Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,1.7,-7.3,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,1.75,-7.4,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,1.8,-7.5,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,1.85,-7.6,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,1.9,-7.7,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,1.9,-7.8,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,1.9,-7.9,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,1.85,-8.0,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,1.8,-8.1,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,1.75,-8.2,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,1.7,-8.3,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,1.65,-8.4,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,1.6,-8.5,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,1.65,-8.55,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,1.7,-8.6,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,1.7,-8.7,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,1.7,-8.8,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,1.7,-8.9,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,1.65,-9.15,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,1.6,-9.3,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,1.55,-9.45,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,1.5,-9.6,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,1.4,-9.8,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,1.25,-10.15,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,1.2,-10.3,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,1.15,-10.45,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,1.1,-10.6,0.0,0.0,0.0
2018,1,1,7,15,38.0,3.0,1.3,-10.25,3.0,0.0,0.0
2018,1,1,7,30,76.0,6.0,1.5,-9.9,6.0,5.46,0.0
2018,1,1,7,45,262.5,17.0,1.7,-9.55,35.0,169.07,0.0
2018,1,1,8,0,449.0,28.0,1.9,-9.2,64.0,338.28,251.14
2018,1,1,8,15,555.5,34.5,2.05,-8.7,107.0,440.67,382.03
2018,1,1,8,30,662.0,41.0,2.2,-8.2,150.0,543.47,477.38
2018,1,1,8,45,720.5,45.5,2.35,-7.7,194.5,613.29,539.78
2018,1,1,9,0,779.0,50.0,2.5,-7.2,239.0,683.6,599.78
2018,1,1,9,15,815.5,53.5,2.5,-6.75,281.5,735.54,641.61
2018,1,1,9,30,852.0,57.0,2.5,-6.3,324.0,786.05,680.64
2018,1,1,9,45,876.5,60.0,2.5,-5.9,362.0,824.18,708.72
2018,1,1,10,0,901.0,63.0,2.5,-5.5,400.0,851.71,727.89
2018,1,1,10,15,917.0,65.0,2.45,-5.2,432.0,875.49,743.64
2018,1,1,10,30,933.0,67.0,2.4,-4.9,464.0,896.02,756.67
2018,1,1,10,45,944.0,68.0,2.35,-4.55,489.0,907.46,762.59
2018,1,1,11,0,955.0,69.0,2.3,-4.2,514.0,915.25,765.88
2018,1,1,11,15,961.0,70.5,2.3,-3.95,532.0,915.64,764.56
2018,1,1,11,30,967.0,72.0,2.3,-3.7,550.0,912.18,760.61
2018,1,1,11,45,970.0,73.0,2.25,-3.5,560.0,901.74,751.25
2018,1,1,12,0,973.0,74.0,2.2,-3.3,570.0,887.51,739.3
2018,1,1,12,15,972.5,74.0,2.2,-3.15,571.5,865.54,722.39
2018,1,1,12,30,972.0,74.0,2.2,-3.0,573.0,840.07,703.01
2018,1,1,12,45,968.5,74.5,2.2,-2.85,567.0,809.57,679.86
2018,1,1,13,0,965.0,75.0,2.2,-2.7,561.0,775.94,654.32
2018,1,1,13,15,958.5,74.5,2.2,-2.65,546.5,736.19,623.9
2018,1,1,13,30,952.0,74.0,2.2,-2.6,532.0,693.9,589.19
2018,1,1,13,45,941.5,73.0,2.2,-2.55,510.0,646.34,549.49
2018,1,1,14,0,931.0,72.0,2.2,-2.5,488.0,597.03,507.35
2018,1,1,14,15,916.5,70.5,2.2,-2.6,459.5,545.66,462.53
2018,1,1,14,30,902.0,69.0,2.2,-2.7,431.0,490.79,413.48
2018,1,1,14,45,881.0,66.0,2.2,-2.8,395.5,431.18,359.01
2018,1,1,15,0,860.0,63.0,2.2,-2.9,360.0,372.01,303.37
2018,1,1,15,15,830.0,60.0,2.15,-3.15,320.0,310.95,245.13
2018,1,1,15,30,800.0,57.0,2.1,-3.4,280.0,251.94,188.21
2018,1,1,15,45,754.0,52.5,2.0,-3.65,236.5,190.95,131.25
2018,1,1,16,0,708.0,48.0,1.9,-3.9,193.0,134.58,82.0
2018,1,1,16,15,633.5,41.5,1.7,-4.5,148.5,79.44,42.44
2018,1,1,16,30,559.0,35.0,1.5,-5.1,104.0,33.08,24.78
2018,1,1,16,45,405.5,27.0,1.35,-5.7,66.0,22.49,12.14
2018,1,1,17,0,252.0,19.0,1.2,-6.3,28.0,17.28,0.0
2018,1,1,17,15,126.0,9.5,1.3,-6.5,14.0,8.64,0.0
2018,1,1,17,30,0.0,0.0,1.4,-6.7,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.5,-6.85,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.6,-7.0,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.6,-7.0,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.6,-7.0,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.65,-7.35,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.7,-7.7,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.7,-7.9,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.7,-8.1,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,1.65,-8.35,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,1.6,-8.6,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,1.5,-8.8,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,1.4,-9.0,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,1.3,-9.2,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,1.2,-9.4,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,1.15,-9.6,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,1.1,-9.8,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,1.05,-10.0,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,1.0,-10.2,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.95,-10.35,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,-10.5,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.9,-10.7,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.9,-10.9,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.9,-11.0,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.9,-11.1,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.9,-11.2,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.9,-11.3,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.85,-11.4,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.8,-11.5,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.8,-11.6,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.8,-11.7,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.8,-11.85,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.8,-12.0,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.8,-12.1,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,0.8,-12.2,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,0.8,-12.3,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,0.8,-12.4,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,0.8,-12.45,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,0.8,-12.5,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,0.8,-12.6,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,0.8,-12.7,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,0.75,-12.8,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,0.7,-12.9,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,0.7,-12.95,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,0.7,-13.0,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,0.7,-13.1,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,0.7,-13.2,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,0.7,-13.25,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,0.7,-13.3,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,0.7,-13.4,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,0.7,-13.5,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,0.7,-13.5,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,0.7,-13.5,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,0.65,-13.5,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,0.6,-13.5,0.0,0.0,0.0
2018,1,2,7,15,48.5,4.0,0.8,-12.95,3.5,0.0,0.0
2018,1,2,7,30,97.0,8.0,1.0,-12.4,7.0,0.0,0.0
2018,1,2,7,45,304.5,16.0,1.15,-11.8,36.0,192.55,0.0
2018,1,2,8,0,512.0,24.0,1.3,-11.2,65.0,377.31,279.12
2018,1,2,8,15,607.5,29.5,1.4,-10.7,107.5,470.93,407.16
2018,1,2,8,30,703.0,35.0,1.5,-10.2,150.0,565.41,494.86
2018,1,2,8,45,758.0,39.0,1.6,-9.65,195.0,626.67,549.51
2018,1,2,9,0,813.0,43.0,1.7,-9.1,240.0,693.4,605.8
2018,1,2,9,15,847.5,45.5,1.6,-8.55,282.0,742.27,643.32
2018,1,2,9,30,882.0,48.0,1.5,-8.0,324.0,790.03,678.05
2018,1,2,9,45,905.0,50.0,1.45,-7.4,362.0,825.87,702.54
2018,1,2,10,0,928.0,52.0,1.4,-6.8,400.0,859.18,724.33
2018,1,2,10,15,944.0,53.5,1.3,-6.3,432.0,882.93,737.8
2018,1,2,10,30,960.0,55.0,1.2,-5.8,464.0,903.35,748.49
2018,1,2,10,45,971.0,55.5,1.1,-5.25,489.0,914.54,752.06
2018,1,2,11,0,982.0,56.0,1.0,-4.7,514.0,921.98,752.97
2018,1,2,11,15,989.0,57.0,0.95,-4.25,532.5,922.81,750.44
2018,1,2,11,30,996.0,58.0,0.9,-3.8,551.0,919.69,745.34
2018,1,2,11,45,999.5,58.0,0.8,-3.35,561.0,908.37,733.59
2018,1,2,12,0,1003.0,58.0,0.7,-2.9,571.0,893.17,719.39
2018,1,2,12,15,1003.5,59.0,0.65,-2.55,573.5,873.0,703.2
2018,1,2,12,30,1004.0,60.0,0.6,-2.2,576.0,849.13,684.61
2018,1,2,12,45,1002.0,59.5,0.55,-1.8,570.0,817.97,660.85
2018,1,2,13,0,1000.0,59.0,0.5,-1.4,564.0,783.51,634.9
2018,1,2,13,15,994.5,58.5,0.45,-1.2,550.0,743.56,605.38
2018,1,2,13,30,989.0,58.0,0.4,-1.0,536.0,700.88,572.02
2018,1,2,13,45,980.5,57.0,0.35,-0.75,514.5,653.32,533.65
2018,1,2,14,0,972.0,56.0,0.3,-0.5,493.0,603.73,492.86
2018,1,2,14,15,958.5,55.0,0.3,-0.5,464.5,549.83,448.59
2018,1,2,14,30,945.0,54.0,0.3,-0.5,436.0,494.85,401.95
2018,1,2,14,45,926.0,52.5,0.3,-0.5,401.0,436.31,350.83
2018,1,2,15,0,907.0,51.0,0.3,-0.5,366.0,377.84,298.04
2018,1,2,15,15,879.0,49.0,0.3,-0.8,326.0,316.53,241.89
2018,1,2,15,30,851.0,47.0,0.3,-1.1,286.0,256.86,186.24
2018,1,2,15,45,808.0,43.5,0.35,-1.4,242.0,194.89,129.91
2018,1,2,16,0,765.0,40.0,0.4,-1.7,198.0,136.9,80.16
2018,1,2,16,15,695.0,35.5,0.45,-2.2,153.5,79.22,39.13
2018,1,2,16,30,625.0,31.0,0.5,-2.7,109.0,30.8,22.56
2018,1,2,16,45,465.5,24.5,0.6,-3.2,69.5,21.98,12.05
2018,1,2,17,0,306.0,18.0,0.7,-3.7,30.0,16.37,0.0
2018,1,2,17,15,153.0,9.0,0.75,-4.0,15.0,8.19,0.0
2018,1,2,17,30,0.0,0.0,0.8,-4.3,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,0.85,-4.55,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,0.9,-4.8,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,0.9,-4.8,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,0.9,-4.8,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,0.9,-5.3,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,0.9,-5.8,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,0.95,-6.0,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.0,-6.2,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.0,-6.4,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.0,-6.6,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.0,-6.75,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.0,-6.9,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.0,-7.0,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.0,-7.1,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.0,-7.2,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.0,-7.3,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.0,-7.4,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.0,-7.5,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.0,-7.55,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.0,-7.6,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.0,-7.65,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.0,-7.7,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,0.95,-7.75,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,0.9,-7.8,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,0.9,-7.8,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,0.9,-7.8,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,0.9,-7.85,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,0.9,-7.9,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,0.85,-7.9,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,0.8,-7.9,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,0.8,-7.9,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,0.8,-7.9,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,0.8,-7.85,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,0.8,-7.8,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,0.75,-7.85,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,0.7,-7.9,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,0.7,-7.95,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,0.7,-8.0,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,0.65,-8.0,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,0.6,-8.0,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,0.55,-7.95,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,0.5,-7.9,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,0.5,-7.85,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,0.5,-7.8,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,0.5,-7.7,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,0.5,-7.6,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,0.5,-7.6,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,0.5,-7.6,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,0.55,-7.6,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,0.6,-7.6,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,0.55,-7.6,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,0.5,-7.6,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,0.5,-7.6,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,0.5,-7.6,0.0,0.0,0.0
2018,1,3,7,15,14.0,2.0,0.55,-7.35,2.0,0.0,0.0
2018,1,3,7,30,28.0,4.0,0.6,-7.1,4.0,0.0,0.0
2018,1,3,7,45,49.0,16.5,0.65,-6.85,19.5,43.62,0.0
2018,1,3,8,0,70.0,29.0,0.7,-6.6,35.0,102.67,72.1
2018,1,3,8,15,104.0,44.5,0.75,-6.3,59.0,149.13,126.97
2018,1,3,8,30,138.0,60.0,0.8,-6.0,83.0,194.04,170.19
2018,1,3,8,45,135.5,73.5,0.85,-5.7,101.0,210.86,186.6
2018,1,3,9,0,133.0,87.0,0.9,-5.4,119.0,212.96,189.48
2018,1,3,9,15,132.0,106.0,0.85,-4.95,142.5,237.79,211.11
2018,1,3,9,30,131.0,125.0,0.8,-4.5,166.0,261.67,231.1
2018,1,3,9,45,220.5,134.5,0.75,-4.05,213.0,361.64,317.5
2018,1,3,10,0,310.0,144.0,0.7,-3.6,260.0,448.63,389.35
2018,1,3,10,15,258.5,160.5,0.7,-3.15,262.5,426.29,367.46
2018,1,3,10,30,207.0,177.0,0.7,-2.7,265.0,385.3,331.68
2018,1,3,10,45,157.0,185.5,0.75,-2.25,254.5,350.08,300.79
2018,1,3,11,0,107.0,194.0,0.8,-1.8,244.0,314.28,269.06
2018,1,3,11,15,105.5,182.0,0.7,-1.55,233.0,294.4,252.06
2018,1,3,11,30,104.0,170.0,0.6,-1.3,222.0,275.27,235.57
2018,1,3,11,45,81.0,183.0,0.5,-1.05,224.0,253.6,216.06
2018,1,3,12,0,58.0,196.0,0.4,-0.8,226.0,246.79,208.95
2018,1,3,12,15,44.0,195.0,0.35,-0.7,217.5,231.67,195.57
2018,1,3,12,30,30.0,194.0,0.3,-0.6,209.0,217.22,182.86
2018,1,3,12,45,18.5,180.0,0.25,-0.5,189.5,181.34,152.32
2018,1,3,13,0,7.0,166.0,0.2,-0.4,170.0,158.04,132.38
2018,1,3,13,15,3.5,130.0,0.25,-0.45,132.0,119.96,100.02
2018,1,3,13,30,0.0,94.0,0.3,-0.5,94.0,83.58,68.64
2018,1,3,13,45,0.0,76.0,0.35,-0.5,76.0,67.24,54.48
2018,1,3,14,0,0.0,58.0,0.4,-0.5,58.0,51.24,40.4
2018,1,3,14,15,0.0,52.5,0.45,-0.6,52.5,46.35,36.15
2018,1,3,14,30,0.0,47.0,0.5,-0.7,47.0,41.47,31.85
2018,1,3,14,45,0.0,47.5,0.5,-0.8,47.5,41.91,32.32
2018,1,3,15,0,0.0,48.0,0.5,-0.9,48.0,42.35,32.78
2018,1,3,15,15,0.0,38.5,0.45,-1.05,38.5,33.93,25.23
2018,1,3,15,30,0.0,29.0,0.4,-1.2,29.0,25.53,17.64
2018,1,3,15,45,0.0,26.5,0.4,-1.35,26.5,23.32,15.61
2018,1,3,16,0,0.0,24.0,0.4,-1.5,24.0,21.11,13.52
2018,1,3,16,15,0.0,19.5,0.45,-1.65,19.5,17.14,9.77
2018,1,3,16,30,0.0,15.0,0.5,-1.8,15.0,13.18,6.47
2018,1,3,16,45,0.0,10.0,0.5,-1.95,10.0,8.78,1.55
2018,1,3,17,0,0.0,5.0,0.5,-2.1,5.0,4.55,0.0
2018,1,3,17,15,0.0,2.5,0.5,-2.2,2.5,2.27,0.0
2018,1,3,17,30,0.0,0.0,0.5,-2.3,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,0.55,-2.45,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,0.6,-2.6,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,0.6,-2.6,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,0.6,-2.6,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,0.6,-2.8,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,0.65,-3.15,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,0.7,-3.3,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,0.7,-3.45,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,0.7,-3.6,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,0.7,-3.75,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,0.7,-3.9,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,0.7,-4.05,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,0.7,-4.2,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,0.75,-4.3,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,0.8,-4.4,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,0.85,-4.5,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,0.9,-4.6,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,0.9,-4.7,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,0.9,-4.8,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,0.95,-4.9,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.05,-5.2,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.1,-5.4,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.15,-5.6,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.2,-5.8,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.25,-5.9,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.35,-6.15,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.4,-6.3,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.45,-6.4,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.5,-6.5,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.55,-6.6,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.6,-6.7,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.6,-6.8,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.6,-6.9,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.6,-7.0,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.6,-7.1,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.55,-7.2,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.5,-7.3,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.45,-7.35,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.4,-7.4,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.35,-7.45,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.3,-7.5,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.3,-7.55,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.3,-7.6,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.25,-7.65,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.2,-7.7,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.2,-7.75,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.2,-7.8,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.2,-7.85,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.2,-7.9,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.25,-7.9,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.3,-7.9,0.0,0.0,0.0
2018,1,4,7,15,32.0,3.5,1.7,-7.4,3.0,0.0,0.0
2018,1,4,7,30,64.0,7.0,2.1,-6.9,6.0,0.0,0.0
2018,1,4,7,45,234.5,18.0,2.55,-6.45,33.5,153.17,0.0
2018,1,4,8,0,405.0,29.0,3.0,-6.0,61.0,323.17,235.96
2018,1,4,8,15,510.0,36.0,3.25,-5.7,102.5,421.36,363.82
2018,1,4,8,30,615.0,43.0,3.5,-5.4,144.0,511.86,450.47
2018,1,4,8,45,676.5,48.5,3.7,-5.1,188.5,584.12,516.05
2018,1,4,9,0,738.0,54.0,3.9,-4.8,233.0,657.18,579.89
2018,1,4,9,15,777.5,57.5,4.0,-4.55,275.0,711.03,625.22
2018,1,4,9,30,817.0,61.0,4.1,-4.3,317.0,763.61,668.06
2018,1,4,9,45,843.5,63.5,4.15,-4.05,355.0,802.55,698.39
2018,1,4,10,0,870.0,66.0,4.2,-3.8,393.0,839.0,726.11
2018,1,4,10,15,888.5,67.5,4.2,-3.55,425.0,864.53,744.33
2018,1,4,10,30,907.0,69.0,4.2,-3.3,457.0,878.54,753.33
2018,1,4,10,45,920.0,70.5,4.25,-3.1,483.0,892.62,763.03
2018,1,4,11,0,933.0,72.0,4.3,-2.9,509.0,903.13,769.99
2018,1,4,11,15,941.0,72.5,4.3,-2.75,527.0,904.36,769.56
2018,1,4,11,30,949.0,73.0,4.3,-2.6,545.0,901.82,766.44
2018,1,4,11,45,953.0,73.5,4.3,-2.45,555.5,892.13,757.96
2018,1,4,12,0,957.0,74.0,4.3,-2.3,566.0,878.69,746.79
2018,1,4,12,15,962.0,75.0,4.3,-2.25,571.0,862.93,734.26
2018,1,4,12,30,967.0,76.0,4.3,-2.2,576.0,843.39,718.91
2018,1,4,12,45,967.5,75.5,4.35,-2.15,571.5,815.02,697.08
2018,1,4,13,0,968.0,75.0,4.4,-2.1,567.0,783.32,672.61
2018,1,4,13,15,963.5,74.0,4.4,-2.15,553.5,744.43,642.21
2018,1,4,13,30,959.0,73.0,4.4,-2.2,540.0,702.83,607.2
2018,1,4,13,45,950.5,71.5,4.4,-2.25,518.5,655.76,566.84
2018,1,4,14,0,942.0,70.0,4.4,-2.3,497.0,606.74,523.88
2018,1,4,14,15,928.5,68.5,4.35,-2.5,468.5,553.43,476.28
2018,1,4,14,30,915.0,67.0,4.3,-2.7,440.0,499.12,426.49
2018,1,4,14,45,895.0,64.5,4.25,-2.9,405.0,441.19,372.27
2018,1,4,15,0,875.0,62.0,4.2,-3.1,370.0,382.11,315.65
2018,1,4,15,15,845.5,59.0,4.15,-3.45,330.0,320.24,255.83
2018,1,4,15,30,816.0,56.0,4.1,-3.8,290.0,260.32,197.24
2018,1,4,15,45,770.5,52.5,4.0,-4.1,246.0,199.18,139.16
2018,1,4,16,0,725.0,49.0,3.9,-4.4,202.0,142.53,88.6
2018,1,4,16,15,650.0,43.0,3.75,-4.75,157.0,86.27,46.85
2018,1,4,16,30,575.0,37.0,3.6,-5.1,112.0,38.85,24.37
2018,1,4,16,45,417.5,28.5,3.45,-5.45,72.0,23.62,14.18
2018,1,4,17,0,260.0,20.0,3.3,-5.8,32.0,17.11,0.0
2018,1,4,17,15,130.0,10.0,3.3,-6.0,16.0,9.1,0.0
2018,1,4,17,30,0.0,0.0,3.3,-6.2,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,3.25,-6.4,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,3.2,-6.6,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,3.2,-6.6,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,3.2,-6.6,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,3.2,-6.9,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,3.2,-7.2,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,3.15,-7.3,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,3.1,-7.4,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,3.1,-7.55,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,3.1,-7.7,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,3.05,-7.85,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,3.0,-8.0,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,3.0,-8.15,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,3.0,-8.3,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,2.95,-8.4,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,2.9,-8.5,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,2.85,-8.6,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,2.8,-8.7,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,2.75,-8.8,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,2.7,-8.9,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,2.6,-9.0,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,2.5,-9.1,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,2.4,-9.15,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,2.3,-9.2,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,2.2,-9.3,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,2.1,-9.4,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,2.05,-9.45,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,2.0,-9.5,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,1.9,-9.55,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,1.8,-9.6,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,1.8,-9.65,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,1.8,-9.7,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,1.75,-9.75,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.7,-9.8,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.7,-9.8,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.7,-9.8,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.75,-9.85,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.8,-9.9,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.75,-9.9,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.7,-9.9,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.7,-9.95,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.7,-10.0,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.65,-10.1,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.6,-10.2,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.55,-10.25,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.5,-10.3,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.45,-10.4,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.4,-10.5,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.35,-10.55,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.3,-10.6,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.3,-10.65,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.3,-10.7,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.3,-10.7,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.3,-10.7,0.0,0.0,0.0
2018,1,5,7,15,40.0,3.5,1.5,-10.25,3.0,0.0,0.0
2018,1,5,7,30,80.0,7.0,1.7,-9.8,6.0,0.0,0.0
2018,1,5,7,45,269.5,17.0,1.95,-9.35,34.5,172.56,0.0
2018,1,5,8,0,459.0,27.0,2.2,-8.9,63.0,343.38,252.71
2018,1,5,8,15,560.5,33.5,2.35,-8.45,105.5,442.5,383.8
2018,1,5,8,30,662.0,40.0,2.5,-8.0,148.0,541.89,476.85
2018,1,5,8,45,720.0,44.0,2.7,-7.5,192.5,610.89,539.07
2018,1,5,9,0,778.0,48.0,2.9,-7.0,237.0,680.42,598.94
2018,1,5,9,15,812.5,51.5,2.9,-6.65,279.0,731.08,640.3
2018,1,5,9,30,847.0,55.0,2.9,-6.3,321.0,780.34,678.9
2018,1,5,9,45,869.0,57.5,2.95,-5.95,358.5,808.21,699.62
2018,1,5,10,0,891.0,60.0,3.0,-5.6,396.0,841.04,723.84
2018,1,5,10,15,909.0,62.0,3.0,-5.25,428.5,866.98,741.8
2018,1,5,10,30,927.0,64.0,3.0,-4.9,461.0,889.76,757.12
2018,1,5,10,45,939.5,65.0,3.0,-4.55,487.0,903.02,765.06
2018,1,5,11,0,952.0,66.0,3.0,-4.2,513.0,912.66,770.34
2018,1,5,11,15,960.0,66.5,3.0,-3.9,531.5,914.01,769.58
2018,1,5,11,30,968.0,67.0,3.0,-3.6,550.0,911.52,766.15
2018,1,5,11,45,973.5,67.0,3.0,-3.35,560.5,902.41,758.03
2018,1,5,12,0,979.0,67.0,3.0,-3.1,571.0,889.45,747.23
2018,1,5,12,15,979.0,67.5,3.0,-2.9,573.5,868.87,730.93
2018,1,5,12,30,979.0,68.0,3.0,-2.7,576.0,844.7,712.06
2018,1,5,12,45,976.0,68.0,3.0,-2.5,570.5,814.21,688.4
2018,1,5,13,0,973.0,68.0,3.0,-2.3,565.0,780.52,662.31
2018,1,5,13,15,967.5,68.0,3.0,-2.2,551.5,742.11,632.67
2018,1,5,13,30,962.0,68.0,3.0,-2.1,538.0,701.02,598.85
2018,1,5,13,45,953.0,66.5,3.0,-2.0,516.5,653.64,558.83
2018,1,5,14,0,944.0,65.0,3.0,-1.9,495.0,604.34,516.27
2018,1,5,14,15,931.0,63.5,2.95,-1.95,467.0,551.3,469.57
2018,1,5,14,30,918.0,62.0,2.9,-2.0,439.0,497.2,420.65
2018,1,5,14,45,899.0,60.0,2.85,-2.05,404.5,439.29,367.15
2018,1,5,15,0,880.0,58.0,2.8,-2.1,370.0,381.49,312.29
2018,1,5,15,15,852.0,55.0,2.7,-2.4,330.0,320.09,253.54
2018,1,5,15,30,824.0,52.0,2.6,-2.7,290.0,260.2,195.51
2018,1,5,15,45,781.5,48.5,2.45,-2.95,246.5,199.15,137.81
2018,1,5,16,0,739.0,45.0,2.3,-3.2,203.0,142.19,87.06
2018,1,5,16,15,668.5,40.5,2.05,-3.75,159.0,86.67,45.92
2018,1,5,16,30,598.0,36.0,1.8,-4.3,115.0,39.38,23.69
2018,1,5,16,45,459.0,28.5,1.55,-4.9,75.5,25.79,16.32
2018,1,5,17,0,320.0,21.0,1.3,-5.5,36.0,18.04,0.0
2018,1,5,17,15,160.0,10.5,1.3,-5.75,18.0,9.55,0.0
2018,1,5,17,30,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,1.35,-6.25,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,1.4,-6.5,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,1.4,-6.5,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,1.4,-6.5,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,1.4,-6.95,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,1.4,-7.4,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,1.4,-7.65,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,1.4,-7.9,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,1.35,-8.15,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,1.3,-8.4,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,1.25,-8.65,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,1.2,-8.9,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,1.15,-9.1,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,1.1,-9.3,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,1.05,-9.5,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,1.0,-9.7,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,1.0,-9.9,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,1.0,-10.1,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,0.95,-10.25,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,0.9,-10.4,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,0.85,-10.6,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,0.8,-10.8,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,0.8,-10.9,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,0.8,-11.0,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,0.8,-11.1,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,0.8,-11.2,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,0.8,-11.3,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,0.8,-11.4,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,0.8,-11.45,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,0.8,-11.5,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,0.8,-11.6,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,0.8,-11.7,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,0.8,-11.75,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,0.8,-11.8,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,0.8,-11.85,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,0.8,-11.9,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,0.8,-12.0,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,0.8,-12.1,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,0.8,-12.15,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,0.8,-12.2,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,0.8,-12.25,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,0.8,-12.3,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,0.8,-12.35,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,0.8,-12.4,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,0.8,-12.45,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,0.8,-12.5,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,0.75,-12.55,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,0.7,-12.6,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,0.7,-12.7,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,0.7,-12.8,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,0.7,-12.8,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,0.7,-12.8,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,0.7,-12.8,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,0.7,-12.8,0.0,0.0,0.0
2018,1,6,7,15,43.5,4.0,0.95,-12.25,3.5,0.0,0.0
2018,1,6,7,30,87.0,8.0,1.2,-11.7,7.0,0.0,0.0
2018,1,6,7,45,292.5,17.5,1.45,-11.15,36.5,186.31,0.0
2018,1,6,8,0,498.0,27.0,1.7,-10.6,66.0,367.62,271.31
2018,1,6,8,15,600.0,33.0,1.95,-10.05,110.0,468.22,406.23
2018,1,6,8,30,702.0,39.0,2.2,-9.5,154.0,568.76,500.29
2018,1,6,8,45,748.0,43.5,2.4,-9.0,197.5,630.78,556.69
2018,1,6,9,0,794.0,48.0,2.6,-8.5,241.0,692.72,610.35
2018,1,6,9,15,830.0,51.5,2.65,-8.1,284.5,745.09,653.19
2018,1,6,9,30,866.0,55.0,2.7,-7.7,328.0,796.06,693.22
2018,1,6,9,45,901.0,56.5,2.7,-7.3,369.5,833.7,721.04
2018,1,6,10,0,936.0,58.0,2.7,-6.9,411.0,876.67,752.33
2018,1,6,10,15,952.5,60.0,2.7,-6.55,444.5,902.0,769.39
2018,1,6,10,30,969.0,62.0,2.7,-6.2,478.0,923.97,783.82
2018,1,6,10,45,980.0,63.5,2.65,-5.8,504.5,936.91,790.68
2018,1,6,11,0,991.0,65.0,2.6,-5.4,531.0,946.03,794.78
2018,1,6,11,15,998.5,65.5,2.55,-5.15,550.0,946.9,793.2
2018,1,6,11,30,1006.0,66.0,2.5,-4.9,569.0,943.78,788.89
2018,1,6,11,45,1010.5,66.0,2.45,-4.6,580.0,933.48,779.3
2018,1,6,12,0,1015.0,66.0,2.4,-4.3,591.0,919.21,767.01
2018,1,6,12,15,1008.5,66.0,2.4,-4.1,589.5,892.21,746.13
2018,1,6,12,30,1002.0,66.0,2.4,-3.9,588.0,861.8,722.88
2018,1,6,12,45,996.5,65.5,2.4,-3.7,580.5,828.31,697.31
2018,1,6,13,0,991.0,65.0,2.4,-3.5,573.0,791.72,669.33
2018,1,6,13,15,986.0,64.5,2.4,-3.45,559.5,752.56,639.58
2018,1,6,13,30,981.0,64.0,2.4,-3.4,546.0,710.63,605.88
2018,1,6,13,45,972.5,63.5,2.4,-3.3,525.0,664.02,566.75
2018,1,6,14,0,964.0,63.0,2.4,-3.2,504.0,615.34,524.98
2018,1,6,14,15,951.0,61.5,2.4,-3.3,475.5,561.42,478.1
2018,1,6,14,30,938.0,60.0,2.4,-3.4,447.0,506.39,428.83
2018,1,6,14,45,919.5,57.5,2.35,-3.45,412.0,447.16,374.32
2018,1,6,15,0,901.0,55.0,2.3,-3.5,377.0,387.97,318.28
2018,1,6,15,15,873.5,53.0,2.25,-3.8,337.0,326.84,259.7
2018,1,6,15,30,846.0,51.0,2.2,-4.1,297.0,267.26,201.76
2018,1,6,15,45,804.0,47.5,2.1,-4.35,253.0,204.29,142.07
2018,1,6,16,0,762.0,44.0,2.0,-4.6,209.0,145.99,89.75
2018,1,6,16,15,694.5,39.0,1.8,-5.2,164.0,88.69,46.59
2018,1,6,16,30,627.0,34.0,1.6,-5.8,119.0,39.16,22.39
2018,1,6,16,45,488.5,27.5,1.4,-6.4,78.5,24.68,15.77
2018,1,6,17,0,350.0,21.0,1.2,-7.0,38.0,19.67,0.0
2018,1,6,17,15,175.0,10.5,1.3,-7.25,19.0,9.55,0.0
2018,1,6,17,30,0.0,0.0,1.4,-7.5,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.5,-7.75,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.6,-8.0,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.6,-8.0,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.6,-8.0,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.6,-8.45,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.6,-8.9,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,1.55,-9.15,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,1.5,-9.4,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,1.45,-9.65,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.4,-9.9,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.3,-10.1,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.2,-10.3,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.15,-10.5,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.1,-10.7,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.05,-10.9,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.0,-11.1,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,0.95,-11.3,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,0.9,-11.5,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,0.85,-11.6,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,0.8,-11.7,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,0.75,-11.85,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,0.7,-12.0,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,0.7,-12.1,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,0.7,-12.2,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,0.7,-12.3,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,0.7,-12.4,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.65,-12.5,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.6,-12.6,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.6,-12.65,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.6,-12.7,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.6,-12.8,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.6,-12.9,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.6,-12.95,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,0.6,-13.0,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,0.6,-13.0,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,0.6,-13.0,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,0.6,-13.05,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,0.6,-13.1,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,0.6,-13.1,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,0.6,-13.1,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,0.6,-13.1,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,0.6,-13.1,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,0.6,-13.15,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,0.6,-13.2,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.6,-13.2,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.6,-13.2,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,0.6,-13.25,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,0.6,-13.3,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,0.6,-13.35,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,0.6,-13.4,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,0.65,-13.4,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,0.7,-13.4,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,0.7,-13.35,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,0.7,-13.3,0.0,0.0,0.0
2018,1,7,7,15,42.5,3.5,0.8,-12.85,3.0,0.0,0.0
2018,1,7,7,30,85.0,7.0,0.9,-12.4,6.0,0.0,0.0
2018,1,7,7,45,279.0,16.5,1.0,-11.95,35.0,177.45,0.0
2018,1,7,8,0,473.0,26.0,1.1,-11.5,64.0,352.18,260.36
2018,1,7,8,15,566.5,32.0,1.1,-10.8,105.0,445.25,384.9
2018,1,7,8,30,660.0,38.0,1.1,-10.1,146.0,538.42,470.25
2018,1,7,8,45,716.0,42.5,1.1,-9.35,190.5,606.29,528.67
2018,1,7,9,0,772.0,47.0,1.1,-8.6,235.0,674.92,584.46
2018,1,7,9,15,807.0,50.0,1.05,-8.05,277.0,725.32,622.8
2018,1,7,9,30,842.0,53.0,1.0,-7.5,319.0,766.76,652.46
2018,1,7,9,45,865.0,55.5,0.9,-6.95,356.5,803.06,676.15
2018,1,7,10,0,888.0,58.0,0.8,-6.4,394.0,836.98,697.02
2018,1,7,10,15,900.5,60.5,0.75,-5.95,425.0,859.19,709.72
2018,1,7,10,30,913.0,63.0,0.7,-5.5,456.0,878.15,719.93
2018,1,7,10,45,922.5,64.5,0.65,-5.05,481.0,889.72,724.71
2018,1,7,11,0,932.0,66.0,0.6,-4.6,506.0,897.7,727.04
2018,1,7,11,15,939.5,66.5,0.6,-4.25,524.0,898.95,726.06
2018,1,7,11,30,947.0,67.0,0.6,-3.9,542.0,896.45,722.69
2018,1,7,11,45,950.5,68.0,0.65,-3.5,553.0,887.41,715.86
2018,1,7,12,0,954.0,69.0,0.7,-3.1,564.0,874.62,706.58
2018,1,7,12,15,931.5,75.0,0.75,-2.8,560.0,843.41,684.42
2018,1,7,12,30,909.0,81.0,0.8,-2.5,556.0,809.47,660.45
2018,1,7,12,45,877.0,87.5,0.85,-2.25,542.5,772.59,634.25
2018,1,7,13,0,845.0,94.0,0.9,-2.0,529.0,727.67,601.78
2018,1,7,13,15,891.5,81.5,0.95,-1.85,530.5,714.27,592.81
2018,1,7,13,30,938.0,69.0,1.0,-1.7,532.0,690.64,574.55
2018,1,7,13,45,929.0,67.5,1.05,-1.55,511.0,644.28,537.48
2018,1,7,14,0,920.0,66.0,1.1,-1.4,490.0,596.05,498.07
2018,1,7,14,15,892.5,67.0,1.15,-1.45,458.5,539.34,450.91
2018,1,7,14,30,865.0,68.0,1.2,-1.5,427.0,484.38,403.62
2018,1,7,14,45,807.0,70.5,1.2,-1.5,384.5,416.81,344.52
2018,1,7,15,0,749.0,73.0,1.2,-1.5,342.0,353.33,287.6
2018,1,7,15,15,757.0,65.0,1.15,-1.8,312.0,304.63,240.71
2018,1,7,15,30,765.0,57.0,1.1,-2.1,282.0,253.97,190.92
2018,1,7,15,45,611.5,60.5,1.0,-2.35,223.5,179.51,127.37
2018,1,7,16,0,458.0,64.0,0.9,-2.6,165.0,122.98,82.81
2018,1,7,16,15,316.5,56.5,0.85,-3.05,119.0,73.14,47.15
2018,1,7,16,30,175.0,49.0,0.8,-3.5,73.0,42.55,29.87
2018,1,7,16,45,122.0,33.0,0.7,-3.95,47.0,26.54,17.48
2018,1,7,17,0,69.0,17.0,0.6,-4.4,21.0,14.0,0.0
2018,1,7,17,15,34.5,8.5,0.6,-4.5,10.5,7.73,0.0
2018,1,7,17,30,0.0,0.0,0.6,-4.6,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.6,-4.65,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.6,-4.7,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.6,-4.7,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.6,-4.7,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.65,-4.75,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.7,-4.8,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.75,-4.9,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.8,-5.15,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.8,-5.3,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.8,-5.55,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.8,-5.8,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.8,-6.05,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.8,-6.3,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.85,-6.4,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,0.9,-6.5,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,0.95,-6.6,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,1.0,-6.7,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,1.0,-6.7,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,1.0,-6.7,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,1.05,-6.65,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,1.1,-6.6,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,1.05,-6.7,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,1.0,-6.8,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,1.0,-6.85,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,1.0,-6.9,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,1.0,-7.1,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,1.0,-7.3,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,1.0,-7.45,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,1.0,-7.6,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,1.0,-7.65,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,1.0,-7.7,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,1.0,-7.8,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,1.0,-7.9,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,1.0,-7.95,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,1.0,-8.0,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,1.0,-8.0,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,1.0,-8.0,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,1.05,-8.0,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.1,-8.0,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.1,-8.0,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.1,-8.0,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.15,-8.05,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.2,-8.1,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.2,-8.15,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.2,-8.2,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.2,-8.25,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.2,-8.3,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.15,-8.35,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.1,-8.4,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.1,-8.35,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.1,-8.3,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.1,-8.3,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.1,-8.3,0.0,0.0,0.0
2018,1,8,7,15,23.0,3.0,1.25,-7.75,2.5,0.0,0.0
2018,1,8,7,30,46.0,6.0,1.4,-7.2,5.0,0.0,0.0
2018,1,8,7,45,187.0,18.0,1.6,-6.7,30.5,125.18,0.0
2018,1,8,8,0,328.0,30.0,1.8,-6.2,56.0,275.48,201.72
2018,1,8,8,15,429.0,38.0,1.85,-5.45,94.5,369.47,317.72
2018,1,8,8,30,530.0,46.0,1.9,-4.7,133.0,464.87,406.24
2018,1,8,8,45,582.0,52.5,2.0,-3.9,173.5,527.8,461.9
2018,1,8,9,0,634.0,59.0,2.1,-3.1,214.0,591.89,515.87
2018,1,8,9,15,683.0,62.5,2.2,-2.3,256.0,650.18,562.81
2018,1,8,9,30,732.0,66.0,2.3,-1.5,298.0,702.6,603.3
2018,1,8,9,45,758.5,69.0,2.4,-0.7,334.0,741.2,631.7
2018,1,8,10,0,785.0,72.0,2.5,0.1,370.0,777.6,657.73
2018,1,8,10,15,800.5,75.5,2.45,0.5,400.5,802.71,674.38
2018,1,8,10,30,816.0,79.0,2.4,0.9,431.0,824.84,688.55
2018,1,8,10,45,824.5,81.5,2.4,1.3,454.5,836.48,695.11
2018,1,8,11,0,833.0,84.0,2.4,1.7,478.0,844.75,699.28
2018,1,8,11,15,691.0,119.0,2.35,1.8,454.0,764.44,636.91
2018,1,8,11,30,549.0,154.0,2.3,1.9,430.0,668.46,561.8
2018,1,8,11,45,376.0,192.5,2.3,1.95,383.5,542.11,458.54
2018,1,8,12,0,203.0,231.0,2.3,2.0,337.0,421.34,356.87
2018,1,8,12,15,139.5,230.0,2.25,2.0,303.0,362.2,306.99
2018,1,8,12,30,76.0,229.0,2.2,2.0,269.0,292.39,247.41
2018,1,8,12,45,69.0,220.5,2.1,2.0,256.5,273.53,231.61
2018,1,8,13,0,62.0,212.0,2.0,2.0,244.0,255.32,216.12
2018,1,8,13,15,34.5,190.5,1.95,2.0,208.0,209.77,177.08
2018,1,8,13,30,7.0,169.0,1.9,2.0,172.0,159.65,133.89
2018,1,8,13,45,6.5,160.5,1.8,1.95,163.5,150.47,126.26
2018,1,8,14,0,6.0,152.0,1.7,1.9,155.0,141.46,118.65
2018,1,8,14,15,3.0,127.0,1.65,1.8,128.5,115.75,96.55
2018,1,8,14,30,0.0,102.0,1.6,1.7,102.0,90.92,75.06
2018,1,8,14,45,2.0,108.0,1.5,1.55,108.5,97.2,80.77
2018,1,8,15,0,4.0,114.0,1.4,1.4,115.0,103.15,86.11
2018,1,8,15,15,2.0,79.5,1.35,1.2,80.0,71.01,57.89
2018,1,8,15,30,0.0,45.0,1.3,1.0,45.0,39.69,30.1
2018,1,8,15,45,0.0,29.5,1.3,0.75,29.5,25.97,17.8
2018,1,8,16,0,0.0,14.0,1.3,0.5,14.0,12.3,5.43
2018,1,8,16,15,0.0,12.0,1.25,0.4,12.0,10.53,3.78
2018,1,8,16,30,0.0,10.0,1.2,0.3,10.0,8.77,2.07
2018,1,8,16,45,0.0,7.5,1.15,0.15,7.5,6.58,0.06
2018,1,8,17,0,0.0,5.0,1.1,0.0,5.0,4.38,0.0
2018,1,8,17,15,0.0,2.5,1.05,-0.05,2.5,2.27,0.0
2018,1,8,17,30,0.0,0.0,1.0,-0.1,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,0.95,-0.15,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,0.9,-0.2,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,0.9,-0.2,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,0.9,-0.2,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,0.9,-0.25,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,0.9,-0.35,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,0.85,-0.4,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,0.8,-0.45,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,0.8,-0.55,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,0.8,-0.6,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,0.85,-0.6,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,0.9,-0.6,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,0.95,-0.65,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,1.0,-0.75,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,1.0,-0.8,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,1.0,-0.9,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,1.0,-1.05,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,1.0,-1.1,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,0.95,-1.2,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,0.9,-1.3,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,0.9,-1.25,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,0.85,-1.2,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,0.8,-1.2,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,0.8,-1.15,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,0.8,-1.1,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,0.8,-1.05,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,0.75,-0.95,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,0.7,-0.9,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,0.7,-0.85,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,0.7,-0.8,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,0.7,-0.75,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,0.7,-0.7,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,0.7,-0.65,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,0.7,-0.6,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,0.65,-0.5,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,0.6,-0.4,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,0.6,-0.3,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,0.6,-0.2,0.0,0.0,0.0
2018,1,9,7,15,26.0,3.5,0.7,0.2,3.0,0.0,0.0
2018,1,9,7,30,52.0,7.0,0.8,0.6,6.0,0.0,0.0
2018,1,9,7,45,125.5,17.0,0.9,1.0,24.5,88.44,0.0
2018,1,9,8,0,199.0,27.0,1.0,1.4,43.0,192.58,136.75
2018,1,9,8,15,353.0,36.5,1.05,1.85,86.5,317.63,266.01
2018,1,9,8,30,507.0,46.0,1.1,2.3,130.0,448.87,380.76
2018,1,9,8,45,590.5,50.0,1.15,2.7,174.5,530.85,449.65
2018,1,9,9,0,674.0,54.0,1.2,3.1,219.0,609.52,513.01
2018,1,9,9,15,715.0,57.0,1.15,3.7,259.5,662.78,552.82
2018,1,9,9,30,756.0,60.0,1.1,4.3,300.0,715.09,590.22
2018,1,9,9,45,785.0,61.5,1.05,4.9,336.5,754.2,616.26
2018,1,9,10,0,814.0,63.0,1.0,5.5,373.0,791.14,639.92
2018,1,9,10,15,833.0,65.0,0.95,6.25,404.5,817.74,655.08
2018,1,9,10,30,852.0,67.0,0.9,7.0,436.0,841.36,667.85
2018,1,9,10,45,865.0,68.0,0.85,7.75,461.0,846.82,667.66
2018,1,9,11,0,878.0,69.0,0.8,8.5,486.0,857.37,671.33
2018,1,9,11,15,885.0,69.5,0.8,9.2,503.0,858.6,669.53
2018,1,9,11,30,892.0,70.0,0.8,9.9,520.0,856.29,665.57
2018,1,9,11,45,896.5,70.5,0.8,10.6,531.0,848.29,657.9
2018,1,9,12,0,901.0,71.0,0.8,11.3,542.0,836.72,648.04
2018,1,9,12,15,900.0,72.0,0.7,11.65,544.5,817.78,632.38
2018,1,9,12,30,899.0,73.0,0.6,12.0,547.0,795.55,614.72
2018,1,9,12,45,893.5,74.0,0.55,12.35,541.5,766.73,593.54
2018,1,9,13,0,888.0,75.0,0.5,12.7,536.0,735.08,570.55
2018,1,9,13,15,830.0,87.0,0.4,12.8,510.0,681.93,531.64
2018,1,9,13,30,772.0,99.0,0.3,12.9,484.0,623.93,487.48
2018,1,9,13,45,812.5,85.5,0.25,13.0,476.5,600.64,469.57
2018,1,9,14,0,853.0,72.0,0.2,13.1,469.0,571.53,446.21
2018,1,9,14,15,838.5,70.5,0.2,12.9,442.5,521.13,407.06
2018,1,9,14,30,824.0,69.0,0.2,12.7,416.0,470.01,366.29
2018,1,9,14,45,802.5,67.0,0.25,12.55,383.0,414.97,321.44
2018,1,9,15,0,781.0,65.0,0.3,12.4,350.0,360.5,275.43
2018,1,9,15,15,750.5,62.0,0.4,12.0,312.5,303.05,226.23
2018,1,9,15,30,720.0,59.0,0.5,11.6,275.0,247.8,177.59
2018,1,9,15,45,675.5,55.5,0.55,11.2,234.5,191.76,128.66
2018,1,9,16,0,631.0,52.0,0.6,10.8,194.0,138.4,83.91
2018,1,9,16,15,551.0,46.5,0.7,10.25,151.5,86.45,46.59
2018,1,9,16,30,471.0,41.0,0.8,9.7,109.0,43.77,24.53
2018,1,9,16,45,359.0,32.0,0.9,9.2,73.0,26.24,16.57
2018,1,9,17,0,247.0,23.0,1.0,8.7,37.0,19.45,0.0
2018,1,9,17,15,123.5,11.5,1.05,8.3,18.5,10.46,0.0
2018,1,9,17,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,1.25,4.3,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,1.15,3.75,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,1.05,3.4,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,1.0,2.55,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,0.95,2.4,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,0.9,2.25,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,0.9,2.15,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,0.9,2.05,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,0.85,1.95,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,0.8,1.9,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,0.8,1.85,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,0.8,1.8,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,0.8,1.75,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,0.75,1.65,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,0.7,1.6,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,0.7,1.6,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,0.7,1.6,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,0.7,1.55,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,0.7,1.45,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,0.7,1.4,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,0.75,1.4,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,0.8,1.35,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,0.8,1.25,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,0.8,1.15,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,0.8,1.1,0.0,0.0,0.0
2018,1,10,7,15,9.5,1.5,0.85,1.4,1.5,0.0,0.0
2018,1,10,7,30,19.0,3.0,0.9,1.7,3.0,0.0,0.0
2018,1,10,7,45,9.5,11.0,0.9,1.95,11.0,15.53,0.0
2018,1,10,8,0,0.0,19.0,0.9,2.2,19.0,16.74,6.72
2018,1,10,8,15,0.0,33.0,1.05,2.6,33.0,30.61,20.71
2018,1,10,8,30,0.0,47.0,1.2,3.0,47.0,44.97,33.87
2018,1,10,8,45,0.0,60.5,1.3,3.4,60.5,58.28,45.95
2018,1,10,9,0,0.0,74.0,1.4,3.8,74.0,71.45,57.72
2018,1,10,9,15,0.0,77.5,1.4,4.45,77.5,72.67,58.75
2018,1,10,9,30,0.0,81.0,1.4,5.1,81.0,74.68,60.37
2018,1,10,9,45,1.0,90.5,1.35,5.7,91.0,84.42,68.7
2018,1,10,10,0,2.0,100.0,1.3,6.3,101.0,94.24,76.96
2018,1,10,10,15,34.5,120.0,1.35,7.05,135.0,152.37,127.71
2018,1,10,10,30,67.0,140.0,1.4,7.8,169.0,202.63,170.48
2018,1,10,10,45,34.5,140.0,1.45,8.55,155.0,172.65,143.25
2018,1,10,11,0,2.0,140.0,1.5,9.3,141.0,132.48,107.72
2018,1,10,11,15,14.5,159.5,1.5,9.8,167.0,162.89,133.42
2018,1,10,11,30,27.0,179.0,1.5,10.3,193.0,205.9,168.91
2018,1,10,11,45,48.5,200.5,1.5,10.8,226.0,246.8,202.36
2018,1,10,12,0,70.0,222.0,1.5,11.3,259.0,286.85,234.53
2018,1,10,12,15,46.5,211.0,1.5,11.6,235.5,251.68,204.94
2018,1,10,12,30,23.0,200.0,1.5,11.9,212.0,206.35,167.32
2018,1,10,12,45,33.5,205.5,1.5,12.2,223.0,230.04,186.81
2018,1,10,13,0,44.0,211.0,1.5,12.5,234.0,241.19,195.79
2018,1,10,13,15,53.0,212.0,1.45,12.65,239.0,245.54,199.32
2018,1,10,13,30,62.0,213.0,1.4,12.8,244.0,249.1,202.19
2018,1,10,13,45,51.0,200.5,1.4,12.95,225.5,225.32,182.69
2018,1,10,14,0,40.0,188.0,1.4,13.1,207.0,202.73,164.22
2018,1,10,14,15,22.0,166.0,1.3,12.9,176.5,162.61,131.36
2018,1,10,14,30,4.0,144.0,1.2,12.7,146.0,131.81,106.05
2018,1,10,14,45,7.5,138.0,1.05,12.5,141.0,127.19,102.45
2018,1,10,15,0,11.0,132.0,0.9,12.3,136.0,122.19,98.37
2018,1,10,15,15,63.5,113.0,0.9,11.3,132.5,122.56,97.88
2018,1,10,15,30,116.0,94.0,0.9,10.3,129.0,116.74,91.07
2018,1,10,15,45,395.5,70.0,0.9,9.35,164.5,146.68,104.26
2018,1,10,16,0,675.0,46.0,0.9,8.4,200.0,142.17,86.21
2018,1,10,16,15,599.0,41.5,0.95,7.5,157.0,89.07,47.25
2018,1,10,16,30,523.0,37.0,1.0,6.6,114.0,44.82,24.34
2018,1,10,16,45,409.5,29.5,1.05,5.7,77.0,23.9,15.0
2018,1,10,17,0,296.0,22.0,1.1,4.8,40.0,18.39,1.36
2018,1,10,17,15,148.0,11.0,1.1,4.5,20.0,10.01,0.0
2018,1,10,17,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,1.05,2.55,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.0,2.55,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,0.95,2.6,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,0.9,2.75,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,0.9,3.15,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.85,3.25,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,0.85,3.3,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,0.9,3.35,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,0.95,3.4,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,1.0,3.45,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.9,3.55,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.95,3.65,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,1.0,3.75,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,1,11,7,15,1.5,0.5,1.15,4.05,0.5,0.0,0.0
2018,1,11,7,30,3.0,1.0,1.3,4.3,1.0,0.0,0.0
2018,1,11,7,45,1.5,2.5,1.45,4.55,2.5,3.15,0.0
2018,1,11,8,0,0.0,4.0,1.6,4.8,4.0,3.5,0.0
2018,1,11,8,15,0.0,5.5,1.65,5.3,5.5,4.82,0.0
2018,1,11,8,30,0.0,7.0,1.7,5.8,7.0,6.14,0.0
2018,1,11,8,45,0.0,8.5,1.75,6.3,8.5,7.46,0.92
2018,1,11,9,0,0.0,10.0,1.8,6.8,10.0,8.78,2.11
2018,1,11,9,15,0.0,31.0,1.9,7.45,31.0,27.3,18.44
2018,1,11,9,30,0.0,52.0,2.0,8.1,52.0,45.9,34.67
2018,1,11,9,45,0.0,54.5,2.1,8.75,54.5,48.11,36.46
2018,1,11,10,0,0.0,57.0,2.2,9.4,57.0,50.34,38.22
2018,1,11,10,15,0.0,57.0,2.25,10.05,57.0,50.34,38.05
2018,1,11,10,30,0.0,57.0,2.3,10.7,57.0,50.35,37.88
2018,1,11,10,45,0.0,85.0,2.35,11.35,85.0,75.5,59.18
2018,1,11,11,0,0.0,113.0,2.4,12.0,113.0,102.87,82.04
