Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,11,15,0.0,104.0,2.35,12.5,104.0,93.58,73.93
2018,1,11,11,30,0.0,95.0,2.3,13.0,95.0,84.7,66.25
2018,1,11,11,45,0.0,107.5,2.25,13.5,107.5,96.59,76.03
2018,1,11,12,0,0.0,120.0,2.2,14.0,120.0,108.53,85.76
2018,1,11,12,15,0.5,125.0,2.25,14.4,125.5,113.59,89.8
2018,1,11,12,30,1.0,130.0,2.3,14.8,131.0,118.63,93.84
2018,1,11,12,45,6.5,148.5,2.3,15.2,152.0,140.6,111.97
2018,1,11,13,0,12.0,167.0,2.3,15.6,173.0,162.34,129.73
2018,1,11,13,15,11.0,149.5,2.3,15.85,155.0,143.77,114.42
2018,1,11,13,30,10.0,132.0,2.3,16.1,137.0,125.71,99.56
2018,1,11,13,45,9.0,109.0,2.3,16.3,113.5,102.95,80.79
2018,1,11,14,0,8.0,86.0,2.3,16.5,90.0,80.77,62.39
2018,1,11,14,15,6.5,110.5,2.2,16.5,113.5,102.16,80.24
2018,1,11,14,30,5.0,135.0,2.1,16.5,137.0,123.82,98.23
2018,1,11,14,45,13.0,134.5,1.95,16.45,139.5,126.26,100.31
2018,1,11,15,0,21.0,134.0,1.8,16.4,142.0,127.75,101.48
2018,1,11,15,15,20.5,115.5,1.7,15.95,122.5,109.19,86.17
2018,1,11,15,30,20.0,97.0,1.6,15.5,103.0,92.34,72.12
2018,1,11,15,45,12.0,75.5,1.45,15.05,79.0,68.92,52.64
2018,1,11,16,0,4.0,54.0,1.3,14.6,55.0,48.18,35.33
2018,1,11,16,15,2.0,36.5,1.4,14.3,37.0,32.35,21.81
2018,1,11,16,30,0.0,19.0,1.5,14.0,19.0,16.71,8.41
2018,1,11,16,45,4.5,14.0,1.55,13.75,14.5,12.55,4.96
2018,1,11,17,0,9.0,9.0,1.6,13.5,10.0,8.07,0.0
2018,1,11,17,15,9.0,5.5,1.65,13.55,6.0,5.0,0.0
2018,1,11,17,30,9.0,2.0,1.7,13.6,2.0,0.0,0.0
2018,1,11,17,45,4.5,1.0,1.8,13.7,1.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,3.05,15.25,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,1,12,7,15,17.5,2.5,1.8,14.55,2.5,0.0,0.0
2018,1,12,7,30,35.0,5.0,1.8,14.8,5.0,4.55,0.0
2018,1,12,7,45,113.0,16.5,1.85,15.05,24.5,80.66,0.0
2018,1,12,8,0,191.0,28.0,1.9,15.3,44.0,189.91,130.71
2018,1,12,8,15,295.0,37.0,1.95,15.6,78.5,279.85,224.71
2018,1,12,8,30,399.0,46.0,2.0,15.9,113.0,373.77,306.22
2018,1,12,8,45,337.5,64.5,2.1,16.2,132.0,360.46,297.72
2018,1,12,9,0,276.0,83.0,2.2,16.5,151.0,346.43,286.88
2018,1,12,9,15,228.0,100.5,2.35,16.8,163.5,319.89,265.3
2018,1,12,9,30,180.0,118.0,2.5,17.1,176.0,306.45,253.18
2018,1,12,9,45,104.0,120.5,2.65,17.4,155.0,230.03,189.02
2018,1,12,10,0,28.0,123.0,2.8,17.7,134.0,152.48,122.71
2018,1,12,10,15,14.0,89.0,2.9,18.0,94.5,92.14,72.19
2018,1,12,10,30,0.0,55.0,3.0,18.3,55.0,48.57,35.17
2018,1,12,10,45,32.5,69.0,3.05,18.65,84.5,93.14,73.54
2018,1,12,11,0,65.0,83.0,3.1,19.0,114.0,145.73,117.76
2018,1,12,11,15,122.5,133.0,3.15,19.2,194.5,251.32,204.49
2018,1,12,11,30,180.0,183.0,3.2,19.4,275.0,356.53,288.2
2018,1,12,11,45,175.5,190.0,3.2,19.6,281.0,356.46,286.96
2018,1,12,12,0,171.0,197.0,3.2,19.8,287.0,355.76,285.66
2018,1,12,12,15,157.5,178.0,3.15,19.75,261.5,317.58,255.41
2018,1,12,12,30,144.0,159.0,3.1,19.7,236.0,280.37,225.82
2018,1,12,12,45,90.0,130.5,3.05,19.7,178.5,203.22,162.97
2018,1,12,13,0,36.0,102.0,3.0,19.7,121.0,121.9,95.83
2018,1,12,13,15,18.0,83.5,3.0,19.75,93.0,89.88,69.22
2018,1,12,13,30,0.0,65.0,3.0,19.8,65.0,57.47,42.11
2018,1,12,13,45,0.0,66.5,2.95,19.8,66.5,58.8,43.28
2018,1,12,14,0,0.0,68.0,2.9,19.8,68.0,60.13,44.44
2018,1,12,14,15,0.5,69.0,2.8,19.8,69.0,61.27,45.46
2018,1,12,14,30,1.0,70.0,2.7,19.8,70.0,62.37,46.46
2018,1,12,14,45,1.0,65.5,2.65,19.75,65.5,58.31,43.18
2018,1,12,15,0,1.0,61.0,2.6,19.7,61.0,54.26,39.88
2018,1,12,15,15,7.0,62.0,2.3,19.15,64.0,57.02,42.2
2018,1,12,15,30,13.0,63.0,2.0,18.6,67.0,60.05,44.62
2018,1,12,15,45,6.5,44.5,1.7,18.05,46.5,40.59,28.48
2018,1,12,16,0,0.0,26.0,1.4,17.5,26.0,22.88,13.77
2018,1,12,16,15,0.0,21.0,1.45,16.9,21.0,18.47,9.96
2018,1,12,16,30,0.0,16.0,1.5,16.3,16.0,14.06,6.1
2018,1,12,16,45,4.5,11.5,1.55,15.7,12.0,10.3,3.04
2018,1,12,17,0,9.0,7.0,1.6,15.1,8.0,6.37,0.0
2018,1,12,17,15,9.0,3.5,1.7,15.1,4.0,3.18,0.0
2018,1,12,17,30,9.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,1,12,17,45,4.5,0.0,1.95,15.15,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,2.55,10.2,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,2.45,7.75,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,2.35,6.4,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,2.3,5.15,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,2.25,4.05,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,2.2,3.15,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.2,2.8,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.2,2.45,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.2,2.1,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,2.25,1.85,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,2.3,1.6,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,2.4,1.3,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,2.5,0.75,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,2.55,0.25,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.65,-0.2,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.7,-0.4,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.7,-0.6,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.7,-0.8,0.0,0.0,0.0
2018,1,13,7,15,10.0,1.0,2.9,-0.65,1.0,0.0,0.0
2018,1,13,7,30,20.0,2.0,3.1,-0.5,2.0,1.82,0.0
2018,1,13,7,45,19.5,15.0,3.25,-0.35,16.0,24.98,0.0
2018,1,13,8,0,19.0,28.0,3.4,-0.2,30.0,46.79,30.21
2018,1,13,8,15,237.0,40.0,3.5,0.1,79.5,242.83,207.41
2018,1,13,8,30,455.0,52.0,3.6,0.4,129.0,419.64,365.54
2018,1,13,8,45,515.5,58.0,3.7,0.75,168.5,486.88,426.0
2018,1,13,9,0,576.0,64.0,3.8,1.1,208.0,555.6,485.01
2018,1,13,9,15,686.0,62.0,3.8,1.45,262.5,653.91,565.7
2018,1,13,9,30,796.0,60.0,3.8,1.8,317.0,750.0,641.47
2018,1,13,9,45,824.0,62.0,3.8,2.15,355.0,790.17,670.99
2018,1,13,10,0,852.0,64.0,3.8,2.5,393.0,828.04,698.34
2018,1,13,10,15,870.5,65.5,3.8,2.75,425.5,854.44,716.61
2018,1,13,10,30,889.0,67.0,3.8,3.0,458.0,869.22,725.86
2018,1,13,10,45,901.5,68.0,3.8,3.25,484.0,883.27,734.63
2018,1,13,11,0,914.0,69.0,3.8,3.5,510.0,893.82,740.8
2018,1,13,11,15,922.5,69.5,3.8,3.7,529.0,896.61,741.37
2018,1,13,11,30,931.0,70.0,3.8,3.9,548.0,895.68,739.37
2018,1,13,11,45,936.5,71.0,3.8,4.05,560.0,889.03,733.4
2018,1,13,12,0,942.0,72.0,3.8,4.2,572.0,878.6,724.8
2018,1,13,12,15,946.0,70.5,3.75,4.3,575.5,860.11,710.16
2018,1,13,12,30,950.0,69.0,3.7,4.4,579.0,838.0,692.97
2018,1,13,12,45,950.5,68.5,3.7,4.45,575.0,810.83,672.45
2018,1,13,13,0,951.0,68.0,3.7,4.5,571.0,780.33,649.42
2018,1,13,13,15,947.0,67.0,3.7,4.4,558.5,742.89,621.32
2018,1,13,13,30,943.0,66.0,3.7,4.3,546.0,702.7,590.19
2018,1,13,13,45,936.0,64.5,3.65,4.25,526.0,657.52,552.79
2018,1,13,14,0,929.0,63.0,3.6,4.2,506.0,610.23,512.85
2018,1,13,14,15,917.0,62.0,3.6,3.95,479.0,558.96,469.1
2018,1,13,14,30,905.0,61.0,3.6,3.7,452.0,506.49,423.03
2018,1,13,14,45,888.5,58.5,3.55,3.5,418.5,449.55,371.72
2018,1,13,15,0,872.0,56.0,3.5,3.3,385.0,392.45,318.79
2018,1,13,15,15,847.0,53.5,3.35,2.85,346.0,332.72,262.64
2018,1,13,15,30,822.0,51.0,3.2,2.4,307.0,274.32,206.78
2018,1,13,15,45,786.0,47.5,3.05,2.0,264.5,213.15,149.2
2018,1,13,16,0,750.0,44.0,2.9,1.6,222.0,155.99,97.48
2018,1,13,16,15,692.5,40.0,2.65,0.9,178.5,100.01,53.59
2018,1,13,16,30,635.0,36.0,2.4,0.2,135.0,50.54,25.88
2018,1,13,16,45,530.5,30.0,2.15,-0.45,94.0,26.49,18.08
2018,1,13,17,0,426.0,24.0,1.9,-1.1,53.0,21.99,8.27
2018,1,13,17,15,232.5,14.0,1.9,-1.45,28.0,12.73,0.0
2018,1,13,17,30,39.0,4.0,1.9,-1.8,3.0,0.0,0.0
2018,1,13,17,45,19.5,2.0,1.95,-2.2,1.5,0.0,0.0
2018,1,13,18,0,0.0,0.0,2.0,-2.6,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,2.0,-2.6,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,2.0,-2.6,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,2.2,-3.05,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,2.4,-3.5,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,2.4,-3.7,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,2.4,-3.9,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,2.4,-4.15,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,2.4,-4.4,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,2.4,-4.55,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,2.4,-4.7,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,2.35,-4.85,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,2.25,-5.1,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,2.2,-5.2,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,2.1,-5.35,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,2.0,-5.5,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.95,-5.55,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.9,-5.6,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.85,-5.65,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.8,-5.7,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.8,-5.75,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.8,-5.8,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.75,-5.85,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.7,-5.9,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.7,-5.9,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.7,-5.9,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.7,-5.95,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.7,-6.0,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.7,-6.0,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.7,-6.0,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.65,-6.05,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.6,-6.1,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.6,-6.1,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.6,-6.1,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.6,-6.1,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.6,-6.1,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.65,-6.15,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.7,-6.2,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.75,-6.2,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.8,-6.2,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,1.8,-6.25,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,1.8,-6.3,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,1.85,-6.35,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,1.9,-6.4,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,1.9,-6.45,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,1.9,-6.5,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,1.95,-6.5,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,2.0,-6.5,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,2.05,-6.5,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,2.1,-6.5,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,2.1,-6.55,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,2.1,-6.6,0.0,0.0,0.0
2018,1,14,7,15,41.5,3.5,2.3,-6.35,3.5,0.0,0.0
2018,1,14,7,30,83.0,7.0,2.5,-6.1,7.0,6.37,0.0
2018,1,14,7,45,277.0,17.5,2.7,-5.85,37.0,176.96,0.0
2018,1,14,8,0,471.0,28.0,2.9,-5.6,67.0,353.57,269.96
2018,1,14,8,15,571.0,34.0,2.9,-5.25,110.5,450.66,389.46
2018,1,14,8,30,671.0,40.0,2.9,-4.9,154.0,549.6,480.51
2018,1,14,8,45,728.5,44.5,2.85,-4.55,200.0,619.87,542.32
2018,1,14,9,0,786.0,49.0,2.8,-4.2,246.0,690.95,601.63
2018,1,14,9,15,823.0,52.0,2.75,-3.8,289.5,744.21,643.78
2018,1,14,9,30,860.0,55.0,2.7,-3.4,333.0,788.56,677.16
2018,1,14,9,45,885.0,56.5,2.6,-3.0,372.0,826.29,703.82
2018,1,14,10,0,910.0,58.0,2.5,-2.6,411.0,861.7,727.82
2018,1,14,10,15,926.5,60.0,2.45,-2.3,444.5,887.77,744.82
2018,1,14,10,30,943.0,62.0,2.4,-2.0,478.0,910.59,759.17
2018,1,14,10,45,954.0,63.5,2.3,-1.65,505.0,924.41,766.04
2018,1,14,11,0,965.0,65.0,2.2,-1.3,532.0,934.51,770.21
2018,1,14,11,15,972.5,65.5,2.1,-1.05,551.5,936.39,768.68
2018,1,14,11,30,980.0,66.0,2.0,-0.8,571.0,934.36,764.5
2018,1,14,11,45,984.0,67.0,1.95,-0.55,583.0,926.02,756.55
2018,1,14,12,0,988.0,68.0,1.9,-0.3,595.0,913.75,745.99
2018,1,14,12,15,989.5,68.0,1.85,-0.15,598.5,894.3,730.68
2018,1,14,12,30,991.0,68.0,1.8,0.0,602.0,871.12,712.86
2018,1,14,12,45,990.0,67.5,1.75,0.1,597.5,841.77,690.76
2018,1,14,13,0,989.0,67.0,1.7,0.2,593.0,809.03,666.25
2018,1,14,13,15,971.5,69.0,1.7,0.25,576.0,764.4,633.43
2018,1,14,13,30,954.0,71.0,1.7,0.3,559.0,717.78,598.12
2018,1,14,13,45,883.5,81.0,1.65,0.3,520.0,648.97,542.55
2018,1,14,14,0,813.0,91.0,1.6,0.3,481.0,578.57,485.0
2018,1,14,14,15,655.5,115.5,1.6,0.25,419.0,481.07,404.58
2018,1,14,14,30,498.0,140.0,1.6,0.2,357.0,389.8,328.2
2018,1,14,14,45,470.0,132.5,1.55,0.1,325.0,341.58,286.24
2018,1,14,15,0,442.0,125.0,1.5,0.0,293.0,295.41,244.97
2018,1,14,15,15,609.5,92.0,1.4,-0.35,298.5,294.22,236.81
2018,1,14,15,30,777.0,59.0,1.3,-0.7,304.0,271.3,206.58
2018,1,14,15,45,669.0,60.0,1.15,-1.05,250.0,200.78,144.11
2018,1,14,16,0,561.0,61.0,1.0,-1.4,196.0,143.04,95.55
2018,1,14,16,15,610.0,49.5,0.9,-2.1,169.5,100.63,57.95
2018,1,14,16,30,659.0,38.0,0.8,-2.8,143.0,54.53,28.52
2018,1,14,16,45,481.5,32.0,0.75,-3.55,95.5,28.26,20.08
2018,1,14,17,0,304.0,26.0,0.7,-4.3,48.0,21.74,9.45
2018,1,14,17,15,166.0,14.5,0.75,-4.15,25.0,13.19,0.0
2018,1,14,17,30,28.0,3.0,0.8,-4.0,2.0,0.0,0.0
2018,1,14,17,45,14.0,1.5,0.85,-3.9,1.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.9,-3.8,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,0.9,-3.8,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,0.9,-3.8,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,0.9,-3.85,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,0.9,-3.9,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,0.95,-3.95,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.05,-4.1,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.1,-4.2,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.1,-4.25,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.1,-4.3,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.1,-4.4,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.1,-4.5,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.05,-4.7,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.0,-4.9,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.0,-5.05,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.0,-5.2,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.05,-5.2,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.1,-5.2,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.2,-5.25,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.3,-5.3,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.3,-5.3,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.3,-5.3,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.3,-5.35,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.3,-5.4,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.3,-5.45,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.3,-5.5,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.3,-5.55,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.3,-5.6,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.3,-5.65,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.3,-5.7,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.25,-5.75,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.2,-5.8,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.2,-5.85,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.2,-5.9,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.2,-5.95,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.25,-6.1,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.3,-6.2,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.3,-6.3,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.3,-6.4,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.35,-6.5,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.4,-6.6,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.4,-6.75,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,1.4,-6.9,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,1.4,-7.05,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,1.4,-7.2,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,1.4,-7.35,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,1.4,-7.5,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,1.4,-7.6,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,1.4,-7.7,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.4,-7.8,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,1.4,-7.9,0.0,0.0,0.0
2018,1,15,7,15,34.0,3.5,1.5,-7.65,3.5,0.0,0.0
2018,1,15,7,30,68.0,7.0,1.6,-7.4,7.0,6.37,0.0
2018,1,15,7,45,238.5,18.0,1.7,-7.2,35.5,155.07,0.0
2018,1,15,8,0,409.0,29.0,1.8,-7.0,64.0,328.87,253.2
2018,1,15,8,15,507.5,36.0,1.75,-6.55,105.5,419.91,362.65
2018,1,15,8,30,606.0,43.0,1.7,-6.1,147.0,507.45,443.44
2018,1,15,8,45,662.5,48.5,1.7,-5.65,191.0,576.55,503.61
2018,1,15,9,0,719.0,54.0,1.7,-5.2,235.0,646.51,561.45
2018,1,15,9,15,755.5,57.5,1.65,-4.7,277.0,698.65,601.89
2018,1,15,9,30,792.0,61.0,1.6,-4.2,319.0,749.59,639.68
2018,1,15,9,45,817.5,64.0,1.55,-3.7,357.0,789.17,667.25
2018,1,15,10,0,843.0,67.0,1.5,-3.2,395.0,826.39,692.23
2018,1,15,10,15,862.0,68.5,1.45,-2.75,428.0,853.38,709.02
2018,1,15,10,30,881.0,70.0,1.4,-2.3,461.0,877.27,723.3
2018,1,15,10,45,895.5,70.5,1.3,-1.8,487.5,884.02,723.97
2018,1,15,11,0,910.0,71.0,1.2,-1.3,514.0,895.85,728.54
2018,1,15,11,15,921.5,72.0,1.15,-0.9,535.0,902.07,730.07
2018,1,15,11,30,933.0,73.0,1.1,-0.5,556.0,904.51,729.08
2018,1,15,11,45,939.5,73.0,1.0,-0.1,568.0,897.57,720.69
2018,1,15,12,0,946.0,73.0,0.9,0.3,580.0,886.82,709.89
2018,1,15,12,15,948.5,73.0,0.8,0.55,584.0,868.99,694.66
2018,1,15,12,30,951.0,73.0,0.7,0.8,588.0,847.54,677.12
2018,1,15,12,45,950.5,72.0,0.6,1.05,583.5,819.03,654.77
2018,1,15,13,0,950.0,71.0,0.5,1.3,579.0,787.24,630.3
2018,1,15,13,15,946.0,70.5,0.45,1.45,567.0,750.43,603.44
2018,1,15,13,30,942.0,70.0,0.4,1.6,555.0,710.83,573.92
2018,1,15,13,45,934.0,68.5,0.4,1.7,534.5,665.02,538.74
2018,1,15,14,0,926.0,67.0,0.4,1.8,514.0,617.18,501.12
2018,1,15,14,15,913.0,66.0,0.4,1.75,487.0,565.4,459.58
2018,1,15,14,30,900.0,65.0,0.4,1.7,460.0,512.5,415.79
2018,1,15,14,45,881.5,63.5,0.45,1.65,426.5,455.84,367.93
2018,1,15,15,0,863.0,62.0,0.5,1.6,393.0,399.51,318.5
2018,1,15,15,15,833.0,60.0,0.45,1.25,353.0,338.34,263.43
2018,1,15,15,30,803.0,58.0,0.4,0.9,313.0,279.1,208.9
2018,1,15,15,45,760.0,54.5,0.4,0.55,269.5,217.88,153.22
2018,1,15,16,0,717.0,51.0,0.4,0.2,226.0,160.82,102.8
2018,1,15,16,15,652.5,46.5,0.35,-0.2,181.5,105.28,59.42
2018,1,15,16,30,588.0,42.0,0.3,-0.6,137.0,57.23,31.56
2018,1,15,16,45,477.0,34.5,0.3,-1.0,96.0,28.02,19.77
2018,1,15,17,0,366.0,27.0,0.3,-1.4,55.0,22.65,10.92
2018,1,15,17,15,198.5,15.5,0.35,-1.5,29.0,14.1,0.0
2018,1,15,17,30,31.0,4.0,0.4,-1.6,3.0,0.0,0.0
2018,1,15,17,45,15.5,2.0,0.45,-1.75,1.5,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.5,-1.9,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.5,-1.9,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.5,-1.9,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.55,-2.05,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.6,-2.2,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.6,-2.25,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.6,-2.3,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.65,-2.35,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.7,-2.4,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.7,-2.45,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.7,-2.55,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.7,-2.6,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.75,-2.7,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.8,-2.8,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.75,-2.85,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.7,-2.9,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.7,-2.95,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.7,-3.05,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.7,-3.1,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.65,-3.15,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.6,-3.2,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.6,-3.25,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.6,-3.3,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.55,-3.35,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.5,-3.4,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.5,-3.5,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.5,-3.6,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.5,-3.7,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.5,-3.8,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.55,-4.0,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.6,-4.2,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.65,-4.35,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.7,-4.5,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.75,-4.65,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.8,-4.8,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.8,-4.95,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.8,-5.1,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.8,-5.15,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.8,-5.2,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.8,-5.25,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.8,-5.3,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.8,-5.3,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.8,-5.3,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.75,-5.3,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.7,-5.3,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.7,-5.3,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.7,-5.3,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.7,-5.3,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.7,-5.3,0.0,0.0,0.0
2018,1,16,7,15,34.5,3.5,0.7,-4.8,3.5,0.0,0.0
2018,1,16,7,30,69.0,7.0,0.7,-4.3,7.0,6.37,0.0
2018,1,16,7,45,237.5,17.5,0.7,-3.85,35.0,154.07,0.0
2018,1,16,8,0,406.0,28.0,0.7,-3.4,63.0,326.99,248.7
2018,1,16,8,15,502.0,35.0,0.75,-2.75,104.0,415.19,350.54
2018,1,16,8,30,598.0,42.0,0.8,-2.1,145.0,501.31,427.42
2018,1,16,8,45,655.5,46.5,0.85,-1.5,188.5,569.63,484.85
2018,1,16,9,0,713.0,51.0,0.9,-0.9,232.0,638.88,540.17
2018,1,16,9,15,724.0,58.0,1.05,0.0,268.5,675.03,568.11
2018,1,16,9,30,735.0,65.0,1.2,0.9,305.0,708.96,593.49
2018,1,16,9,45,757.5,70.0,1.35,1.85,342.5,747.6,621.45
2018,1,16,10,0,780.0,75.0,1.5,2.8,380.0,783.98,646.92
2018,1,16,10,15,686.0,99.5,1.55,3.25,384.0,747.24,617.34
2018,1,16,10,30,592.0,124.0,1.6,3.7,388.0,698.26,579.12
2018,1,16,10,45,518.5,149.5,1.65,4.2,390.5,657.91,546.81
2018,1,16,11,0,445.0,175.0,1.7,4.7,393.0,621.38,515.71
2018,1,16,11,15,487.0,172.5,1.7,4.95,419.0,650.63,538.16
2018,1,16,11,30,529.0,170.0,1.7,5.2,445.0,677.35,557.8
2018,1,16,11,45,498.5,182.0,1.7,5.5,445.5,655.91,539.18
2018,1,16,12,0,468.0,194.0,1.7,5.8,446.0,632.8,519.82
2018,1,16,12,15,412.5,209.5,1.7,5.9,432.5,591.72,486.57
2018,1,16,12,30,357.0,225.0,1.7,6.0,419.0,538.03,443.76
2018,1,16,12,45,343.0,225.5,1.7,6.1,411.0,514.85,425.33
2018,1,16,13,0,329.0,226.0,1.7,6.2,403.0,491.23,406.21
2018,1,16,13,15,289.0,226.5,1.65,6.15,379.5,449.06,371.92
2018,1,16,13,30,249.0,227.0,1.6,6.1,356.0,408.73,338.96
2018,1,16,13,45,289.5,212.0,1.6,6.05,356.5,404.77,336.41
2018,1,16,14,0,330.0,197.0,1.6,6.0,357.0,397.04,330.13
2018,1,16,14,15,375.0,177.5,1.4,5.7,350.5,383.1,318.06
2018,1,16,14,30,420.0,158.0,1.2,5.4,344.0,371.57,307.01
2018,1,16,14,45,368.5,153.0,1.05,5.1,307.5,313.07,257.58
2018,1,16,15,0,317.0,148.0,0.9,4.8,271.0,266.16,217.51
2018,1,16,15,15,242.0,138.0,0.9,4.2,226.5,211.74,171.99
2018,1,16,15,30,167.0,128.0,0.9,3.6,182.0,162.81,131.31
2018,1,16,15,45,213.5,109.0,0.9,3.05,168.0,145.68,113.72
2018,1,16,16,0,260.0,90.0,0.9,2.5,154.0,120.82,88.99
2018,1,16,16,15,194.0,69.5,0.95,2.1,112.0,78.65,55.52
2018,1,16,16,30,128.0,49.0,1.0,1.7,70.0,45.06,31.02
2018,1,16,16,45,89.0,34.5,1.0,1.3,47.0,27.81,19.43
2018,1,16,17,0,50.0,20.0,1.0,0.9,24.0,16.46,6.83
2018,1,16,17,15,34.0,11.5,1.0,0.8,13.5,10.46,0.0
2018,1,16,17,30,18.0,3.0,1.0,0.7,3.0,0.0,0.0
2018,1,16,17,45,9.0,1.5,1.0,0.65,1.5,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,0.85,0.4,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,0.8,0.4,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,0.8,0.4,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,0.8,0.4,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.8,0.4,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.8,0.4,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.75,0.35,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.7,0.3,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.7,0.3,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.7,0.3,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.65,0.25,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.6,0.2,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.6,0.2,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.6,0.2,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.55,0.15,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.5,0.1,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.5,0.05,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.5,-0.05,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.5,-0.1,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.55,-0.2,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.6,-0.3,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.65,-0.35,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.7,-0.4,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.15,-0.65,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,1.5,-0.9,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,1.65,-0.95,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,1.9,-1.1,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,2.0,-1.2,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,2.1,-1.3,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,2.2,-1.4,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,2.2,-1.45,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,2.25,-1.6,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,2.3,-1.7,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,2.35,-1.75,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,2.4,-1.8,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,2.4,-1.9,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2018,1,17,7,15,0.0,0.5,2.45,-2.0,0.5,0.0,0.0
2018,1,17,7,30,0.0,1.0,2.5,-2.0,1.0,0.91,0.0
2018,1,17,7,45,0.0,5.5,2.55,-2.0,5.5,5.0,0.0
2018,1,17,8,0,0.0,10.0,2.6,-2.0,10.0,8.78,1.29
2018,1,17,8,15,0.0,12.0,2.65,-1.95,12.0,10.54,3.61
2018,1,17,8,30,0.0,14.0,2.7,-1.9,14.0,12.29,5.38
2018,1,17,8,45,0.0,21.0,2.7,-1.85,21.0,18.46,11.08
2018,1,17,9,0,0.0,28.0,2.7,-1.8,28.0,24.64,16.76
2018,1,17,9,15,0.5,37.5,2.75,-1.8,37.5,33.44,24.8
2018,1,17,9,30,1.0,47.0,2.8,-1.8,47.0,42.28,32.82
2018,1,17,9,45,1.0,57.5,2.8,-1.75,57.5,51.61,41.19
2018,1,17,10,0,1.0,68.0,2.8,-1.7,68.0,60.96,49.5
2018,1,17,10,15,0.5,76.5,2.85,-1.7,76.5,68.1,55.77
2018,1,17,10,30,0.0,85.0,2.9,-1.7,85.0,75.61,62.33
2018,1,17,10,45,0.0,85.5,2.95,-1.7,85.5,75.88,62.45
2018,1,17,11,0,0.0,86.0,3.0,-1.7,86.0,76.22,62.65
2018,1,17,11,15,0.0,95.0,3.0,-1.7,95.0,84.72,70.1
2018,1,17,11,30,0.0,104.0,3.0,-1.7,104.0,93.24,77.54
2018,1,17,11,45,0.0,92.0,3.05,-1.75,92.0,81.69,67.28
2018,1,17,12,0,0.0,80.0,3.1,-1.8,80.0,70.83,57.63
2018,1,17,12,15,0.0,102.0,3.1,-1.8,102.0,91.02,75.48
2018,1,17,12,30,0.0,124.0,3.1,-1.8,124.0,111.86,93.8
2018,1,17,12,45,2.5,133.0,3.15,-1.8,134.5,122.27,103.01
2018,1,17,13,0,5.0,142.0,3.2,-1.8,145.0,132.53,112.1
2018,1,17,13,15,4.0,131.0,3.2,-1.8,133.5,120.96,101.97
2018,1,17,13,30,3.0,120.0,3.2,-1.8,122.0,109.65,92.09
2018,1,17,13,45,4.5,110.5,3.2,-1.8,113.0,101.54,85.09
2018,1,17,14,0,6.0,101.0,3.2,-1.8,104.0,93.41,78.03
2018,1,17,14,15,5.0,99.5,3.2,-1.85,102.0,91.21,76.17
2018,1,17,14,30,4.0,98.0,3.2,-1.9,100.0,89.09,74.4
2018,1,17,14,45,2.0,83.0,3.15,-1.95,84.0,74.4,61.41
2018,1,17,15,0,0.0,68.0,3.1,-2.0,68.0,60.11,48.73
2018,1,17,15,15,0.0,58.0,3.1,-2.15,58.0,51.22,40.84
2018,1,17,15,30,0.0,48.0,3.1,-2.3,48.0,42.35,32.89
2018,1,17,15,45,0.0,40.0,3.05,-2.4,40.0,35.26,26.48
2018,1,17,16,0,0.0,32.0,3.0,-2.5,32.0,28.18,20.01
2018,1,17,16,15,0.0,25.5,2.9,-2.65,25.5,22.44,14.7
2018,1,17,16,30,0.0,19.0,2.8,-2.8,19.0,16.7,9.36
2018,1,17,16,45,0.0,14.0,2.75,-2.95,14.0,12.3,5.63
2018,1,17,17,0,0.0,9.0,2.7,-3.1,9.0,7.9,0.63
2018,1,17,17,15,1.0,5.5,2.7,-3.25,5.5,5.0,0.0
2018,1,17,17,30,2.0,2.0,2.7,-3.4,2.0,0.0,0.0
2018,1,17,17,45,1.0,1.0,2.7,-3.5,1.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,2.7,-3.6,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,2.7,-3.6,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,2.7,-3.6,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,2.9,-3.95,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,3.1,-4.3,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,3.2,-4.55,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,3.3,-4.8,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,3.35,-5.05,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,3.4,-5.3,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,3.45,-5.55,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,3.5,-5.8,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,3.5,-6.05,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,3.5,-6.3,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,3.45,-6.5,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,3.4,-6.7,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,3.4,-6.9,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,3.4,-7.1,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,3.35,-7.25,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,3.3,-7.4,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,3.25,-7.55,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,3.2,-7.7,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,3.15,-7.85,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,3.1,-8.0,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,3.05,-8.15,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,3.0,-8.3,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,2.9,-8.5,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,2.8,-8.7,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,2.7,-8.9,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,2.6,-9.1,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,2.55,-9.3,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,2.5,-9.5,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,2.4,-9.7,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,2.3,-9.9,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,2.25,-10.1,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,2.2,-10.3,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,2.15,-10.5,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,2.1,-10.7,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,2.0,-10.85,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.9,-11.0,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.85,-11.2,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.8,-11.4,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.7,-11.5,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.6,-11.6,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.55,-11.7,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.5,-11.8,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.45,-11.85,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.4,-11.9,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.35,-11.95,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.3,-12.0,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.3,-11.95,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.3,-11.9,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.35,-11.85,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.4,-11.8,0.0,0.0,0.0
2018,1,18,7,15,11.0,1.5,1.55,-11.1,1.5,0.0,0.0
2018,1,18,7,30,22.0,3.0,1.7,-10.4,3.0,14.64,0.0
2018,1,18,7,45,101.5,9.0,1.85,-9.65,17.0,87.91,0.0
2018,1,18,8,0,181.0,15.0,2.0,-8.9,31.0,164.93,130.98
2018,1,18,8,15,348.5,28.5,2.15,-8.1,81.5,303.76,267.91
2018,1,18,8,30,516.0,42.0,2.3,-7.3,132.0,451.79,401.92
2018,1,18,8,45,625.0,48.5,2.4,-6.5,187.5,550.58,487.75
2018,1,18,9,0,734.0,55.0,2.5,-5.7,243.0,661.19,579.76
2018,1,18,9,15,796.5,59.0,2.5,-5.05,295.0,735.39,638.22
2018,1,18,9,30,859.0,63.0,2.5,-4.4,347.0,809.62,694.56
2018,1,18,9,45,882.5,66.5,2.45,-3.8,387.5,849.88,722.33
2018,1,18,10,0,906.0,70.0,2.4,-3.2,428.0,887.48,747.49
2018,1,18,10,15,919.5,72.0,2.4,-2.6,461.0,911.49,762.32
2018,1,18,10,30,933.0,74.0,2.4,-2.0,494.0,923.49,768.11
2018,1,18,10,45,944.5,75.5,2.35,-1.4,521.5,937.93,775.3
2018,1,18,11,0,956.0,77.0,2.3,-0.8,549.0,948.67,779.73
2018,1,18,11,15,963.5,78.5,2.3,-0.3,569.5,952.05,779.73
2018,1,18,11,30,971.0,80.0,2.3,0.2,590.0,951.49,777.11
2018,1,18,11,45,976.0,80.0,2.3,0.65,602.0,942.96,769.04
2018,1,18,12,0,981.0,80.0,2.3,1.1,614.0,930.5,758.39
2018,1,18,12,15,979.5,82.5,2.3,1.45,618.5,911.77,743.65
2018,1,18,12,30,978.0,85.0,2.3,1.8,623.0,889.35,726.4
2018,1,18,12,45,973.5,86.0,2.3,2.15,618.5,859.29,703.66
2018,1,18,13,0,969.0,87.0,2.3,2.5,614.0,826.01,678.62
2018,1,18,13,15,965.0,86.0,2.3,2.75,601.5,787.8,650.1
2018,1,18,13,30,961.0,85.0,2.3,3.0,589.0,746.72,618.55
2018,1,18,13,45,954.5,83.0,2.3,3.2,568.5,700.32,581.12
2018,1,18,14,0,948.0,81.0,2.3,3.4,548.0,651.67,541.09
2018,1,18,14,15,937.0,78.5,2.2,3.4,519.5,600.37,497.71
2018,1,18,14,30,926.0,76.0,2.1,3.4,491.0,544.72,449.77
2018,1,18,14,45,909.5,73.0,2.05,3.4,456.0,485.07,397.46
2018,1,18,15,0,893.0,70.0,2.0,3.4,421.0,425.22,343.42
2018,1,18,15,15,869.5,66.0,1.8,2.85,380.5,362.13,285.61
2018,1,18,15,30,846.0,62.0,1.6,2.3,340.0,300.27,227.69
2018,1,18,15,45,811.5,58.0,1.4,1.75,295.5,237.5,169.23
2018,1,18,16,0,777.0,54.0,1.2,1.2,251.0,177.85,115.23
2018,1,18,16,15,722.0,48.0,1.25,0.4,204.0,117.7,66.84
2018,1,18,16,30,667.0,42.0,1.3,-0.4,157.0,63.84,33.65
2018,1,18,16,45,572.0,35.0,1.3,-1.2,112.5,30.93,22.61
2018,1,18,17,0,477.0,28.0,1.3,-2.0,68.0,25.55,15.2
2018,1,18,17,15,282.0,17.5,1.4,-2.0,37.5,15.92,0.0
2018,1,18,17,30,87.0,7.0,1.5,-2.0,7.0,6.37,0.0
2018,1,18,17,45,43.5,3.5,1.55,-2.05,3.5,0.0,0.0
2018,1,18,18,0,0.0,0.0,1.6,-2.1,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,1.6,-2.1,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,1.6,-2.1,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,1.6,-2.25,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,1.6,-2.4,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,1.6,-2.5,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,1.6,-2.6,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,1.6,-2.7,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,1.6,-2.8,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,1.55,-2.9,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,1.45,-3.1,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,1.4,-3.2,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,1.35,-3.3,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,1.3,-3.4,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,1.25,-3.55,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,1.2,-3.7,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,1.15,-3.8,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,1.1,-3.9,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,1.0,-4.1,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,0.95,-4.2,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,0.9,-4.5,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,0.85,-4.6,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,0.8,-4.7,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,0.8,-4.75,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,0.8,-4.8,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,0.8,-4.85,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,0.8,-4.9,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,0.85,-5.0,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,0.9,-5.1,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,0.9,-5.2,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,0.9,-5.3,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,0.9,-5.35,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,0.9,-5.4,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,0.9,-5.55,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,0.9,-5.7,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,0.9,-5.8,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,0.9,-5.9,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,0.9,-6.1,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,0.9,-6.15,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,0.9,-6.2,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,0.9,-6.25,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,0.9,-6.3,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,0.9,-6.35,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,0.9,-6.4,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,0.9,-6.4,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,0.9,-6.4,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,0.9,-6.35,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,0.9,-6.3,0.0,0.0,0.0
2018,1,19,7,15,44.0,4.0,1.05,-5.45,4.0,0.0,0.0
2018,1,19,7,30,88.0,8.0,1.2,-4.6,8.0,54.93,0.0
2018,1,19,7,45,283.5,18.5,1.3,-3.75,40.0,208.3,0.0
2018,1,19,8,0,479.0,29.0,1.4,-2.9,72.0,362.83,284.13
2018,1,19,8,15,577.0,37.0,1.35,-2.2,118.0,458.94,389.58
2018,1,19,8,30,675.0,45.0,1.3,-1.5,164.0,559.81,477.02
2018,1,19,8,45,730.5,50.0,1.3,-0.8,211.0,630.62,535.48
2018,1,19,9,0,786.0,55.0,1.3,-0.1,258.0,701.89,591.14
2018,1,19,9,15,818.5,60.5,1.25,0.65,303.5,755.63,629.91
2018,1,19,9,30,851.0,66.0,1.2,1.4,349.0,807.86,665.72
2018,1,19,9,45,871.5,70.5,1.2,2.15,389.5,846.87,691.05
2018,1,19,10,0,892.0,75.0,1.2,2.9,430.0,883.11,713.74
2018,1,19,10,15,909.0,78.0,1.2,3.6,465.0,911.4,730.35
2018,1,19,10,30,926.0,81.0,1.2,4.3,500.0,936.3,744.38
2018,1,19,10,45,937.5,83.5,1.2,4.95,528.5,952.12,752.09
2018,1,19,11,0,949.0,86.0,1.2,5.6,557.0,964.11,757.3
2018,1,19,11,15,956.5,87.5,1.25,6.1,577.5,967.39,757.98
2018,1,19,11,30,964.0,89.0,1.3,6.6,598.0,966.65,756.16
2018,1,19,11,45,968.0,90.0,1.3,7.05,610.5,950.17,742.98
2018,1,19,12,0,972.0,91.0,1.3,7.5,623.0,938.1,733.26
2018,1,19,12,15,973.5,91.0,1.35,7.8,627.0,918.92,719.9
2018,1,19,12,30,975.0,91.0,1.4,8.1,631.0,896.01,704.1
2018,1,19,12,45,973.5,91.0,1.45,8.35,627.0,867.14,684.27
2018,1,19,13,0,972.0,91.0,1.5,8.6,623.0,834.9,662.03
2018,1,19,13,15,967.5,90.5,1.55,8.7,610.5,796.73,635.76
2018,1,19,13,30,963.0,90.0,1.6,8.8,598.0,760.19,609.54
2018,1,19,13,45,955.5,88.0,1.6,8.85,577.0,712.3,572.86
2018,1,19,14,0,948.0,86.0,1.6,8.9,556.0,662.24,533.7
2018,1,19,14,15,936.5,83.5,1.45,8.55,527.5,607.54,489.55
2018,1,19,14,30,925.0,81.0,1.3,8.2,499.0,551.54,443.17
2018,1,19,14,45,908.0,78.0,1.15,7.85,464.0,491.58,392.34
2018,1,19,15,0,891.0,75.0,1.0,7.5,429.0,431.46,339.87
2018,1,19,15,15,865.5,71.5,1.05,6.45,388.0,368.14,285.03
2018,1,19,15,30,840.0,68.0,1.1,5.4,347.0,306.25,229.55
2018,1,19,15,45,803.0,63.5,1.1,4.35,301.5,242.59,172.1
2018,1,19,16,0,766.0,59.0,1.1,3.3,256.0,182.39,118.75
2018,1,19,16,15,709.0,53.0,1.15,2.45,208.5,122.52,70.91
2018,1,19,16,30,652.0,47.0,1.2,1.6,161.0,69.26,37.95
2018,1,19,16,45,553.0,39.0,1.25,0.7,116.0,31.77,23.26
2018,1,19,17,0,454.0,31.0,1.3,-0.2,71.0,26.04,15.95
2018,1,19,17,15,267.0,19.0,1.3,-0.3,39.0,16.15,0.0
2018,1,19,17,30,80.0,7.0,1.3,-0.4,7.0,6.37,0.0
2018,1,19,17,45,40.0,3.5,1.3,-0.55,3.5,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.3,-0.95,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.25,-1.1,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.2,-1.2,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.2,-1.25,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.2,-1.35,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.2,-1.4,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.2,-1.45,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.2,-1.55,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.15,-1.65,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.1,-1.7,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.1,-1.75,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.1,-1.8,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.1,-1.85,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,1.1,-1.9,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,1.1,-1.95,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,1.0,-2.05,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,1.0,-2.15,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,1.0,-2.25,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,1.0,-2.35,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,1.0,-2.45,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,1.0,-2.55,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,1.0,-2.65,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,1,20,7,15,52.0,4.5,1.1,-1.5,4.5,0.0,0.0
2018,1,20,7,30,104.0,9.0,1.2,-0.7,9.0,64.52,0.0
2018,1,20,7,45,289.5,20.0,1.25,0.1,41.5,213.37,0.0
2018,1,20,8,0,475.0,31.0,1.3,0.9,74.0,360.78,280.88
2018,1,20,8,15,568.5,38.5,1.3,1.5,119.0,454.81,381.5
2018,1,20,8,30,662.0,46.0,1.3,2.1,164.0,552.23,465.41
2018,1,20,8,45,716.0,51.5,1.3,2.7,211.0,622.28,522.76
2018,1,20,9,0,770.0,57.0,1.3,3.3,258.0,692.78,577.4
2018,1,20,9,15,803.5,62.5,1.35,4.05,303.0,747.06,617.33
2018,1,20,9,30,837.0,68.0,1.4,4.8,348.0,799.92,654.65
2018,1,20,9,45,857.5,72.0,1.45,5.55,387.5,838.17,680.03
2018,1,20,10,0,878.0,76.0,1.5,6.3,427.0,873.68,702.89
2018,1,20,10,15,895.0,79.0,1.6,6.95,462.0,901.92,721.03
2018,1,20,10,30,912.0,82.0,1.7,7.6,497.0,926.81,736.68
2018,1,20,10,45,923.5,83.5,1.8,8.3,524.5,941.42,744.89
2018,1,20,11,0,935.0,85.0,1.9,9.0,552.0,952.26,750.61
2018,1,20,11,15,940.0,86.5,1.95,9.45,571.0,953.48,749.77
2018,1,20,11,30,945.0,88.0,2.0,9.9,590.0,950.78,746.47
2018,1,20,11,45,949.5,89.0,2.0,10.35,602.5,935.0,733.63
2018,1,20,12,0,954.0,90.0,2.0,10.8,615.0,923.72,724.29
2018,1,20,12,15,953.5,91.5,2.0,11.1,619.5,905.05,710.27
2018,1,20,12,30,953.0,93.0,2.0,11.4,624.0,889.69,698.81
2018,1,20,12,45,947.5,94.0,2.05,11.7,618.5,858.91,677.03
2018,1,20,13,0,942.0,95.0,2.1,12.0,613.0,824.99,653.1
2018,1,20,13,15,937.0,93.5,2.05,12.05,600.0,785.69,624.92
2018,1,20,13,30,932.0,92.0,2.0,12.1,587.0,743.66,593.7
2018,1,20,13,45,925.0,90.0,2.0,12.2,566.5,697.29,558.07
2018,1,20,14,0,918.0,88.0,2.0,12.3,546.0,648.79,519.99
2018,1,20,14,15,906.5,85.5,1.8,11.95,518.5,595.4,476.86
2018,1,20,14,30,895.0,83.0,1.6,11.6,491.0,540.78,431.67
2018,1,20,14,45,878.5,80.0,1.4,11.25,456.5,482.47,382.35
2018,1,20,15,0,862.0,77.0,1.2,10.9,422.0,424.01,331.53
2018,1,20,15,15,836.0,73.0,1.15,9.8,381.0,361.51,277.6
2018,1,20,15,30,810.0,69.0,1.1,8.7,340.0,300.54,223.39
2018,1,20,15,45,774.0,63.5,1.1,7.6,295.5,237.76,167.45
2018,1,20,16,0,738.0,58.0,1.1,6.5,251.0,178.36,115.34
2018,1,20,16,15,682.0,52.0,1.15,5.65,204.5,120.1,69.05
2018,1,20,16,30,626.0,46.0,1.2,4.8,158.0,68.33,36.85
2018,1,20,16,45,532.5,38.5,1.2,3.95,114.5,31.13,22.43
2018,1,20,17,0,439.0,31.0,1.2,3.1,71.0,25.86,15.95
2018,1,20,17,15,269.0,20.0,1.25,3.05,40.0,17.0,0.0
2018,1,20,17,30,99.0,9.0,1.3,3.0,9.0,8.19,0.0
2018,1,20,17,45,49.5,4.5,1.3,3.0,4.5,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.25,2.4,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.2,1.95,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.15,1.65,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.05,0.9,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.0,0.35,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.0,0.2,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.0,0.15,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.0,0.1,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.0,-0.1,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.0,-0.1,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.0,-0.1,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.0,-0.15,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.0,-0.25,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,0.95,-0.3,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.9,-0.25,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,0.9,-0.2,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,0.9,-0.2,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,0.9,-0.2,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,0.9,-0.2,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,0.9,-0.2,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,0.9,-0.2,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,0.9,-0.2,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,0.9,-0.05,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,0.9,0.1,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.9,0.25,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,1,21,7,15,43.0,4.5,1.0,1.25,4.5,0.0,0.0
2018,1,21,7,30,86.0,9.0,1.1,2.1,9.0,54.79,0.0
2018,1,21,7,45,217.5,20.0,1.2,2.95,36.0,172.26,0.0
2018,1,21,8,0,349.0,31.0,1.3,3.8,63.0,295.93,230.31
2018,1,21,8,15,460.0,38.0,1.3,4.4,105.5,392.23,327.8
2018,1,21,8,30,571.0,45.0,1.3,5.0,148.0,495.68,416.95
2018,1,21,8,45,627.5,50.0,1.3,5.55,191.5,555.99,466.69
2018,1,21,9,0,684.0,55.0,1.3,6.1,235.0,625.06,520.81
2018,1,21,9,15,718.5,59.0,1.2,6.8,276.0,675.95,557.23
2018,1,21,9,30,753.0,63.0,1.1,7.5,317.0,725.77,591.07
2018,1,21,9,45,775.5,66.5,0.95,8.2,354.0,763.4,613.71
2018,1,21,10,0,798.0,70.0,0.8,8.9,391.0,798.74,633.63
2018,1,21,10,15,817.0,71.5,0.8,9.75,423.5,825.86,649.1
2018,1,21,10,30,836.0,73.0,0.8,10.6,456.0,850.03,662.34
2018,1,21,10,45,849.0,75.0,0.8,11.45,482.5,866.37,670.06
2018,1,21,11,0,862.0,77.0,0.8,12.3,509.0,879.28,675.53
2018,1,21,11,15,870.5,78.0,0.8,12.95,528.5,874.86,669.86
2018,1,21,11,30,879.0,79.0,0.8,13.6,548.0,875.51,668.05
2018,1,21,11,45,863.5,85.0,0.85,14.3,554.0,865.99,660.24
2018,1,21,12,0,848.0,91.0,0.9,15.0,560.0,844.89,644.84
2018,1,21,12,15,815.0,101.0,0.95,15.3,554.5,810.81,621.69
2018,1,21,12,30,782.0,111.0,1.0,15.6,549.0,774.37,596.92
2018,1,21,12,45,716.5,129.0,1.05,15.9,528.0,723.94,562.1
2018,1,21,13,0,651.0,147.0,1.1,16.2,507.0,669.33,522.42
2018,1,21,13,15,574.5,165.0,1.15,16.2,478.0,602.3,473.24
2018,1,21,13,30,498.0,183.0,1.2,16.2,449.0,544.43,429.75
2018,1,21,13,45,519.5,170.0,1.2,16.2,439.0,520.91,412.34
2018,1,21,14,0,541.0,157.0,1.2,16.2,429.0,494.3,391.76
2018,1,21,14,15,681.5,116.5,1.1,15.9,441.0,506.87,400.51
2018,1,21,14,30,822.0,76.0,1.0,15.6,453.0,499.02,391.89
2018,1,21,14,45,791.5,76.5,0.95,15.3,418.5,441.8,344.79
2018,1,21,15,0,761.0,77.0,0.9,15.0,384.0,385.91,297.84
2018,1,21,15,15,743.0,71.5,0.9,14.2,348.0,330.11,250.16
2018,1,21,15,30,725.0,66.0,0.9,13.4,312.0,275.15,201.74
2018,1,21,15,45,708.5,59.5,0.95,12.6,274.0,220.67,153.04
2018,1,21,16,0,692.0,53.0,1.0,11.8,236.0,167.38,106.06
2018,1,21,16,15,638.0,48.0,1.05,11.05,193.0,112.91,63.35
2018,1,21,16,30,584.0,43.0,1.1,10.3,150.0,64.64,33.58
2018,1,21,16,45,494.0,36.5,1.2,9.55,109.0,29.13,20.17
2018,1,21,17,0,404.0,30.0,1.3,8.8,68.0,24.71,14.88
2018,1,21,17,15,249.0,19.5,1.3,8.6,39.0,16.36,0.0
2018,1,21,17,30,94.0,9.0,1.3,8.4,10.0,8.19,0.0
2018,1,21,17,45,47.0,4.5,1.3,8.2,5.0,0.0,0.0
