Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,1.15,4.75,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,1.05,4.4,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,1.0,4.05,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,1.0,3.15,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,1.0,2.55,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,1.0,2.45,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,0.95,2.35,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,0.9,2.35,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,0.9,2.55,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,0.9,2.85,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,1,22,7,15,12.0,3.0,0.85,3.65,3.0,0.0,0.0
2018,1,22,7,30,24.0,6.0,0.8,4.3,6.0,18.47,0.0
2018,1,22,7,45,35.5,20.5,0.75,5.0,22.5,52.76,0.0
2018,1,22,8,0,47.0,35.0,0.7,5.7,39.0,86.86,64.62
2018,1,22,8,15,74.5,52.0,0.75,6.45,63.5,126.45,103.52
2018,1,22,8,30,102.0,69.0,0.8,7.2,88.0,167.37,140.42
2018,1,22,8,45,108.0,86.5,0.9,7.9,111.0,194.67,164.42
2018,1,22,9,0,114.0,104.0,1.0,8.6,134.0,221.81,187.54
2018,1,22,9,15,75.5,118.0,0.95,9.05,139.5,193.81,162.78
2018,1,22,9,30,37.0,132.0,0.9,9.5,145.0,177.38,147.37
2018,1,22,9,45,47.5,150.0,0.85,9.9,168.0,206.17,171.21
2018,1,22,10,0,58.0,168.0,0.8,10.3,191.0,235.07,194.47
2018,1,22,10,15,72.5,184.0,0.85,10.65,215.5,264.8,218.34
2018,1,22,10,30,87.0,200.0,0.9,11.0,240.0,294.54,241.88
2018,1,22,10,45,95.5,213.0,1.0,11.4,259.0,314.9,257.57
2018,1,22,11,0,104.0,226.0,1.1,11.8,278.0,334.99,272.97
2018,1,22,11,15,94.0,232.0,1.25,12.25,280.5,329.55,267.72
2018,1,22,11,30,84.0,238.0,1.4,12.7,283.0,324.11,262.62
2018,1,22,11,45,126.5,247.5,1.55,13.1,317.0,383.86,310.31
2018,1,22,12,0,169.0,257.0,1.7,13.5,351.0,425.89,343.31
2018,1,22,12,15,176.5,258.5,1.8,13.7,357.5,427.25,344.03
2018,1,22,12,30,184.0,260.0,1.9,13.9,364.0,427.72,344.33
2018,1,22,12,45,180.0,258.0,2.05,14.15,359.0,414.26,333.68
2018,1,22,13,0,176.0,256.0,2.2,14.4,354.0,400.51,322.84
2018,1,22,13,15,178.0,251.0,2.1,14.25,348.5,387.57,312.69
2018,1,22,13,30,180.0,246.0,2.0,14.1,343.0,374.06,302.03
2018,1,22,13,45,210.0,234.5,1.9,13.95,343.5,371.09,300.07
2018,1,22,14,0,240.0,223.0,1.8,13.8,344.0,365.36,295.58
2018,1,22,14,15,318.5,196.0,1.65,13.45,348.5,375.22,303.47
2018,1,22,14,30,397.0,169.0,1.5,13.1,353.0,376.19,303.24
2018,1,22,14,45,513.0,136.5,1.4,12.8,356.5,373.14,298.56
2018,1,22,15,0,629.0,104.0,1.3,12.5,360.0,361.02,284.57
2018,1,22,15,15,637.0,93.0,1.25,12.0,331.5,315.28,243.69
2018,1,22,15,30,645.0,82.0,1.2,11.5,303.0,267.8,200.31
2018,1,22,15,45,513.0,84.5,1.15,11.0,246.0,199.3,144.03
2018,1,22,16,0,381.0,87.0,1.1,10.5,189.0,143.02,99.97
2018,1,22,16,15,340.0,74.5,1.15,10.15,153.5,101.26,66.6
2018,1,22,16,30,299.0,62.0,1.2,9.8,118.0,64.43,41.19
2018,1,22,16,45,216.5,49.0,1.2,9.4,83.5,37.58,27.71
2018,1,22,17,0,134.0,36.0,1.2,9.0,49.0,28.8,18.54
2018,1,22,17,15,83.0,22.0,1.25,8.9,28.5,17.81,0.0
2018,1,22,17,30,32.0,8.0,1.3,8.8,8.0,7.28,0.0
2018,1,22,17,45,16.0,4.0,1.35,8.7,4.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,2.35,9.2,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,2.65,9.8,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,2.85,11.35,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,4.05,13.9,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,3.95,14.05,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,3.7,14.25,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,3.55,14.3,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,1,23,7,15,40.0,4.5,3.45,14.35,5.0,0.0,0.0
2018,1,23,7,30,80.0,9.0,3.4,14.4,10.0,51.57,0.0
2018,1,23,7,45,155.0,20.0,3.35,14.5,31.5,137.91,0.0
2018,1,23,8,0,230.0,31.0,3.3,14.6,53.0,220.05,167.88
2018,1,23,8,15,405.5,37.5,3.35,14.8,102.0,355.78,291.13
2018,1,23,8,30,581.0,44.0,3.4,15.0,151.0,495.28,408.78
2018,1,23,8,45,443.0,58.5,3.45,15.25,152.5,438.03,365.25
2018,1,23,9,0,305.0,73.0,3.5,15.5,154.0,355.96,298.45
2018,1,23,9,15,306.0,80.0,3.7,15.75,173.0,372.2,312.4
2018,1,23,9,30,307.0,87.0,3.9,16.0,192.0,387.51,324.62
2018,1,23,9,45,562.5,77.5,4.1,16.2,296.5,604.88,498.97
2018,1,23,10,0,818.0,68.0,4.3,16.4,401.0,815.9,657.66
2018,1,23,10,15,861.5,66.0,4.4,16.5,442.0,851.55,681.72
2018,1,23,10,30,905.0,64.0,4.5,16.6,483.0,893.23,711.14
2018,1,23,10,45,922.5,63.5,4.6,16.65,511.5,910.92,723.09
2018,1,23,11,0,940.0,63.0,4.7,16.7,540.0,925.07,732.73
2018,1,23,11,15,950.0,64.0,4.7,16.65,561.5,930.77,735.92
2018,1,23,11,30,960.0,65.0,4.7,16.6,583.0,932.55,736.52
2018,1,23,11,45,965.0,65.0,4.7,16.55,595.5,924.73,730.38
2018,1,23,12,0,970.0,65.0,4.7,16.5,608.0,913.0,721.66
2018,1,23,12,15,970.5,65.5,4.65,16.45,612.0,894.23,707.66
2018,1,23,12,30,971.0,66.0,4.6,16.4,616.0,871.77,691.15
2018,1,23,12,45,968.5,66.5,4.5,16.35,612.0,843.34,670.07
2018,1,23,13,0,966.0,67.0,4.4,16.3,608.0,811.57,646.64
2018,1,23,13,15,959.5,66.5,4.3,16.2,595.0,772.58,618.04
2018,1,23,13,30,953.0,66.0,4.2,16.1,582.0,730.9,587.45
2018,1,23,13,45,945.0,65.0,4.1,16.0,562.0,685.19,552.03
2018,1,23,14,0,937.0,64.0,4.0,15.9,542.0,637.34,513.64
2018,1,23,14,15,925.5,63.5,3.9,15.7,515.5,586.2,471.92
2018,1,23,14,30,914.0,63.0,3.8,15.5,489.0,533.71,428.0
2018,1,23,14,45,898.0,61.0,3.7,15.3,455.5,476.51,379.13
2018,1,23,15,0,882.0,59.0,3.6,15.1,422.0,419.01,328.59
2018,1,23,15,15,858.5,57.0,3.35,14.65,383.0,358.89,274.82
2018,1,23,15,30,835.0,55.0,3.1,14.2,344.0,299.85,220.91
2018,1,23,15,45,800.5,52.0,2.85,13.7,300.5,237.43,164.44
2018,1,23,16,0,766.0,49.0,2.6,13.2,257.0,178.91,112.63
2018,1,23,16,15,713.5,45.0,2.35,12.25,211.5,120.83,66.43
2018,1,23,16,30,661.0,41.0,2.1,11.3,166.0,68.65,33.8
2018,1,23,16,45,573.0,35.0,1.9,10.4,122.0,30.3,21.21
2018,1,23,17,0,485.0,29.0,1.7,9.5,78.0,25.85,16.23
2018,1,23,17,15,307.5,19.5,1.7,9.1,45.0,16.16,0.0
2018,1,23,17,30,130.0,10.0,1.7,8.7,12.0,9.1,0.0
2018,1,23,17,45,65.0,5.0,1.65,8.3,6.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,1.45,4.8,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,1.45,3.55,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,1.35,3.05,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,1.25,2.55,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.15,2.05,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.1,1.25,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.1,0.95,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.1,0.65,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.05,0.35,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.0,0.2,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.0,0.05,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.0,-0.1,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.0,-0.45,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,0.95,-0.7,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,0.9,-0.95,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,0.9,-1.1,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,0.9,-1.3,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,0.9,-1.4,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,0.9,-1.45,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,0.9,-1.4,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,0.85,-1.3,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,0.8,-1.2,0.0,0.0,0.0
2018,1,24,7,15,28.0,3.5,0.95,-0.2,4.0,0.0,0.0
2018,1,24,7,30,56.0,7.0,1.1,0.8,8.0,36.78,0.0
2018,1,24,7,45,206.0,21.0,1.2,1.8,39.0,169.34,0.0
2018,1,24,8,0,356.0,35.0,1.3,2.8,70.0,304.28,242.83
2018,1,24,8,15,454.5,43.5,1.4,3.5,112.5,395.87,333.06
2018,1,24,8,30,553.0,52.0,1.5,4.2,155.0,493.28,417.86
2018,1,24,8,45,629.5,57.0,1.65,4.85,203.5,575.19,485.6
2018,1,24,9,0,706.0,62.0,1.8,5.5,252.0,659.66,552.46
2018,1,24,9,15,749.0,65.5,1.75,5.9,297.0,711.22,590.46
2018,1,24,9,30,792.0,69.0,1.7,6.3,342.0,768.75,631.56
2018,1,24,9,45,819.5,71.5,1.65,6.7,382.0,810.58,659.51
2018,1,24,10,0,847.0,74.0,1.6,7.1,422.0,850.06,685.04
2018,1,24,10,15,865.5,76.0,1.55,7.4,456.0,878.34,702.19
2018,1,24,10,30,884.0,78.0,1.5,7.7,490.0,903.46,716.91
2018,1,24,10,45,897.5,79.5,1.45,8.05,518.0,920.08,725.39
2018,1,24,11,0,911.0,81.0,1.4,8.4,546.0,924.29,725.32
2018,1,24,11,15,920.0,82.0,1.45,8.65,566.5,928.96,727.66
2018,1,24,11,30,929.0,83.0,1.5,8.9,587.0,929.84,727.5
2018,1,24,11,45,934.5,83.0,1.55,9.15,599.5,922.58,721.9
2018,1,24,12,0,940.0,83.0,1.6,9.4,612.0,911.51,713.88
2018,1,24,12,15,944.0,82.5,1.65,9.6,617.0,894.79,702.2
2018,1,24,12,30,948.0,82.0,1.7,9.8,622.0,874.33,688.04
2018,1,24,12,45,950.0,80.0,1.8,9.95,618.5,846.88,669.66
2018,1,24,13,0,952.0,78.0,1.9,10.1,615.0,815.97,648.71
2018,1,24,13,15,947.0,78.0,1.95,10.15,603.0,778.92,622.9
2018,1,24,13,30,942.0,78.0,2.0,10.2,591.0,739.07,594.85
2018,1,24,13,45,930.5,77.0,2.05,10.3,569.5,691.33,558.43
2018,1,24,14,0,919.0,76.0,2.1,10.4,548.0,641.77,519.51
2018,1,24,14,15,906.0,74.5,2.15,10.3,520.5,589.28,477.58
2018,1,24,14,30,893.0,73.0,2.2,10.2,493.0,535.66,433.38
2018,1,24,14,45,874.5,72.0,2.2,10.1,459.5,480.15,386.04
2018,1,24,15,0,856.0,71.0,2.2,10.0,426.0,423.01,335.92
2018,1,24,15,15,830.5,68.0,2.0,9.55,386.5,361.72,281.16
2018,1,24,15,30,805.0,65.0,1.8,9.1,347.0,301.88,226.51
2018,1,24,15,45,767.5,62.0,1.65,8.65,303.5,241.02,171.17
2018,1,24,16,0,730.0,59.0,1.5,8.2,260.0,183.64,120.06
2018,1,24,16,15,641.5,55.0,1.4,7.15,209.0,121.07,70.92
2018,1,24,16,30,553.0,51.0,1.3,6.1,158.0,70.76,39.17
2018,1,24,16,45,494.0,42.5,1.2,5.0,119.0,34.07,25.19
2018,1,24,17,0,435.0,34.0,1.1,3.9,80.0,28.08,18.81
2018,1,24,17,15,272.0,22.5,1.2,3.8,46.5,18.87,1.21
2018,1,24,17,30,109.0,11.0,1.3,3.7,13.0,10.01,0.0
2018,1,24,17,45,54.5,5.5,1.45,3.6,6.5,0.0,0.0
2018,1,24,18,0,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,1.85,3.3,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.1,3.1,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.0,2.8,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,1.8,2.15,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,1.7,1.8,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,1.65,1.45,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,1.6,1.1,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,1.3,-0.05,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,1.05,-0.75,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,0.9,-1.1,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,0.9,-1.4,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,0.9,-1.7,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,0.85,-2.0,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,0.8,-2.3,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,0.8,-2.45,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,0.8,-2.6,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,0.8,-2.75,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,0.8,-2.9,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,0.8,-2.95,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,0.85,-3.05,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,0.9,-3.1,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,0.9,-3.15,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,0.9,-3.2,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,0.9,-3.25,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,0.9,-3.3,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,0.9,-3.4,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,0.85,-3.55,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,0.8,-3.6,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,0.8,-3.65,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,0.8,-3.7,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,0.8,-3.75,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,0.8,-3.8,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,0.8,-3.8,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,0.8,-3.8,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,0.8,-3.85,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,0.8,-3.9,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,0.8,-3.9,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,0.8,-3.9,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,0.8,-3.9,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,0.8,-3.9,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,0.8,-3.75,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,0.8,-3.6,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,0.8,-3.45,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,0.8,-3.3,0.0,0.0,0.0
2018,1,25,7,15,58.0,5.5,0.95,-2.45,6.0,0.0,0.0
2018,1,25,7,30,116.0,11.0,1.1,-1.6,12.0,73.07,0.0
2018,1,25,7,45,288.0,21.5,1.25,-0.75,45.0,219.04,19.71
2018,1,25,8,0,460.0,32.0,1.4,0.1,78.0,368.14,297.67
2018,1,25,8,15,552.5,38.5,1.55,0.75,122.5,447.8,380.07
2018,1,25,8,30,645.0,45.0,1.7,1.4,167.0,543.2,463.02
2018,1,25,8,45,700.5,49.5,1.85,2.05,213.0,612.79,521.2
2018,1,25,9,0,756.0,54.0,2.0,2.7,259.0,683.18,577.42
2018,1,25,9,15,793.0,57.0,2.0,3.15,303.5,737.16,617.96
2018,1,25,9,30,830.0,60.0,2.0,3.6,348.0,789.97,656.13
2018,1,25,9,45,856.5,61.5,2.0,4.05,388.0,830.29,683.71
2018,1,25,10,0,883.0,63.0,2.0,4.5,428.0,859.62,702.59
2018,1,25,10,15,900.0,65.0,1.95,4.9,462.5,886.99,719.36
2018,1,25,10,30,917.0,67.0,1.9,5.3,497.0,911.18,733.57
2018,1,25,10,45,929.5,67.5,1.85,5.7,524.5,925.95,740.91
2018,1,25,11,0,942.0,68.0,1.8,6.1,552.0,937.09,745.8
2018,1,25,11,15,950.0,69.0,1.8,6.4,572.5,941.07,746.68
2018,1,25,11,30,958.0,70.0,1.8,6.7,593.0,941.14,745.07
2018,1,25,11,45,963.5,69.5,1.75,7.05,605.5,933.19,737.24
2018,1,25,12,0,969.0,69.0,1.7,7.4,618.0,921.32,726.97
2018,1,25,12,15,968.5,70.5,1.65,7.65,622.5,902.95,712.61
2018,1,25,12,30,968.0,72.0,1.6,7.9,627.0,880.88,695.88
2018,1,25,12,45,963.5,73.5,1.55,8.15,623.0,852.05,674.54
2018,1,25,13,0,959.0,75.0,1.5,8.4,619.0,819.97,651.01
2018,1,25,13,15,956.0,73.5,1.45,8.5,607.0,782.46,623.98
2018,1,25,13,30,953.0,72.0,1.4,8.6,595.0,742.03,594.77
2018,1,25,13,45,946.5,71.0,1.35,8.7,575.5,697.14,560.47
2018,1,25,14,0,940.0,70.0,1.3,8.8,556.0,649.97,523.13
2018,1,25,14,15,930.0,68.0,1.25,8.75,529.0,597.71,481.29
2018,1,25,14,30,920.0,66.0,1.2,8.7,502.0,543.98,437.1
2018,1,25,14,45,904.5,64.5,1.1,8.65,468.5,487.03,388.72
2018,1,25,15,0,889.0,63.0,1.0,8.6,435.0,429.69,338.59
2018,1,25,15,15,865.5,60.5,0.85,8.25,395.5,368.42,284.17
2018,1,25,15,30,842.0,58.0,0.7,7.9,356.0,307.42,228.82
2018,1,25,15,45,806.5,55.0,0.6,7.55,311.5,244.88,172.3
2018,1,25,16,0,771.0,52.0,0.5,7.2,267.0,185.53,119.56
2018,1,25,16,15,719.0,48.0,0.55,6.85,221.0,126.85,72.17
2018,1,25,16,30,667.0,44.0,0.6,6.5,175.0,74.05,38.02
2018,1,25,16,45,581.5,37.5,0.6,6.1,130.0,32.48,23.71
2018,1,25,17,0,496.0,31.0,0.6,5.7,85.0,27.61,18.44
2018,1,25,17,15,330.5,22.0,0.65,5.5,50.5,18.32,3.06
2018,1,25,17,30,165.0,13.0,0.7,5.3,16.0,11.82,0.0
2018,1,25,17,45,82.5,6.5,0.7,5.1,8.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,0.95,3.6,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.05,3.05,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.15,2.4,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.2,1.65,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.2,-0.9,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.15,-1.25,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.1,-1.6,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.05,-1.75,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.0,-2.05,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,0.95,-2.3,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,0.9,-2.6,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,0.9,-2.65,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,0.9,-2.7,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,0.9,-2.7,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,0.9,-2.7,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,0.9,-2.7,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,0.9,-2.7,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,0.9,-2.65,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,0.9,-2.6,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,0.9,-2.55,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,0.9,-2.15,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,0.85,-1.9,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,0.8,-1.8,0.0,0.0,0.0
2018,1,26,7,15,53.5,5.5,0.8,-0.95,6.0,0.0,0.0
2018,1,26,7,30,107.0,11.0,0.8,-0.1,12.0,68.24,0.0
2018,1,26,7,45,272.5,22.0,0.8,0.75,45.0,211.57,40.85
2018,1,26,8,0,438.0,33.0,0.8,1.6,78.0,355.64,286.31
2018,1,26,8,15,428.5,44.5,0.75,2.25,107.0,380.49,319.74
2018,1,26,8,30,419.0,56.0,0.7,2.9,136.0,403.86,343.0
2018,1,26,8,45,486.5,65.5,0.65,3.6,181.5,480.42,406.82
2018,1,26,9,0,554.0,75.0,0.6,4.3,227.0,559.64,468.0
2018,1,26,9,15,616.0,77.0,0.75,5.3,271.5,627.21,519.05
2018,1,26,9,30,678.0,79.0,0.9,6.3,316.0,695.19,568.76
2018,1,26,9,45,642.0,94.5,1.05,7.25,339.0,697.01,568.2
2018,1,26,10,0,606.0,110.0,1.2,8.2,362.0,694.15,564.71
2018,1,26,10,15,587.5,124.5,1.35,8.85,385.0,701.34,569.19
2018,1,26,10,30,569.0,139.0,1.5,9.5,408.0,698.39,565.92
2018,1,26,10,45,533.0,157.5,1.6,10.15,420.5,689.25,557.44
2018,1,26,11,0,497.0,176.0,1.7,10.8,433.0,676.92,545.85
2018,1,26,11,15,482.0,187.5,1.75,11.1,444.5,672.55,541.14
2018,1,26,11,30,467.0,199.0,1.8,11.4,456.0,665.92,534.74
2018,1,26,11,45,459.5,206.0,1.85,11.7,463.5,658.75,528.31
2018,1,26,12,0,452.0,213.0,1.9,12.0,471.0,649.6,520.47
2018,1,26,12,15,435.5,219.5,1.9,12.1,469.5,630.47,505.19
2018,1,26,12,30,419.0,226.0,1.9,12.2,468.0,609.99,489.0
2018,1,26,12,45,438.5,219.5,1.95,12.3,471.5,603.31,484.33
2018,1,26,13,0,458.0,213.0,2.0,12.4,475.0,593.91,477.41
2018,1,26,13,15,465.0,206.5,2.0,12.3,468.0,572.63,461.32
2018,1,26,13,30,472.0,200.0,2.0,12.2,461.0,549.35,443.56
2018,1,26,13,45,427.5,202.0,2.05,12.15,432.5,499.17,404.23
2018,1,26,14,0,383.0,204.0,2.1,12.1,404.0,442.64,359.68
2018,1,26,14,15,365.5,196.5,2.0,11.8,379.5,404.35,328.95
2018,1,26,14,30,348.0,189.0,1.9,11.5,355.0,366.92,298.29
2018,1,26,14,45,351.0,174.5,1.8,11.25,332.5,333.2,270.06
2018,1,26,15,0,354.0,160.0,1.7,11.0,310.0,298.78,240.48
2018,1,26,15,15,314.0,149.5,1.55,10.25,273.5,252.27,201.34
2018,1,26,15,30,274.0,139.0,1.4,9.5,237.0,209.85,165.4
2018,1,26,15,45,217.5,125.5,1.2,8.8,197.5,165.22,128.24
2018,1,26,16,0,161.0,112.0,1.0,8.1,158.0,126.33,96.63
2018,1,26,16,15,138.0,94.0,1.05,7.2,128.5,96.15,71.92
2018,1,26,16,30,115.0,76.0,1.1,6.3,99.0,69.06,50.94
2018,1,26,16,45,88.5,58.5,1.1,5.35,73.5,46.86,36.79
2018,1,26,17,0,62.0,41.0,1.1,4.4,48.0,33.39,23.73
2018,1,26,17,15,50.5,25.5,1.1,4.15,29.5,21.1,6.31
2018,1,26,17,30,39.0,10.0,1.1,3.9,11.0,9.1,0.0
2018,1,26,17,45,19.5,5.0,1.15,3.65,5.5,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.05,2.8,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.0,2.15,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.0,1.75,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.95,0.9,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.9,0.7,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.9,0.55,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,0.9,0.1,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,0.85,-0.1,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,0.8,-0.2,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,0.8,-0.3,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,0.8,-0.45,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,0.8,-0.55,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,0.8,-0.6,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,0.8,-0.6,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,0.8,-0.6,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,0.8,-0.65,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.8,-0.75,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.75,-0.6,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.7,-0.4,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.7,-0.25,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.7,-0.1,0.0,0.0,0.0
2018,1,27,7,15,1.5,2.0,0.85,0.8,2.0,0.0,0.0
2018,1,27,7,30,3.0,4.0,1.0,1.7,4.0,5.27,0.0
2018,1,27,7,45,1.5,13.5,1.15,2.65,13.5,12.77,0.0
2018,1,27,8,0,0.0,23.0,1.3,3.6,23.0,20.27,11.27
2018,1,27,8,15,2.0,37.5,1.35,4.3,38.0,35.38,25.19
2018,1,27,8,30,4.0,52.0,1.4,5.0,53.0,51.51,39.76
2018,1,27,8,45,20.5,72.5,1.4,5.7,78.0,93.59,77.29
2018,1,27,9,0,37.0,93.0,1.4,6.4,103.0,130.52,109.77
2018,1,27,9,15,28.5,97.5,1.5,7.4,106.0,126.04,105.22
2018,1,27,9,30,20.0,102.0,1.6,8.4,109.0,122.07,101.04
2018,1,27,9,45,12.5,110.5,1.7,9.35,115.0,114.45,93.73
2018,1,27,10,0,5.0,119.0,1.8,10.3,121.0,115.78,94.01
2018,1,27,10,15,5.5,123.0,1.95,11.1,125.5,119.22,96.47
2018,1,27,10,30,6.0,127.0,2.1,11.9,130.0,122.86,99.06
2018,1,27,10,45,3.5,133.5,2.3,12.7,135.5,126.5,101.51
2018,1,27,11,0,1.0,140.0,2.5,13.5,141.0,130.17,103.98
2018,1,27,11,15,10.0,169.0,2.6,14.0,175.0,167.35,134.65
2018,1,27,11,30,19.0,198.0,2.7,14.5,209.0,204.7,164.95
2018,1,27,11,45,39.0,219.5,2.8,15.0,242.0,258.39,208.38
2018,1,27,12,0,59.0,241.0,2.9,15.5,275.0,297.54,239.53
2018,1,27,12,15,51.5,241.0,2.85,15.5,271.0,287.8,231.2
2018,1,27,12,30,44.0,241.0,2.8,15.5,267.0,278.37,223.33
2018,1,27,12,45,37.0,232.5,2.75,15.55,254.0,260.36,208.7
2018,1,27,13,0,30.0,224.0,2.7,15.6,241.0,243.04,194.65
2018,1,27,13,15,24.5,212.0,2.55,15.4,226.0,214.02,171.37
2018,1,27,13,30,19.0,200.0,2.4,15.2,211.0,196.89,157.62
2018,1,27,13,45,19.0,188.5,2.2,15.05,199.0,184.46,147.72
2018,1,27,14,0,19.0,177.0,2.0,14.9,187.0,172.21,137.91
2018,1,27,14,15,27.0,179.0,1.75,14.55,192.5,182.91,146.98
2018,1,27,14,30,35.0,181.0,1.5,14.2,198.0,186.49,150.09
2018,1,27,14,45,68.0,179.5,1.3,13.85,209.5,197.21,158.94
2018,1,27,15,0,101.0,178.0,1.1,13.5,221.0,204.15,164.1
2018,1,27,15,15,68.5,153.5,1.1,13.1,181.5,162.92,130.51
2018,1,27,15,30,36.0,129.0,1.1,12.7,142.0,125.94,100.55
2018,1,27,15,45,18.0,87.5,1.05,12.25,94.0,82.08,64.23
2018,1,27,16,0,0.0,46.0,1.0,11.8,46.0,40.58,29.53
2018,1,27,16,15,0.0,32.0,1.0,11.35,32.0,28.18,18.84
2018,1,27,16,30,0.0,18.0,1.0,10.9,18.0,15.82,8.06
2018,1,27,16,45,0.0,13.5,1.0,10.4,13.5,11.85,4.97
2018,1,27,17,0,0.0,9.0,1.0,9.9,9.0,7.9,1.22
2018,1,27,17,15,9.0,6.5,1.05,9.7,6.5,5.93,0.0
2018,1,27,17,30,18.0,4.0,1.1,9.5,4.0,3.64,0.0
2018,1,27,17,45,9.0,2.0,1.1,9.3,2.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,0.75,7.85,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,0.7,7.85,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,0.65,7.9,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,1,28,7,15,0.0,1.0,0.6,8.1,1.0,0.0,0.0
2018,1,28,7,30,0.0,2.0,0.6,8.3,2.0,1.82,0.0
2018,1,28,7,45,0.0,6.0,0.6,8.5,6.0,5.26,0.0
2018,1,28,8,0,0.0,10.0,0.6,8.7,10.0,8.78,1.6
2018,1,28,8,15,0.0,14.0,0.7,8.9,14.0,12.3,4.93
2018,1,28,8,30,0.0,18.0,0.8,9.1,18.0,15.82,8.14
2018,1,28,8,45,0.0,20.5,0.85,9.3,20.5,18.02,10.15
2018,1,28,9,0,0.0,23.0,0.9,9.5,23.0,20.23,12.12
2018,1,28,9,15,0.0,33.0,0.95,9.7,33.0,29.07,19.83
2018,1,28,9,30,0.0,43.0,1.0,9.9,43.0,37.92,27.48
2018,1,28,9,45,0.0,54.5,1.05,10.05,54.5,48.12,36.22
2018,1,28,10,0,0.0,66.0,1.1,10.2,66.0,58.33,44.9
2018,1,28,10,15,0.0,73.5,1.1,10.4,73.5,65.01,50.46
2018,1,28,10,30,0.0,81.0,1.1,10.6,81.0,71.69,55.99
2018,1,28,10,45,0.0,71.0,1.05,10.8,71.0,62.8,48.27
2018,1,28,11,0,0.0,61.0,1.0,11.0,61.0,53.93,40.62
2018,1,28,11,15,0.0,59.0,0.95,11.2,59.0,52.16,39.04
2018,1,28,11,30,0.0,57.0,0.9,11.4,57.0,50.4,37.46
2018,1,28,11,45,0.0,64.5,0.85,11.6,64.5,57.06,43.04
2018,1,28,12,0,0.0,72.0,0.8,11.8,72.0,63.73,48.59
2018,1,28,12,15,0.0,72.5,0.75,11.95,72.5,64.18,48.91
2018,1,28,12,30,0.0,73.0,0.7,12.1,73.0,64.63,49.24
2018,1,28,12,45,0.0,82.5,0.65,12.25,82.5,73.08,56.31
2018,1,28,13,0,0.0,92.0,0.6,12.4,92.0,81.56,63.36
2018,1,28,13,15,0.0,84.0,0.5,12.4,84.0,74.4,57.39
2018,1,28,13,30,0.0,76.0,0.4,12.4,76.0,67.28,51.48
2018,1,28,13,45,0.0,69.5,0.3,12.35,69.5,61.49,46.71
2018,1,28,14,0,0.0,63.0,0.2,12.3,63.0,55.71,41.92
2018,1,28,14,15,0.0,59.5,0.2,12.2,59.5,52.59,39.39
2018,1,28,14,30,0.0,56.0,0.2,12.1,56.0,49.48,36.84
2018,1,28,14,45,0.0,43.0,0.25,12.0,43.0,37.95,27.08
2018,1,28,15,0,0.0,30.0,0.3,11.9,30.0,26.44,17.26
2018,1,28,15,15,0.0,24.0,0.35,11.65,24.0,21.14,12.74
2018,1,28,15,30,0.0,18.0,0.4,11.4,18.0,15.84,8.17
2018,1,28,15,45,0.0,22.5,0.45,11.15,22.5,19.8,11.66
2018,1,28,16,0,0.0,27.0,0.5,10.9,27.0,23.76,15.13
2018,1,28,16,15,0.0,24.5,0.55,10.7,24.5,21.55,13.18
2018,1,28,16,30,0.0,22.0,0.6,10.5,22.0,19.35,11.17
2018,1,28,16,45,0.0,17.5,0.65,10.25,17.5,15.38,8.17
2018,1,28,17,0,0.0,13.0,0.7,10.0,13.0,11.42,4.33
2018,1,28,17,15,0.0,8.5,0.75,10.0,8.5,7.46,0.0
2018,1,28,17,30,0.0,4.0,0.8,10.0,4.0,3.64,0.0
2018,1,28,17,45,0.0,2.0,0.9,10.0,2.0,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,2.05,8.1,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,2.15,7.95,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,2.25,7.8,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,2.35,7.6,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,2.35,7.4,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,2.25,7.05,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,2.2,6.95,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,2.2,6.85,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,2.25,6.75,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,2.3,6.65,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,2.4,6.55,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,1,29,7,15,3.0,1.5,2.75,6.55,1.5,0.0,0.0
2018,1,29,7,30,6.0,3.0,2.8,6.6,3.0,6.01,0.0
2018,1,29,7,45,3.0,6.0,2.8,6.6,6.0,7.14,0.0
2018,1,29,8,0,0.0,9.0,2.8,6.6,9.0,7.9,0.92
2018,1,29,8,15,0.0,14.0,2.85,6.65,14.0,12.3,4.99
2018,1,29,8,30,0.0,19.0,2.9,6.7,19.0,16.7,9.0
2018,1,29,8,45,0.0,27.0,2.95,6.75,27.0,23.76,15.31
2018,1,29,9,0,0.0,35.0,3.0,6.8,35.0,30.83,21.59
2018,1,29,9,15,0.0,42.5,3.1,6.8,42.5,37.47,27.43
2018,1,29,9,30,0.0,50.0,3.2,6.8,50.0,44.12,33.23
2018,1,29,9,45,0.0,44.0,3.3,6.8,44.0,38.81,28.5
2018,1,29,10,0,0.0,38.0,3.4,6.8,38.0,33.51,23.79
2018,1,29,10,15,0.0,47.5,3.45,6.75,47.5,41.93,31.09
2018,1,29,10,30,0.0,57.0,3.5,6.7,57.0,50.36,38.36
2018,1,29,10,45,0.0,73.5,3.55,6.65,73.5,65.03,50.99
2018,1,29,11,0,0.0,90.0,3.6,6.6,90.0,79.85,63.69
2018,1,29,11,15,3.0,125.0,3.55,6.6,126.5,116.22,94.88
2018,1,29,11,30,6.0,160.0,3.5,6.6,163.0,153.4,126.4
2018,1,29,11,45,3.0,124.0,3.5,6.55,125.5,114.63,93.24
2018,1,29,12,0,0.0,88.0,3.5,6.5,88.0,77.97,61.78
2018,1,29,12,15,0.0,79.0,3.5,6.55,79.0,69.96,54.9
2018,1,29,12,30,0.0,70.0,3.5,6.6,70.0,61.96,48.01
2018,1,29,12,45,0.0,72.5,3.45,6.65,72.5,64.18,49.92
2018,1,29,13,0,0.0,75.0,3.4,6.7,75.0,66.4,51.84
2018,1,29,13,15,0.0,69.0,3.35,6.8,69.0,61.06,47.25
2018,1,29,13,30,0.0,63.0,3.3,6.9,63.0,55.73,42.68
2018,1,29,13,45,0.0,80.5,3.25,7.0,80.5,71.28,56.11
2018,1,29,14,0,0.0,98.0,3.2,7.1,98.0,87.03,69.69
2018,1,29,14,15,0.0,100.0,3.15,7.15,100.0,88.83,71.32
2018,1,29,14,30,0.0,102.0,3.1,7.2,102.0,90.61,72.97
2018,1,29,14,45,0.0,94.0,3.05,7.2,94.0,83.35,66.86
2018,1,29,15,0,0.0,86.0,3.0,7.2,86.0,76.15,60.79
2018,1,29,15,15,4.0,83.5,2.8,7.05,85.0,75.31,60.17
2018,1,29,15,30,8.0,81.0,2.6,6.9,84.0,73.99,59.03
2018,1,29,15,45,117.0,91.0,2.4,6.75,125.5,110.5,86.79
2018,1,29,16,0,226.0,101.0,2.2,6.6,167.0,130.54,98.41
2018,1,29,16,15,168.0,91.0,1.9,5.9,135.5,98.15,72.75
2018,1,29,16,30,110.0,81.0,1.6,5.2,104.0,73.35,54.99
2018,1,29,16,45,72.0,62.0,1.35,4.55,75.5,49.52,39.49
2018,1,29,17,0,34.0,43.0,1.1,3.9,47.0,35.9,26.4
2018,1,29,17,15,17.0,26.0,1.05,3.5,28.0,22.2,10.65
2018,1,29,17,30,0.0,9.0,1.0,3.1,9.0,8.19,0.0
2018,1,29,17,45,0.0,4.5,0.95,2.7,4.5,0.0,0.0
2018,1,29,18,0,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,0.85,1.8,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,0.8,1.1,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,0.8,0.9,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,0.8,0.7,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,0.75,0.5,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,0.65,0.45,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,0.6,0.4,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,0.55,0.4,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,0.5,0.4,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.55,0.3,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.6,0.2,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.6,0.15,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.6,0.1,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.7,0.1,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,0.8,0.1,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,0.9,0.15,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.0,0.2,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,1.7,0.6,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,1.75,0.55,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.85,0.4,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.8,0.3,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.75,0.25,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.7,0.2,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.7,0.15,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.7,0.1,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.8,-0.1,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,2.0,-0.2,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,2.2,-0.3,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,2.35,-0.45,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,2.5,-0.6,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,2.6,-0.75,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,2.7,-0.9,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,2.8,-1.1,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,2.9,-1.3,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,2.9,-1.45,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,2.9,-1.6,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,2.85,-1.75,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,2.8,-1.9,0.0,0.0,0.0
2018,1,30,7,15,76.5,7.5,2.95,-1.7,9.0,0.0,0.0
2018,1,30,7,30,153.0,15.0,3.1,-1.5,18.0,97.37,0.0
2018,1,30,7,45,319.0,25.5,3.25,-1.25,54.0,247.46,127.78
2018,1,30,8,0,485.0,36.0,3.4,-1.0,90.0,390.53,327.94
2018,1,30,8,15,581.5,42.0,3.55,-0.65,137.5,474.65,411.44
2018,1,30,8,30,678.0,48.0,3.7,-0.3,185.0,574.62,499.72
2018,1,30,8,45,737.0,52.0,3.85,0.05,234.0,648.21,562.63
2018,1,30,9,0,796.0,56.0,4.0,0.4,283.0,722.66,623.87
2018,1,30,9,15,832.0,58.5,4.0,0.7,329.0,776.95,666.02
2018,1,30,9,30,868.0,61.0,4.0,1.0,375.0,829.89,705.73
2018,1,30,9,45,894.0,63.0,4.05,1.35,417.0,863.38,729.58
2018,1,30,10,0,920.0,65.0,4.1,1.7,459.0,902.49,757.4
2018,1,30,10,15,936.0,66.5,4.1,1.95,494.5,929.26,775.21
2018,1,30,10,30,952.0,68.0,4.1,2.2,530.0,952.69,790.45
2018,1,30,10,45,963.5,69.0,4.1,2.45,558.5,967.81,799.45
2018,1,30,11,0,975.0,70.0,4.1,2.7,587.0,979.11,805.75
2018,1,30,11,15,982.5,71.0,4.1,2.9,608.5,982.83,806.74
2018,1,30,11,30,990.0,72.0,4.1,3.1,630.0,982.48,804.97
2018,1,30,11,45,994.5,72.0,4.1,3.25,643.0,974.12,797.64
2018,1,30,12,0,999.0,72.0,4.1,3.4,656.0,961.71,787.57
2018,1,30,12,15,976.0,79.0,4.1,3.45,653.0,930.29,763.86
2018,1,30,12,30,953.0,86.0,4.1,3.5,650.0,895.76,737.98
2018,1,30,12,45,977.0,79.0,4.05,3.55,654.5,880.05,725.91
2018,1,30,13,0,1001.0,72.0,4.0,3.6,659.0,859.56,710.22
2018,1,30,13,15,997.0,71.5,4.0,3.55,647.0,821.02,681.59
2018,1,30,13,30,993.0,71.0,4.0,3.5,635.0,779.44,650.58
2018,1,30,13,45,987.0,69.5,3.95,3.45,615.0,732.56,613.98
2018,1,30,14,0,981.0,68.0,3.9,3.4,595.0,683.23,573.26
2018,1,30,14,15,971.0,67.0,3.85,3.2,567.5,629.93,528.62
2018,1,30,14,30,961.0,66.0,3.8,3.0,540.0,575.0,481.37
2018,1,30,14,45,947.0,64.0,3.75,2.8,505.5,515.78,429.19
2018,1,30,15,0,933.0,62.0,3.7,2.6,471.0,455.91,374.82
2018,1,30,15,15,913.0,59.5,3.6,2.25,430.5,393.02,316.49
2018,1,30,15,30,893.0,57.0,3.5,1.9,390.0,330.73,257.27
2018,1,30,15,45,863.5,54.5,3.35,1.55,345.0,267.01,196.5
2018,1,30,16,0,834.0,52.0,3.2,1.2,300.0,203.83,137.3
2018,1,30,16,15,795.5,48.0,2.85,0.5,253.5,142.25,84.05
2018,1,30,16,30,757.0,44.0,2.5,-0.2,207.0,84.82,43.64
2018,1,30,16,45,682.5,38.5,2.2,-0.85,158.5,33.12,25.18
2018,1,30,17,0,608.0,33.0,1.9,-1.5,110.0,29.14,20.95
2018,1,30,17,15,442.5,25.5,1.8,-1.9,69.0,23.08,12.39
2018,1,30,17,30,277.0,18.0,1.7,-2.3,28.0,16.37,0.0
2018,1,30,17,45,138.5,9.0,1.6,-2.7,14.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.5,-3.1,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.5,-3.1,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.5,-3.1,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.5,-3.5,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.5,-3.9,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,1.45,-4.1,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,1.4,-4.3,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,1.4,-4.45,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,1.4,-4.6,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,1.35,-4.8,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,1.2,-5.25,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,1.1,-5.5,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,1.05,-5.65,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,1.0,-5.8,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,0.95,-6.0,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,0.9,-6.2,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,0.9,-6.15,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,0.9,-6.1,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,0.85,-6.1,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,0.8,-6.1,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,0.75,-6.15,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,0.7,-6.2,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,0.7,-6.2,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,0.7,-6.2,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,0.65,-6.15,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,0.6,-6.1,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,0.6,-6.1,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,0.6,-6.1,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,0.6,-5.9,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,0.55,-5.85,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,0.5,-5.8,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,0.5,-5.65,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,0.5,-5.5,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,0.45,-5.35,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,0.4,-5.2,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,0.4,-5.15,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,0.4,-5.1,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,0.35,-5.05,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,0.3,-5.0,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,0.3,-5.0,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,0.3,-5.0,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,0.3,-5.0,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,0.3,-5.0,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,0.35,-5.05,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,0.4,-5.1,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,0.4,-5.1,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,0.4,-5.1,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,0.45,-5.0,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,0.5,-4.9,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,0.55,-4.8,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,0.6,-4.7,0.0,0.0,0.0
2018,1,31,7,15,42.0,5.0,0.7,-4.05,6.0,0.0,0.0
2018,1,31,7,30,84.0,10.0,0.8,-3.4,12.0,55.14,0.0
2018,1,31,7,45,87.0,25.5,0.85,-2.8,31.5,101.4,55.23
2018,1,31,8,0,90.0,41.0,0.9,-2.2,51.0,131.7,108.97
2018,1,31,8,15,262.5,50.5,1.0,-1.55,100.0,274.96,238.67
2018,1,31,8,30,435.0,60.0,1.1,-0.9,149.0,422.77,367.42
2018,1,31,8,45,558.5,61.0,1.15,-0.25,204.0,532.62,458.54
2018,1,31,9,0,682.0,62.0,1.2,0.4,259.0,647.6,548.91
2018,1,31,9,15,760.0,60.0,1.3,0.95,311.5,721.69,604.57
2018,1,31,9,30,838.0,58.0,1.4,1.5,364.0,802.14,663.53
2018,1,31,9,45,844.5,63.5,1.5,2.0,400.5,831.53,683.14
2018,1,31,10,0,851.0,69.0,1.6,2.5,437.0,857.74,700.68
2018,1,31,10,15,873.0,70.0,1.7,2.9,472.5,879.62,715.15
2018,1,31,10,30,895.0,71.0,1.8,3.3,508.0,907.23,733.73
2018,1,31,10,45,888.0,76.5,1.9,3.7,530.5,911.14,735.09
2018,1,31,11,0,881.0,82.0,2.0,4.1,553.0,911.21,734.08
2018,1,31,11,15,829.5,100.0,2.1,4.4,556.5,891.37,719.1
2018,1,31,11,30,778.0,118.0,2.2,4.7,560.0,863.74,698.67
2018,1,31,11,45,683.0,150.0,2.3,5.0,544.0,805.55,655.69
2018,1,31,12,0,588.0,182.0,2.4,5.3,528.0,738.04,604.7
2018,1,31,12,15,542.5,197.0,2.45,5.55,518.0,701.53,575.77
2018,1,31,12,30,497.0,212.0,2.5,5.8,508.0,664.06,545.66
2018,1,31,12,45,511.0,206.5,2.6,6.0,509.5,652.26,536.95
2018,1,31,13,0,525.0,201.0,2.7,6.2,511.0,637.8,525.85
2018,1,31,13,15,543.0,190.5,2.7,6.3,506.0,618.36,510.69
2018,1,31,13,30,561.0,180.0,2.7,6.4,501.0,595.98,493.01
2018,1,31,13,45,675.0,143.0,2.75,6.5,517.0,612.29,506.66
2018,1,31,14,0,789.0,106.0,2.8,6.6,533.0,610.28,505.0
2018,1,31,14,15,832.5,91.0,2.8,6.55,522.0,580.62,479.99
2018,1,31,14,30,876.0,76.0,2.8,6.5,511.0,543.03,447.69
2018,1,31,14,45,871.0,71.5,2.8,6.4,480.5,489.6,401.29
2018,1,31,15,0,866.0,67.0,2.8,6.3,450.0,434.82,352.29
2018,1,31,15,15,843.5,65.0,2.55,5.8,411.0,374.68,297.61
2018,1,31,15,30,821.0,63.0,2.3,5.3,372.0,315.36,242.44
2018,1,31,15,45,788.5,60.0,2.05,4.85,328.5,253.96,185.3
2018,1,31,16,0,756.0,57.0,1.8,4.4,285.0,195.42,131.57
2018,1,31,16,15,640.0,58.5,1.75,3.6,230.0,131.37,80.56
2018,1,31,16,30,524.0,60.0,1.7,2.8,175.0,82.86,49.21
2018,1,31,16,45,364.5,51.5,1.6,2.05,122.5,40.6,31.79
2018,1,31,17,0,205.0,43.0,1.5,1.3,70.0,33.11,24.36
2018,1,31,17,15,149.5,29.0,1.55,1.05,44.5,22.67,12.5
2018,1,31,17,30,94.0,15.0,1.6,0.8,19.0,13.64,0.0
2018,1,31,17,45,47.0,7.5,1.65,0.6,9.5,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.7,0.4,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.7,0.4,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.7,0.4,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.75,0.15,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.8,-0.1,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.8,-0.2,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.8,-0.3,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.85,-0.4,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.9,-0.5,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.9,-0.55,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.9,-0.6,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.9,-0.7,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.9,-0.8,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.9,-0.85,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.9,-0.9,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.9,-1.1,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.85,-1.2,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.8,-1.3,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.75,-1.45,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.7,-1.6,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.7,-1.65,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.7,-1.7,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.65,-1.8,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.6,-1.9,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.6,-1.95,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,1.6,-2.05,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,1.6,-2.1,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,1.6,-2.1,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,1.6,-2.1,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,1.6,-2.1,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,1.6,-2.1,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,1.6,-2.1,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,1.6,-2.1,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,1.6,-2.1,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,1.6,-2.1,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,1.6,-2.1,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,1.6,-2.1,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,1.65,-2.05,0.0,0.0,0.0
