Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,4,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.8,-2.05,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.8,-2.1,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.85,-1.95,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.9,-1.8,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,2.0,-1.65,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,2.1,-1.5,0.0,0.0,0.0
2018,2,1,7,15,22.5,5.5,2.15,-0.9,6.0,0.0,0.0
2018,2,1,7,30,45.0,11.0,2.2,-0.3,12.0,34.72,0.0
2018,2,1,7,45,60.5,26.5,2.3,0.3,31.5,87.93,50.6
2018,2,1,8,0,76.0,42.0,2.4,0.9,51.0,111.88,91.51
2018,2,1,8,15,177.0,56.5,2.4,1.65,90.0,211.1,182.06
2018,2,1,8,30,278.0,71.0,2.4,2.4,129.0,321.89,280.27
2018,2,1,8,45,368.0,79.0,2.4,3.15,175.0,407.43,354.6
2018,2,1,9,0,458.0,87.0,2.4,3.9,221.0,498.16,430.54
2018,2,1,9,15,451.5,103.0,2.6,4.65,252.0,524.88,450.91
2018,2,1,9,30,445.0,119.0,2.8,5.4,283.0,549.16,468.9
2018,2,1,9,45,409.5,139.5,2.95,6.2,303.0,551.6,467.95
2018,2,1,10,0,374.0,160.0,3.1,7.0,323.0,532.51,450.16
2018,2,1,10,15,334.5,183.0,3.2,7.6,337.0,528.37,443.95
2018,2,1,10,30,295.0,206.0,3.3,8.2,351.0,521.41,435.4
2018,2,1,10,45,312.0,216.0,3.4,8.75,377.0,547.17,454.61
2018,2,1,11,0,329.0,226.0,3.5,9.3,403.0,571.64,472.45
2018,2,1,11,15,334.5,234.0,3.6,9.7,419.5,581.74,479.03
2018,2,1,11,30,340.0,242.0,3.7,10.1,436.0,590.26,484.48
2018,2,1,11,45,313.5,253.0,3.8,10.55,435.0,572.2,468.47
2018,2,1,12,0,287.0,264.0,3.9,11.0,434.0,553.25,451.97
2018,2,1,12,15,280.0,267.5,3.95,11.25,434.5,541.85,442.27
2018,2,1,12,30,273.0,271.0,4.0,11.5,435.0,529.53,431.87
2018,2,1,12,45,262.0,270.5,4.05,11.75,427.0,508.77,414.88
2018,2,1,13,0,251.0,270.0,4.1,12.0,419.0,487.65,397.7
2018,2,1,13,15,262.0,263.0,4.1,12.1,416.0,475.69,388.33
2018,2,1,13,30,273.0,256.0,4.1,12.2,413.0,462.24,377.64
2018,2,1,13,45,206.0,251.0,4.05,12.3,367.5,387.96,317.24
2018,2,1,14,0,139.0,246.0,4.0,12.4,322.0,329.4,269.05
2018,2,1,14,15,112.5,232.0,3.95,12.4,291.5,290.81,237.53
2018,2,1,14,30,86.0,218.0,3.9,12.4,261.0,248.63,202.89
2018,2,1,14,45,71.5,201.5,3.8,12.35,235.5,219.74,179.09
2018,2,1,15,0,57.0,185.0,3.7,12.3,210.0,192.6,156.65
2018,2,1,15,15,37.0,158.5,3.6,12.05,174.0,156.26,126.67
2018,2,1,15,30,17.0,132.0,3.5,11.8,138.0,121.48,97.94
2018,2,1,15,45,9.0,99.5,3.35,11.55,102.5,89.64,71.28
2018,2,1,16,0,1.0,67.0,3.2,11.3,67.0,59.28,45.66
2018,2,1,16,15,17.5,56.5,3.15,11.0,60.5,52.16,38.8
2018,2,1,16,30,34.0,46.0,3.1,10.7,54.0,42.8,30.22
2018,2,1,16,45,74.5,46.5,3.05,10.4,58.0,38.83,29.18
2018,2,1,17,0,115.0,47.0,3.0,10.1,62.0,37.15,27.04
2018,2,1,17,15,67.5,29.5,3.05,9.95,37.5,23.77,13.25
2018,2,1,17,30,20.0,12.0,3.1,9.8,13.0,10.91,0.0
2018,2,1,17,45,10.0,6.0,3.15,9.65,6.5,5.46,0.0
2018,2,1,18,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,3.0,9.15,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,2.75,8.65,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,2.65,8.35,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,2.2,8.05,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,2.35,7.8,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,2.6,7.15,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,2.75,6.3,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,2.9,5.3,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,3.0,4.8,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,2.8,4.35,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,2.6,3.9,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,2.45,3.45,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,2.15,2.7,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,2.0,2.4,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.85,2.05,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.7,1.7,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.55,1.55,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.25,1.2,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.05,0.85,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.05,0.3,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.15,-0.15,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.3,-0.4,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.55,-0.45,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2018,2,2,7,15,33.0,5.5,2.0,-0.1,6.5,0.0,0.0
2018,2,2,7,30,66.0,11.0,2.3,0.3,13.0,46.31,0.0
2018,2,2,7,45,144.5,26.5,2.6,0.65,41.0,150.5,96.48
2018,2,2,8,0,223.0,42.0,2.9,1.0,69.0,231.63,194.98
2018,2,2,8,15,281.0,55.5,3.05,1.25,104.5,295.16,255.91
2018,2,2,8,30,339.0,69.0,3.2,1.5,140.0,363.15,318.02
2018,2,2,8,45,382.0,81.0,3.4,1.75,179.0,421.13,369.65
2018,2,2,9,0,425.0,93.0,3.6,2.0,218.0,480.83,421.1
2018,2,2,9,15,486.5,97.5,3.65,2.25,262.0,546.77,476.17
2018,2,2,9,30,548.0,102.0,3.7,2.5,306.0,621.87,536.4
2018,2,2,9,45,582.5,106.5,3.75,2.7,344.0,668.1,571.96
2018,2,2,10,0,617.0,111.0,3.8,2.9,382.0,713.03,606.0
2018,2,2,10,15,730.5,99.0,3.85,3.05,444.0,806.54,677.46
2018,2,2,10,30,844.0,87.0,3.9,3.2,506.0,894.24,742.38
2018,2,2,10,45,919.0,75.0,3.95,3.3,553.5,941.06,775.55
2018,2,2,11,0,994.0,63.0,4.0,3.4,601.0,993.49,812.81
2018,2,2,11,15,1000.5,64.0,4.05,3.45,622.5,996.53,813.88
2018,2,2,11,30,1007.0,65.0,4.1,3.5,644.0,995.43,812.53
2018,2,2,11,45,1011.0,65.5,4.1,3.5,657.5,987.27,805.83
2018,2,2,12,0,1015.0,66.0,4.1,3.5,671.0,974.97,796.31
2018,2,2,12,15,1015.0,67.0,4.1,3.5,676.0,955.71,781.86
2018,2,2,12,30,1015.0,68.0,4.1,3.5,681.0,932.52,764.66
2018,2,2,12,45,1001.0,71.5,4.15,3.45,673.5,897.14,739.0
2018,2,2,13,0,987.0,75.0,4.2,3.4,666.0,858.75,711.02
2018,2,2,13,15,999.0,71.5,4.15,3.25,660.5,829.04,689.02
2018,2,2,13,30,1011.0,68.0,4.1,3.1,655.0,795.19,663.75
2018,2,2,13,45,1008.0,67.5,4.1,2.95,637.0,750.61,630.02
2018,2,2,14,0,1005.0,67.0,4.1,2.8,619.0,703.21,591.23
2018,2,2,14,15,995.5,66.0,4.0,2.55,591.0,648.91,545.58
2018,2,2,14,30,986.0,65.0,3.9,2.3,563.0,592.86,497.28
2018,2,2,14,45,972.5,63.0,3.85,2.05,528.0,532.38,444.13
2018,2,2,15,0,959.0,61.0,3.8,1.8,493.0,471.13,388.63
2018,2,2,15,15,940.0,59.0,3.7,1.4,452.0,407.4,329.54
2018,2,2,15,30,921.0,57.0,3.6,1.0,411.0,344.09,269.27
2018,2,2,15,45,893.5,54.0,3.5,0.6,365.0,278.42,206.48
2018,2,2,16,0,866.0,51.0,3.4,0.2,319.0,214.78,146.31
2018,2,2,16,15,823.5,47.5,3.05,-0.45,270.0,151.07,90.71
2018,2,2,16,30,781.0,44.0,2.7,-1.1,221.0,89.61,46.14
2018,2,2,16,45,711.0,39.0,2.4,-1.75,171.5,33.74,25.95
2018,2,2,17,0,641.0,34.0,2.1,-2.4,122.0,29.81,21.86
2018,2,2,17,15,477.0,27.0,1.95,-2.9,78.0,24.23,14.94
2018,2,2,17,30,313.0,20.0,1.8,-3.4,34.0,17.14,0.0
2018,2,2,17,45,156.5,10.0,1.65,-3.9,17.0,9.1,0.0
2018,2,2,18,0,0.0,0.0,1.5,-4.4,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.5,-4.4,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.5,-4.4,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.2,-5.6,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.15,-5.8,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.1,-6.25,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.1,-6.5,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.05,-6.55,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.0,-6.6,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.0,-6.7,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.0,-6.8,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.0,-6.85,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.0,-6.9,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,0.95,-6.95,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,0.9,-7.0,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,0.9,-7.0,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,0.9,-7.0,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,0.9,-7.05,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,0.9,-7.1,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,0.9,-7.1,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,0.9,-7.1,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,0.9,-7.1,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,0.9,-7.1,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,0.9,-7.1,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,0.9,-7.1,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,0.9,-7.1,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,0.9,-7.1,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,0.85,-7.05,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,0.85,-6.85,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,0.9,-6.7,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,0.95,-6.6,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.0,-6.5,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.0,-6.45,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.0,-6.4,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,0.95,-6.3,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,0.9,-6.2,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,0.8,-6.35,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,0.7,-6.5,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,0.6,-6.6,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,0.5,-6.7,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,0.5,-6.7,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,0.5,-6.7,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,0.5,-6.7,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,0.5,-6.7,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,0.6,-6.55,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,0.7,-6.4,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,0.8,-6.25,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,0.9,-6.1,0.0,0.0,0.0
2018,2,3,7,15,90.5,7.5,1.0,-5.65,10.5,0.0,0.0
2018,2,3,7,30,181.0,15.0,1.1,-5.2,21.0,113.44,0.0
2018,2,3,7,45,358.5,24.5,1.15,-4.7,60.5,278.06,193.58
2018,2,3,8,0,536.0,34.0,1.2,-4.2,100.0,414.75,352.26
2018,2,3,8,15,616.5,40.0,1.2,-3.7,147.5,500.81,431.59
2018,2,3,8,30,697.0,46.0,1.2,-3.2,195.0,590.55,507.44
2018,2,3,8,45,745.0,50.5,1.2,-2.7,243.0,657.2,560.91
2018,2,3,9,0,793.0,55.0,1.2,-2.2,291.0,724.31,612.1
2018,2,3,9,15,824.5,58.0,1.15,-1.7,336.5,775.87,648.47
2018,2,3,9,30,856.0,61.0,1.1,-1.2,382.0,825.96,682.31
2018,2,3,9,45,875.0,63.0,1.05,-0.7,421.5,853.4,698.37
2018,2,3,10,0,894.0,65.0,1.0,-0.2,461.0,886.47,718.29
2018,2,3,10,15,907.5,67.5,1.0,0.25,495.5,912.35,733.61
2018,2,3,10,30,921.0,70.0,1.0,0.7,530.0,934.9,746.51
2018,2,3,10,45,930.5,72.0,0.95,1.15,558.5,949.58,752.9
2018,2,3,11,0,940.0,74.0,0.9,1.6,587.0,960.5,756.81
2018,2,3,11,15,868.5,96.5,0.95,1.95,584.0,928.07,733.24
2018,2,3,11,30,797.0,119.0,1.0,2.3,581.0,881.53,700.37
2018,2,3,11,45,772.5,129.0,1.05,2.65,584.5,865.85,689.38
2018,2,3,12,0,748.0,139.0,1.1,3.0,588.0,841.54,671.85
2018,2,3,12,15,719.5,148.5,1.15,3.2,583.0,810.52,649.94
2018,2,3,12,30,691.0,158.0,1.2,3.4,578.0,777.32,626.42
2018,2,3,12,45,819.0,120.0,1.25,3.65,615.5,813.49,653.26
2018,2,3,13,0,947.0,82.0,1.3,3.9,653.0,837.72,670.54
2018,2,3,13,15,942.5,81.5,1.35,4.0,641.0,800.36,644.03
2018,2,3,13,30,938.0,81.0,1.4,4.1,629.0,760.15,615.95
2018,2,3,13,45,930.0,80.5,1.45,4.2,609.5,714.92,582.88
2018,2,3,14,0,922.0,80.0,1.5,4.3,590.0,667.52,546.01
2018,2,3,14,15,910.5,79.0,1.55,4.25,563.0,615.62,504.84
2018,2,3,14,30,899.0,78.0,1.6,4.2,536.0,562.36,461.22
2018,2,3,14,45,882.0,76.5,1.6,4.1,502.0,505.83,413.29
2018,2,3,15,0,865.0,75.0,1.6,4.0,468.0,447.48,362.32
2018,2,3,15,15,840.0,72.5,1.45,3.6,427.5,385.3,306.62
2018,2,3,15,30,815.0,70.0,1.3,3.2,387.0,324.47,250.74
2018,2,3,15,45,781.0,67.0,1.15,2.75,342.5,262.57,193.61
2018,2,3,16,0,747.0,64.0,1.0,2.3,298.0,203.75,139.8
2018,2,3,16,15,606.5,67.0,0.95,1.35,237.5,137.33,87.66
2018,2,3,16,30,466.0,70.0,0.9,0.4,177.0,89.88,57.29
2018,2,3,16,45,303.0,60.5,0.85,-0.55,124.0,46.48,37.72
2018,2,3,17,0,140.0,51.0,0.8,-1.5,71.0,40.16,31.37
2018,2,3,17,15,97.0,34.0,0.85,-1.5,45.5,27.23,17.77
2018,2,3,17,30,54.0,17.0,0.9,-1.5,20.0,13.96,0.0
2018,2,3,17,45,27.0,8.5,0.95,-1.5,10.0,7.73,0.0
2018,2,3,18,0,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.05,-1.25,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.1,-1.1,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.1,-1.2,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.1,-1.35,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.2,-1.55,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.2,-1.55,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.15,-1.6,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.1,-1.7,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.05,-1.8,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.95,-1.95,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.9,-2.05,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.9,-2.05,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.85,-2.0,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.75,-2.1,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.7,-2.2,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.7,-2.25,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.7,-2.3,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.65,-2.35,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.6,-2.4,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.55,-2.4,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.5,-2.4,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.55,-2.3,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.6,-2.2,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.65,-2.1,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,0.75,-1.9,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,0.8,-1.8,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,0.85,-1.7,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,0.9,-1.6,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.0,-1.4,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.1,-1.2,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.2,-0.95,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,2,4,7,15,0.0,1.0,1.35,-0.4,1.0,0.0,0.0
2018,2,4,7,30,0.0,2.0,1.4,-0.1,2.0,1.82,0.0
2018,2,4,7,45,0.0,4.0,1.5,0.2,4.0,3.5,0.0
2018,2,4,8,0,0.0,6.0,1.6,0.5,6.0,5.26,0.0
2018,2,4,8,15,0.0,8.0,1.6,0.75,8.0,7.02,0.59
2018,2,4,8,30,0.0,10.0,1.6,1.0,10.0,8.78,2.24
2018,2,4,8,45,0.0,18.0,1.6,1.25,18.0,15.82,8.63
2018,2,4,9,0,0.0,26.0,1.6,1.5,26.0,22.88,14.99
2018,2,4,9,15,0.0,25.5,1.5,1.75,25.5,22.45,14.57
2018,2,4,9,30,0.0,25.0,1.4,2.0,25.0,22.01,14.13
2018,2,4,9,45,0.0,31.5,1.3,2.2,31.5,27.76,19.22
2018,2,4,10,0,0.0,38.0,1.2,2.4,38.0,33.52,24.27
2018,2,4,10,15,0.0,33.0,1.25,2.65,33.0,29.11,20.26
2018,2,4,10,30,0.0,28.0,1.3,2.9,28.0,24.7,16.28
2018,2,4,10,45,0.0,29.5,1.35,3.2,29.5,26.03,17.4
2018,2,4,11,0,0.0,31.0,1.4,3.5,31.0,27.36,18.51
2018,2,4,11,15,0.0,32.5,1.55,3.75,32.5,28.7,19.62
2018,2,4,11,30,0.0,34.0,1.7,4.0,34.0,30.03,20.73
2018,2,4,11,45,0.0,35.5,1.8,4.3,35.5,31.36,21.84
2018,2,4,12,0,0.0,37.0,1.9,4.6,37.0,32.7,22.95
2018,2,4,12,15,0.0,37.5,1.9,4.7,37.5,33.14,23.32
2018,2,4,12,30,0.0,38.0,1.9,4.8,38.0,33.59,23.69
2018,2,4,12,45,0.0,37.5,1.9,4.95,37.5,33.14,23.29
2018,2,4,13,0,0.0,37.0,1.9,5.1,37.0,32.7,22.9
2018,2,4,13,15,0.0,36.0,1.85,5.1,36.0,31.81,22.14
2018,2,4,13,30,0.0,35.0,1.8,5.1,35.0,30.92,21.39
2018,2,4,13,45,0.0,41.5,1.7,5.05,41.5,36.67,26.44
2018,2,4,14,0,0.0,48.0,1.6,5.0,48.0,42.42,31.5
2018,2,4,14,15,0.0,45.5,1.65,4.9,45.5,40.19,29.62
2018,2,4,14,30,0.0,43.0,1.7,4.8,43.0,37.97,27.75
2018,2,4,14,45,0.0,52.5,1.75,4.65,52.5,46.37,35.2
2018,2,4,15,0,0.0,62.0,1.8,4.5,62.0,54.79,42.68
2018,2,4,15,15,0.0,62.0,1.75,4.3,62.0,54.78,42.8
2018,2,4,15,30,0.0,62.0,1.7,4.1,62.0,54.78,42.94
2018,2,4,15,45,7.0,67.0,1.7,3.85,69.0,60.99,48.3
2018,2,4,16,0,14.0,72.0,1.7,3.6,76.0,66.12,52.57
2018,2,4,16,15,12.0,55.0,1.5,3.05,58.0,50.3,38.71
2018,2,4,16,30,10.0,38.0,1.3,2.5,40.0,34.67,24.98
2018,2,4,16,45,107.0,40.5,1.1,1.95,56.0,32.93,24.94
2018,2,4,17,0,204.0,43.0,0.9,1.4,72.0,32.87,24.45
2018,2,4,17,15,163.5,30.0,0.95,1.15,47.5,23.3,14.48
2018,2,4,17,30,123.0,17.0,1.0,0.9,23.0,13.4,0.0
2018,2,4,17,45,61.5,8.5,1.0,0.65,11.5,7.73,0.0
2018,2,4,18,0,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.4,0.55,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.8,0.7,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.8,0.65,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.8,0.6,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.85,0.6,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.9,0.6,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.85,0.55,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.75,0.45,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.7,0.4,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.65,0.4,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.65,0.35,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.7,0.3,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.75,0.25,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.8,0.2,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.8,0.15,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.8,0.1,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.85,0.05,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.8,-0.05,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.8,-0.1,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.75,-0.15,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.7,-0.2,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.7,-0.2,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.7,-0.2,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.7,-0.25,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.7,-0.3,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.7,-0.35,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.7,-0.4,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.75,-0.45,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.8,-0.5,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.9,-0.5,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,2.0,-0.5,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,2.0,-0.65,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,2.0,-0.8,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,2.0,-0.95,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,2.0,-1.1,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.95,-1.35,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.9,-1.6,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.8,-1.9,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.7,-2.2,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,1.75,-2.2,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,1.8,-2.2,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,1.85,-2.25,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,1.9,-2.3,0.0,0.0,0.0
2018,2,5,7,15,107.0,9.5,2.15,-1.85,13.5,0.0,0.0
2018,2,5,7,30,214.0,19.0,2.4,-1.4,27.0,135.76,0.0
2018,2,5,7,45,376.5,28.5,2.6,-0.9,67.5,296.54,220.15
2018,2,5,8,0,539.0,38.0,2.8,-0.4,108.0,431.72,367.08
2018,2,5,8,15,622.5,44.5,2.9,-0.05,157.0,511.52,442.27
2018,2,5,8,30,706.0,51.0,3.0,0.3,206.0,605.13,523.0
2018,2,5,8,45,757.5,55.0,3.05,0.7,256.0,674.85,580.46
2018,2,5,9,0,809.0,59.0,3.1,1.1,306.0,744.97,635.72
2018,2,5,9,15,843.5,62.0,3.05,1.45,353.0,799.81,676.45
2018,2,5,9,30,878.0,65.0,3.0,1.8,400.0,853.2,714.7
2018,2,5,9,45,902.5,66.0,2.95,2.15,442.0,884.76,735.36
2018,2,5,10,0,927.0,67.0,2.9,2.5,484.0,921.97,759.94
2018,2,5,10,15,942.5,69.0,2.85,2.75,520.5,949.56,777.2
2018,2,5,10,30,958.0,71.0,2.8,3.0,557.0,973.71,791.85
2018,2,5,10,45,969.0,72.5,2.8,3.3,586.5,989.42,800.69
2018,2,5,11,0,980.0,74.0,2.8,3.6,616.0,1001.22,806.9
2018,2,5,11,15,987.5,74.5,2.7,3.8,637.5,1004.5,806.43
2018,2,5,11,30,995.0,75.0,2.6,4.0,659.0,1003.69,803.28
2018,2,5,11,45,999.5,75.0,2.5,4.25,672.5,995.39,794.88
2018,2,5,12,0,1004.0,75.0,2.4,4.5,686.0,982.97,783.83
2018,2,5,12,15,1006.0,75.0,2.3,4.65,691.0,964.29,768.84
2018,2,5,12,30,1008.0,75.0,2.2,4.8,696.0,941.63,751.26
2018,2,5,12,45,1008.0,74.5,2.1,5.0,693.0,912.86,729.37
2018,2,5,13,0,1008.0,74.0,2.0,5.2,690.0,880.41,705.01
2018,2,5,13,15,1005.0,73.0,1.85,5.3,678.0,841.6,675.85
2018,2,5,13,30,1002.0,72.0,1.7,5.4,666.0,799.62,644.42
2018,2,5,13,45,993.5,71.0,1.55,5.5,644.5,750.95,607.85
2018,2,5,14,0,985.0,70.0,1.4,5.6,623.0,699.98,566.87
2018,2,5,14,15,972.5,69.0,1.25,5.6,594.0,644.61,521.91
2018,2,5,14,30,960.0,68.0,1.1,5.6,565.0,587.81,474.8
2018,2,5,14,45,946.5,66.5,1.0,5.55,530.5,528.89,425.22
2018,2,5,15,0,933.0,65.0,0.9,5.5,496.0,469.23,373.51
2018,2,5,15,15,913.5,63.0,0.8,5.3,455.5,406.39,317.93
2018,2,5,15,30,894.0,61.0,0.7,5.1,415.0,344.06,261.28
2018,2,5,15,45,865.5,58.0,0.6,4.85,369.5,279.31,202.06
2018,2,5,16,0,837.0,55.0,0.5,4.6,324.0,214.83,143.57
2018,2,5,16,15,794.5,51.5,0.55,4.15,275.5,152.19,90.63
2018,2,5,16,30,752.0,48.0,0.6,3.7,227.0,94.22,49.34
2018,2,5,16,45,683.5,42.5,0.6,3.2,177.5,39.22,30.58
2018,2,5,17,0,615.0,37.0,0.6,2.7,128.0,32.27,23.84
2018,2,5,17,15,476.5,30.0,0.65,2.45,84.5,26.85,17.69
2018,2,5,17,30,338.0,23.0,0.7,2.2,41.0,19.68,0.0
2018,2,5,17,45,169.0,11.5,0.7,1.9,20.5,10.46,0.0
2018,2,5,18,0,0.0,0.0,0.7,1.6,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,0.7,1.6,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,0.7,1.6,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,0.9,0.8,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,0.9,0.65,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,0.9,0.35,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.0,-0.35,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.05,-0.9,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.1,-1.3,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.1,-1.65,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.1,-2.25,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.05,-2.75,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.0,-3.05,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.0,-3.1,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.05,-3.15,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.1,-3.2,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.1,-3.2,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.1,-3.2,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.1,-3.15,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.1,-3.1,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.1,-3.1,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.1,-3.1,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.1,-3.1,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.1,-3.1,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.05,-3.2,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.0,-3.3,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,0.95,-3.4,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,0.9,-3.55,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,0.9,-3.6,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,0.9,-3.6,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,0.9,-3.6,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,0.9,-3.55,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,0.85,-3.45,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,0.8,-3.4,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,0.8,-3.3,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,0.8,-3.2,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,0.8,-3.15,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,0.8,-3.1,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,0.85,-2.8,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,0.9,-2.2,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,0.9,-1.9,0.0,0.0,0.0
2018,2,6,7,15,62.5,9.0,1.0,-1.2,11.5,0.0,0.0
2018,2,6,7,30,125.0,18.0,1.1,-0.5,23.0,85.74,0.0
2018,2,6,7,45,254.5,31.5,1.15,0.25,59.5,227.38,171.5
2018,2,6,8,0,384.0,45.0,1.2,1.0,96.0,338.86,286.13
2018,2,6,8,15,379.5,53.5,1.2,1.75,121.0,363.46,311.87
2018,2,6,8,30,375.0,62.0,1.2,2.5,146.0,380.0,328.29
2018,2,6,8,45,319.5,82.5,1.25,3.3,165.0,376.94,325.36
2018,2,6,9,0,264.0,103.0,1.3,4.1,184.0,350.49,302.24
2018,2,6,9,15,201.0,123.5,1.35,4.85,190.5,330.3,283.12
2018,2,6,9,30,138.0,144.0,1.4,5.6,197.0,288.89,246.07
2018,2,6,9,45,120.5,167.5,1.45,6.35,217.5,303.35,256.34
2018,2,6,10,0,103.0,191.0,1.5,7.1,238.0,299.68,251.4
2018,2,6,10,15,217.5,198.5,1.6,7.7,307.0,426.44,356.19
2018,2,6,10,30,332.0,206.0,1.7,8.3,376.0,556.52,458.39
2018,2,6,10,45,405.0,198.0,1.75,8.9,416.0,630.4,513.45
2018,2,6,11,0,478.0,190.0,1.8,9.5,456.0,686.21,554.59
2018,2,6,11,15,473.5,189.0,1.85,9.95,460.5,676.77,545.7
2018,2,6,11,30,469.0,188.0,1.9,10.4,465.0,665.28,535.99
2018,2,6,11,45,262.0,223.0,1.9,10.8,378.5,493.04,399.66
2018,2,6,12,0,55.0,258.0,1.9,11.2,292.0,311.16,251.28
2018,2,6,12,15,165.5,245.5,1.9,11.45,348.0,404.26,328.77
2018,2,6,12,30,276.0,233.0,1.9,11.7,404.0,491.43,398.01
2018,2,6,12,45,337.0,234.5,1.85,11.95,442.5,532.06,428.77
2018,2,6,13,0,398.0,236.0,1.8,12.2,481.0,567.88,455.58
2018,2,6,13,15,246.0,249.0,1.75,12.25,399.5,450.31,362.19
2018,2,6,13,30,94.0,262.0,1.7,12.3,318.0,321.11,258.61
2018,2,6,13,45,92.5,253.0,1.65,12.4,306.5,305.02,246.34
2018,2,6,14,0,91.0,244.0,1.6,12.5,295.0,289.02,233.52
2018,2,6,14,15,56.5,207.5,1.5,12.45,238.5,226.97,183.36
2018,2,6,14,30,22.0,171.0,1.4,12.4,182.0,165.15,132.94
2018,2,6,14,45,53.5,182.5,1.25,12.3,208.0,193.1,156.21
2018,2,6,15,0,85.0,194.0,1.1,12.2,234.0,212.73,171.77
2018,2,6,15,15,66.5,173.5,0.95,11.95,203.0,180.59,145.34
2018,2,6,15,30,48.0,153.0,0.8,11.7,172.0,150.94,121.13
2018,2,6,15,45,25.0,119.5,0.65,11.4,129.5,111.66,89.02
2018,2,6,16,0,2.0,86.0,0.5,11.1,87.0,75.79,59.7
2018,2,6,16,15,1.0,71.0,0.5,10.65,71.5,62.36,48.43
2018,2,6,16,30,0.0,56.0,0.5,10.2,56.0,49.22,37.16
2018,2,6,16,45,0.0,43.0,0.5,9.75,43.0,37.95,28.71
2018,2,6,17,0,0.0,30.0,0.5,9.3,30.0,26.44,18.03
2018,2,6,17,15,0.0,20.0,0.6,8.8,20.0,17.61,9.47
2018,2,6,17,30,0.0,10.0,0.7,8.3,10.0,8.79,0.0
2018,2,6,17,45,0.0,5.0,0.85,7.8,5.0,4.55,0.0
2018,2,6,18,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,0.95,5.55,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,0.95,5.2,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.05,5.25,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.25,4.6,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.6,4.65,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.65,4.45,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.55,4.45,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.45,4.55,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.6,4.65,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.85,4.9,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,2,7,7,15,0.0,1.5,2.5,6.0,1.5,1.36,0.0
2018,2,7,7,30,0.0,3.0,2.6,6.5,3.0,2.73,0.0
2018,2,7,7,45,0.0,4.5,2.75,7.0,4.5,3.94,0.0
2018,2,7,8,0,0.0,6.0,2.9,7.5,6.0,5.26,0.0
2018,2,7,8,15,0.0,7.5,3.05,8.0,7.5,6.58,0.06
2018,2,7,8,30,0.0,9.0,3.2,8.5,9.0,7.9,1.26
2018,2,7,8,45,0.0,14.5,3.4,9.05,14.5,12.74,5.52
2018,2,7,9,0,0.0,20.0,3.6,9.6,20.0,17.59,9.75
2018,2,7,9,15,0.0,22.0,3.75,10.15,22.0,19.36,11.25
2018,2,7,9,30,0.0,24.0,3.9,10.7,24.0,21.13,12.72
2018,2,7,9,45,0.0,29.0,4.05,11.3,29.0,25.56,16.46
2018,2,7,10,0,0.0,34.0,4.2,11.9,34.0,29.98,20.17
2018,2,7,10,15,0.0,32.5,4.3,12.3,32.5,28.67,18.94
2018,2,7,10,30,0.0,31.0,4.4,12.7,31.0,27.35,17.74
2018,2,7,10,45,0.0,31.0,4.5,13.1,31.0,27.36,17.67
2018,2,7,11,0,0.0,31.0,4.6,13.5,31.0,27.37,17.6
2018,2,7,11,15,0.0,33.0,4.65,13.75,33.0,29.14,19.05
2018,2,7,11,30,0.0,35.0,4.7,14.0,35.0,30.92,20.5
2018,2,7,11,45,0.0,41.0,4.75,14.2,41.0,36.24,24.93
2018,2,7,12,0,0.0,47.0,4.8,14.4,47.0,41.56,29.36
2018,2,7,12,15,0.0,50.5,4.75,14.55,50.5,44.67,31.93
2018,2,7,12,30,0.0,54.0,4.7,14.7,54.0,47.78,34.5
2018,2,7,12,45,0.0,61.0,4.7,14.85,61.0,53.99,39.68
2018,2,7,13,0,0.0,68.0,4.7,15.0,68.0,60.21,44.85
2018,2,7,13,15,0.0,56.5,4.55,15.1,56.5,49.99,36.33
2018,2,7,13,30,0.0,45.0,4.4,15.2,45.0,39.78,27.8
2018,2,7,13,45,0.0,47.5,4.25,15.25,47.5,41.99,29.69
2018,2,7,14,0,0.0,50.0,4.1,15.3,50.0,44.2,31.58
2018,2,7,14,15,0.0,47.5,3.8,15.15,47.5,41.97,29.79
2018,2,7,14,30,0.0,45.0,3.5,15.0,45.0,39.74,27.99
2018,2,7,14,45,0.0,41.5,3.15,14.9,41.5,36.63,25.45
2018,2,7,15,0,0.0,38.0,2.8,14.8,38.0,33.53,22.89
2018,2,7,15,15,0.0,56.5,2.6,14.6,56.5,49.9,36.9
2018,2,7,15,30,0.0,75.0,2.4,14.4,75.0,66.34,50.95
2018,2,7,15,45,4.0,85.5,2.25,14.2,87.0,76.4,59.49
2018,2,7,16,0,8.0,96.0,2.1,14.0,99.0,85.44,67.07
2018,2,7,16,15,4.5,81.0,2.05,13.7,82.5,71.17,55.18
2018,2,7,16,30,1.0,66.0,2.0,13.4,66.0,57.5,43.66
2018,2,7,16,45,4.0,51.5,2.0,13.1,52.0,44.91,34.45
2018,2,7,17,0,7.0,37.0,2.0,12.8,38.0,32.6,23.13
2018,2,7,17,15,3.5,25.0,2.15,12.35,25.5,22.04,13.11
2018,2,7,17,30,0.0,13.0,2.3,11.9,13.0,11.44,0.0
2018,2,7,17,45,0.0,6.5,2.45,11.45,6.5,5.91,0.0
2018,2,7,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,2.65,9.75,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,2.65,7.95,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,2.55,6.85,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,2.4,5.95,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,2.05,4.6,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,1.95,4.15,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,1.9,3.75,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,1.9,3.6,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,1.85,3.4,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,1.8,2.9,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,1.8,2.8,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,1.8,2.7,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,1.8,2.6,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,1.8,2.55,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,1.85,2.4,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,1.9,2.3,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,1.95,2.25,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,2.0,2.2,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,2.0,2.1,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,1.95,1.9,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,1.9,1.8,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,1.85,1.6,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,1.8,1.4,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,1.75,1.25,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,1.7,1.1,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,1.6,0.9,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.25,0.1,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.15,-0.35,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.15,-0.6,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,2,8,6,45,0.0,0.0,1.3,-0.6,0.0,0.0,0.0
2018,2,8,7,0,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,2,8,7,15,45.0,8.5,1.65,-0.15,10.5,30.78,0.0
2018,2,8,7,30,90.0,17.0,1.9,0.3,21.0,89.6,0.0
2018,2,8,7,45,168.0,31.5,2.15,0.8,50.5,177.49,138.61
2018,2,8,8,0,246.0,46.0,2.4,1.3,80.0,251.51,214.75
2018,2,8,8,15,347.0,56.0,2.45,1.7,124.5,341.73,297.15
2018,2,8,8,30,448.0,66.0,2.5,2.1,169.0,445.03,387.62
2018,2,8,8,45,602.0,66.5,2.5,2.55,237.5,580.16,499.78
2018,2,8,9,0,756.0,67.0,2.5,3.0,306.0,716.83,606.91
2018,2,8,9,15,798.0,69.5,2.4,3.4,354.0,776.39,649.48
2018,2,8,9,30,840.0,72.0,2.3,3.8,402.0,834.9,690.22
2018,2,8,9,45,862.5,73.0,2.15,4.2,442.5,872.9,713.91
2018,2,8,10,0,885.0,74.0,2.0,4.6,483.0,908.22,735.0
2018,2,8,10,15,900.5,76.0,1.9,4.95,518.5,926.41,743.94
2018,2,8,10,30,916.0,78.0,1.8,5.3,554.0,950.23,756.92
2018,2,8,10,45,928.5,79.0,1.7,5.65,583.0,966.49,764.32
2018,2,8,11,0,941.0,80.0,1.6,6.0,612.0,979.02,769.15
2018,2,8,11,15,949.0,80.5,1.55,6.3,633.5,982.88,768.99
2018,2,8,11,30,957.0,81.0,1.5,6.6,655.0,982.76,766.38
2018,2,8,11,45,962.0,81.0,1.45,6.95,668.5,975.28,758.8
2018,2,8,12,0,967.0,81.0,1.4,7.3,682.0,963.8,748.79
2018,2,8,12,15,967.5,81.5,1.35,7.5,686.5,944.98,734.39
2018,2,8,12,30,968.0,82.0,1.3,7.7,691.0,922.37,717.65
2018,2,8,12,45,965.0,82.0,1.25,7.95,686.5,892.6,696.0
2018,2,8,13,0,962.0,82.0,1.2,8.2,682.0,859.45,672.16
2018,2,8,13,15,958.5,81.0,1.2,8.35,670.0,821.58,646.0
2018,2,8,13,30,955.0,80.0,1.2,8.5,658.0,780.72,617.61
2018,2,8,13,45,948.5,79.0,1.2,8.65,638.5,735.01,585.25
2018,2,8,14,0,942.0,78.0,1.2,8.8,619.0,686.93,548.56
2018,2,8,14,15,932.0,77.0,1.15,8.8,592.0,634.66,507.56
2018,2,8,14,30,922.0,76.0,1.1,8.8,565.0,580.83,464.23
2018,2,8,14,45,907.5,74.0,1.1,8.85,530.5,522.47,416.39
2018,2,8,15,0,893.0,72.0,1.1,8.9,496.0,463.58,366.48
2018,2,8,15,15,873.0,69.5,1.0,8.7,456.0,401.38,312.19
2018,2,8,15,30,853.0,67.0,0.9,8.5,416.0,339.78,256.92
2018,2,8,15,45,824.0,64.0,0.8,8.3,371.0,276.4,199.58
2018,2,8,16,0,795.0,61.0,0.7,8.1,326.0,215.44,144.65
2018,2,8,16,15,752.5,57.0,0.65,7.6,278.0,154.46,93.31
2018,2,8,16,30,710.0,53.0,0.6,7.1,230.0,98.24,53.02
2018,2,8,16,45,642.0,47.5,0.55,6.6,181.5,45.46,35.9
2018,2,8,17,0,574.0,42.0,0.5,6.1,133.0,33.47,24.72
2018,2,8,17,15,454.5,33.5,0.55,5.8,90.0,27.33,18.35
2018,2,8,17,30,335.0,25.0,0.6,5.5,47.0,21.15,5.49
2018,2,8,17,45,179.0,14.0,0.6,5.25,24.5,12.73,0.0
2018,2,8,18,0,23.0,3.0,0.6,5.0,2.0,0.0,0.0
2018,2,8,18,15,11.5,1.5,0.6,5.0,1.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,0.6,4.6,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,0.6,4.2,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,0.6,3.8,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,0.6,3.6,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.6,3.2,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.6,2.75,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.6,2.35,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.6,2.2,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.5,1.8,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.55,1.6,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.6,1.4,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.6,1.15,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.6,0.9,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.65,0.65,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.7,0.4,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.7,0.15,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.7,-0.1,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.75,-0.3,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.8,-0.9,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.85,-1.1,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.9,-1.3,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.9,-1.55,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.9,-1.8,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.9,-2.2,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.9,-2.6,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.9,-2.7,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.9,-2.8,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.9,-2.85,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.9,-2.9,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.85,-2.9,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.8,-2.9,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.8,-2.85,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.8,-2.8,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.8,-2.75,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.8,-2.7,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.75,-2.65,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.7,-2.6,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.65,-2.3,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2018,2,9,6,45,0.0,0.0,0.55,-1.75,0.0,0.0,0.0
2018,2,9,7,0,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2018,2,9,7,15,119.5,11.0,0.45,-0.85,16.5,71.34,0.0
2018,2,9,7,30,239.0,22.0,0.4,-0.2,33.0,178.55,0.0
2018,2,9,7,45,377.0,31.5,0.35,0.4,73.5,304.66,239.95
2018,2,9,8,0,515.0,41.0,0.3,1.0,114.0,422.85,352.03
2018,2,9,8,15,592.5,47.0,0.45,1.85,162.0,505.56,423.94
2018,2,9,8,30,670.0,53.0,0.6,2.7,210.0,586.24,489.53
2018,2,9,8,45,719.5,57.0,0.75,3.55,258.5,653.61,541.84
2018,2,9,9,0,769.0,61.0,0.9,4.4,307.0,721.44,592.35
2018,2,9,9,15,800.5,64.0,1.15,5.25,352.5,773.07,630.42
2018,2,9,9,30,832.0,67.0,1.4,6.1,398.0,823.25,666.52
2018,2,9,9,45,854.0,69.5,1.6,6.95,439.0,862.59,693.31
2018,2,9,10,0,876.0,72.0,1.8,7.8,480.0,890.36,711.45
2018,2,9,10,15,891.5,74.0,1.85,8.35,515.5,917.45,727.99
2018,2,9,10,30,907.0,76.0,1.9,8.9,551.0,941.28,742.12
2018,2,9,10,45,917.5,77.5,1.95,9.45,579.5,956.36,750.15
2018,2,9,11,0,928.0,79.0,2.0,10.0,608.0,967.71,755.78
2018,2,9,11,15,935.5,79.5,1.95,10.35,629.0,971.19,755.43
2018,2,9,11,30,943.0,80.0,1.9,10.7,650.0,970.74,752.63
2018,2,9,11,45,947.0,81.0,1.9,11.05,663.5,963.74,746.2
2018,2,9,12,0,951.0,82.0,1.9,11.4,677.0,952.78,737.33
2018,2,9,12,15,938.0,87.0,1.9,11.6,677.5,927.71,719.35
2018,2,9,12,30,925.0,92.0,1.9,11.8,678.0,899.33,699.3
2018,2,9,12,45,932.5,88.5,1.9,12.0,677.0,875.22,682.33
2018,2,9,13,0,940.0,85.0,1.9,12.2,676.0,847.33,662.69
2018,2,9,13,15,832.5,115.5,1.95,12.3,632.0,771.09,609.19
2018,2,9,13,30,725.0,146.0,2.0,12.4,588.0,694.27,552.68
2018,2,9,13,45,736.5,137.5,2.0,12.45,575.0,660.06,527.27
2018,2,9,14,0,748.0,129.0,2.0,12.5,562.0,622.75,498.52
2018,2,9,14,15,721.5,129.0,2.0,12.4,531.0,568.62,456.2
2018,2,9,14,30,695.0,129.0,2.0,12.3,500.0,515.0,413.36
2018,2,9,14,45,790.5,100.5,2.0,12.2,498.0,494.25,394.83
2018,2,9,15,0,886.0,72.0,2.0,12.1,496.0,461.94,364.96
2018,2,9,15,15,866.5,69.5,1.8,11.75,456.5,400.2,310.7
2018,2,9,15,30,847.0,67.0,1.6,11.4,417.0,339.03,255.72
2018,2,9,15,45,819.5,64.0,1.45,11.0,372.5,276.29,198.99
2018,2,9,16,0,792.0,61.0,1.3,10.6,328.0,215.8,144.51
2018,2,9,16,15,750.0,57.0,1.2,9.45,280.0,154.96,93.49
2018,2,9,16,30,708.0,53.0,1.1,8.3,232.0,98.81,53.23
2018,2,9,16,45,640.5,47.5,1.05,7.15,183.5,46.01,36.35
2018,2,9,17,0,573.0,42.0,1.0,6.0,135.0,33.34,24.62
2018,2,9,17,15,454.5,34.0,1.05,5.65,92.0,27.65,18.73
2018,2,9,17,30,336.0,26.0,1.1,5.3,49.0,21.97,7.64
2018,2,9,17,45,180.0,14.5,1.15,4.95,25.5,13.19,0.0
2018,2,9,18,0,24.0,3.0,1.2,4.6,2.0,0.0,0.0
2018,2,9,18,15,12.0,1.5,1.2,4.6,1.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.25,4.1,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.15,3.6,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.1,3.05,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.05,3.55,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.0,3.85,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,0.95,4.1,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,0.85,4.25,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,0.75,4.35,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,0.65,4.4,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,0.6,4.4,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,0.6,4.55,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,0.55,4.95,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,0.5,5.1,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,0.5,5.2,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,0.5,5.25,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,0.5,5.3,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,0.5,5.35,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,0.5,5.4,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,0.55,5.55,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,2,10,6,45,0.0,0.0,0.65,5.85,0.0,0.0,0.0
2018,2,10,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,2,10,7,15,3.5,3.0,0.8,6.35,3.0,4.53,0.0
2018,2,10,7,30,7.0,6.0,0.9,6.7,6.0,10.42,0.0
2018,2,10,7,45,3.5,10.0,1.05,7.1,10.0,11.08,3.44
2018,2,10,8,0,0.0,14.0,1.2,7.5,14.0,12.3,4.94
2018,2,10,8,15,0.0,20.0,1.35,7.9,20.0,17.58,9.71
2018,2,10,8,30,0.0,26.0,1.5,8.3,26.0,22.88,14.44
2018,2,10,8,45,0.0,35.0,1.65,8.7,35.0,30.83,21.43
2018,2,10,9,0,0.0,44.0,1.8,9.1,44.0,38.8,28.35
2018,2,10,9,15,0.0,42.5,1.75,9.5,42.5,37.48,27.1
2018,2,10,9,30,0.0,41.0,1.7,9.9,41.0,36.16,25.84
2018,2,10,9,45,0.0,48.5,1.65,10.35,48.5,42.81,31.46
2018,2,10,10,0,0.0,56.0,1.6,10.8,56.0,49.47,37.03
2018,2,10,10,15,0.0,56.5,1.65,11.15,56.5,49.93,37.26
2018,2,10,10,30,0.0,57.0,1.7,11.5,57.0,50.38,37.51
2018,2,10,10,45,0.0,80.5,1.7,11.85,80.5,71.28,55.05
2018,2,10,11,0,0.0,104.0,1.7,12.2,104.0,92.94,73.02
2018,2,10,11,15,0.0,104.5,1.75,12.45,104.5,93.3,73.11
2018,2,10,11,30,0.0,105.0,1.8,12.7,105.0,93.69,73.28
2018,2,10,11,45,0.0,94.0,1.8,12.9,94.0,83.38,64.58
2018,2,10,12,0,0.0,83.0,1.8,13.1,83.0,73.56,56.31
2018,2,10,12,15,0.0,94.5,1.9,13.35,94.5,83.84,64.8
2018,2,10,12,30,0.0,106.0,2.0,13.6,106.0,94.43,73.49
2018,2,10,12,45,0.0,102.5,2.1,13.85,102.5,91.17,70.72
2018,2,10,13,0,0.0,99.0,2.2,14.1,99.0,87.94,68.01
2018,2,10,13,15,0.0,101.5,2.2,14.2,101.5,90.21,69.9
2018,2,10,13,30,0.0,104.0,2.2,14.3,104.0,92.46,71.8
2018,2,10,13,45,0.5,88.5,2.2,14.4,89.0,78.77,60.5
2018,2,10,14,0,1.0,73.0,2.2,14.5,74.0,65.26,49.32
2018,2,10,14,15,0.5,64.0,2.1,14.5,64.5,56.91,42.4
2018,2,10,14,30,0.0,55.0,2.0,14.5,55.0,48.61,35.51
2018,2,10,14,45,0.0,56.5,1.95,14.5,56.5,49.93,36.71
2018,2,10,15,0,0.0,58.0,1.9,14.5,58.0,51.25,37.91
2018,2,10,15,15,0.0,50.0,1.75,14.4,50.0,44.14,32.01
2018,2,10,15,30,0.0,42.0,1.6,14.3,42.0,37.05,26.07
2018,2,10,15,45,0.0,46.5,1.45,14.15,46.5,41.02,29.56
2018,2,10,16,0,0.0,51.0,1.3,14.0,51.0,45.01,33.05
2018,2,10,16,15,0.0,33.0,1.2,13.6,33.0,29.07,19.45
2018,2,10,16,30,0.0,15.0,1.1,13.2,15.0,13.18,5.75
2018,2,10,16,45,0.0,11.0,1.0,12.75,11.0,9.66,2.68
2018,2,10,17,0,0.0,7.0,0.9,12.3,7.0,6.14,0.0
2018,2,10,17,15,0.0,5.5,1.05,12.35,5.5,4.82,0.0
2018,2,10,17,30,0.0,4.0,1.2,12.4,4.0,3.5,0.0
2018,2,10,17,45,0.0,2.0,1.3,12.5,2.0,1.82,0.0
2018,2,10,18,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,2.95,15.6,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,3.35,16.1,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,3.55,16.3,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,2,11,6,45,0.0,0.0,3.7,16.45,0.0,0.0,0.0
2018,2,11,7,0,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,2,11,7,15,0.0,1.5,3.85,16.65,1.5,1.36,0.0
2018,2,11,7,30,0.0,3.0,3.9,16.8,3.0,2.63,0.0
2018,2,11,7,45,0.0,5.0,3.95,16.9,5.0,4.38,0.0
2018,2,11,8,0,0.0,7.0,4.0,17.0,7.0,6.14,0.0
2018,2,11,8,15,0.0,8.5,4.0,17.15,8.5,7.46,0.64
2018,2,11,8,30,0.0,10.0,4.0,17.3,10.0,8.78,1.8
2018,2,11,8,45,0.0,29.5,4.0,17.45,29.5,25.97,16.44
2018,2,11,9,0,0.0,49.0,4.0,17.6,49.0,43.23,31.03
2018,2,11,9,15,0.0,48.5,4.05,17.75,48.5,42.79,30.58
2018,2,11,9,30,0.0,48.0,4.1,17.9,48.0,42.36,30.12
2018,2,11,9,45,0.0,45.5,4.2,18.05,45.5,40.15,28.17
2018,2,11,10,0,0.0,43.0,4.3,18.2,43.0,37.95,26.23
2018,2,11,10,15,0.0,53.0,4.35,18.35,53.0,46.82,33.54
2018,2,11,10,30,0.0,63.0,4.4,18.5,63.0,55.71,40.81
2018,2,11,10,45,0.5,86.5,4.45,18.65,87.0,77.09,58.36
2018,2,11,11,0,1.0,110.0,4.5,18.8,111.0,99.57,76.68
2018,2,11,11,15,26.5,171.5,4.5,18.9,188.0,194.79,154.77
2018,2,11,11,30,52.0,233.0,4.5,19.0,265.0,284.9,226.88
2018,2,11,11,45,32.5,216.0,4.45,19.15,236.0,245.56,194.48
2018,2,11,12,0,13.0,199.0,4.4,19.3,207.0,196.01,154.13
2018,2,11,12,15,9.5,193.5,4.3,19.35,199.5,186.58,146.41
2018,2,11,12,30,6.0,188.0,4.2,19.4,192.0,177.45,138.89
2018,2,11,12,45,3.0,157.5,4.15,19.45,159.5,145.07,112.82
2018,2,11,13,0,0.0,127.0,4.1,19.5,127.0,113.75,87.48
2018,2,11,13,15,0.0,139.5,4.0,19.5,139.5,125.25,96.86
2018,2,11,13,30,0.0,152.0,3.9,19.5,152.0,136.72,106.18
2018,2,11,13,45,0.0,147.0,3.8,19.5,147.0,131.87,102.36
2018,2,11,14,0,0.0,142.0,3.7,19.5,142.0,127.07,98.61
2018,2,11,14,15,0.0,114.5,3.7,19.45,114.5,101.85,78.29
2018,2,11,14,30,0.0,87.0,3.7,19.4,87.0,77.06,58.16
2018,2,11,14,45,0.0,89.5,3.7,19.35,89.5,79.28,60.15
2018,2,11,15,0,0.0,92.0,3.7,19.3,92.0,81.47,62.11
2018,2,11,15,15,0.0,88.0,3.65,19.2,88.0,77.87,59.31
2018,2,11,15,30,0.0,84.0,3.6,19.1,84.0,74.26,56.5
2018,2,11,15,45,0.0,70.5,3.6,19.0,70.5,62.33,46.71
2018,2,11,16,0,0.0,57.0,3.6,18.9,57.0,50.33,36.79
2018,2,11,16,15,0.0,50.5,3.55,18.7,50.5,44.57,32.01
2018,2,11,16,30,0.0,44.0,3.5,18.5,44.0,38.81,27.15
2018,2,11,16,45,0.0,35.0,3.45,18.35,35.0,30.84,20.33
2018,2,11,17,0,0.0,26.0,3.4,18.2,26.0,22.89,14.28
