Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,17,15,0.0,18.5,3.35,18.1,18.5,16.27,8.17
2018,2,11,17,30,0.0,11.0,3.3,18.0,11.0,9.66,0.91
2018,2,11,17,45,0.0,6.0,3.25,17.85,6.0,5.46,0.0
2018,2,11,18,0,0.0,1.0,3.2,17.7,1.0,0.0,0.0
2018,2,11,18,15,0.0,0.5,3.2,17.7,0.5,0.0,0.0
2018,2,11,18,30,0.0,0.0,3.2,17.7,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,3.05,17.55,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,2.85,17.35,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,2.5,16.85,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,2.25,16.45,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,2.15,16.25,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,2.05,16.1,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,1.65,15.45,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.7,15.35,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,12,6,45,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,2,12,7,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,2,12,7,15,0.0,2.5,1.05,13.1,2.5,2.27,0.0
2018,2,12,7,30,0.0,5.0,1.3,13.0,5.0,4.38,0.0
2018,2,12,7,45,0.0,8.5,1.55,12.95,8.5,7.46,0.39
2018,2,12,8,0,0.0,12.0,1.8,12.9,12.0,10.53,3.27
2018,2,12,8,15,0.0,14.5,2.0,12.65,14.5,12.74,5.3
2018,2,12,8,30,0.0,17.0,2.2,12.4,17.0,14.94,7.29
2018,2,12,8,45,0.0,17.0,2.4,12.15,17.0,14.94,7.33
2018,2,12,9,0,0.0,17.0,2.6,11.9,17.0,14.95,7.34
2018,2,12,9,15,0.0,32.0,2.65,11.8,32.0,28.19,18.79
2018,2,12,9,30,0.0,47.0,2.7,11.7,47.0,41.47,30.19
2018,2,12,9,45,0.0,72.0,2.7,11.55,72.0,63.67,49.12
2018,2,12,10,0,0.0,97.0,2.7,11.4,97.0,87.07,68.89
2018,2,12,10,15,0.0,108.5,2.7,11.5,108.5,98.0,77.89
2018,2,12,10,30,0.0,120.0,2.7,11.6,120.0,108.93,86.86
2018,2,12,10,45,0.0,106.5,2.7,11.7,106.5,95.44,75.33
2018,2,12,11,0,0.0,93.0,2.7,11.8,93.0,82.5,64.34
2018,2,12,11,15,1.0,116.0,2.7,12.0,116.5,105.12,83.17
2018,2,12,11,30,2.0,139.0,2.7,12.2,140.0,127.94,101.97
2018,2,12,11,45,1.0,123.0,2.7,12.4,123.5,111.46,88.07
2018,2,12,12,0,0.0,107.0,2.7,12.6,107.0,95.42,74.6
2018,2,12,12,15,0.5,118.0,2.75,12.8,118.5,106.06,83.38
2018,2,12,12,30,1.0,129.0,2.8,13.0,130.0,116.67,92.09
2018,2,12,12,45,1.0,125.5,2.8,13.2,126.5,113.27,89.2
2018,2,12,13,0,1.0,122.0,2.8,13.4,123.0,109.89,86.37
2018,2,12,13,15,0.5,100.5,2.75,13.4,101.0,89.67,69.64
2018,2,12,13,30,0.0,79.0,2.7,13.4,79.0,69.99,53.3
2018,2,12,13,45,0.0,81.0,2.7,13.35,81.0,71.76,54.86
2018,2,12,14,0,0.0,83.0,2.7,13.3,83.0,73.53,56.43
2018,2,12,14,15,0.0,91.5,2.65,13.25,91.5,81.09,62.87
2018,2,12,14,30,0.0,100.0,2.6,13.2,100.0,88.7,69.37
2018,2,12,14,45,2.5,98.5,2.6,13.1,99.5,88.55,69.42
2018,2,12,15,0,5.0,97.0,2.6,13.0,99.0,88.11,69.21
2018,2,12,15,15,5.0,90.0,2.6,12.75,92.0,81.55,63.87
2018,2,12,15,30,5.0,83.0,2.6,12.5,85.0,75.01,58.51
2018,2,12,15,45,4.5,63.5,2.6,12.3,65.0,57.3,43.55
2018,2,12,16,0,4.0,44.0,2.6,12.1,45.0,39.62,28.47
2018,2,12,16,15,2.0,32.5,2.65,11.65,33.0,28.91,19.37
2018,2,12,16,30,0.0,21.0,2.7,11.2,21.0,18.47,10.42
2018,2,12,16,45,0.0,16.5,2.7,10.75,16.5,14.5,6.93
2018,2,12,17,0,0.0,12.0,2.7,10.3,12.0,10.53,3.81
2018,2,12,17,15,0.0,8.5,2.75,9.9,8.5,7.46,0.89
2018,2,12,17,30,0.0,5.0,2.8,9.5,5.0,4.38,0.0
2018,2,12,17,45,0.0,2.5,2.8,9.1,2.5,2.27,0.0
2018,2,12,18,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,2.75,8.05,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,2.65,7.1,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,2.55,6.55,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,2.45,5.7,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,2.4,5.15,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,2.4,4.6,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,2.4,4.4,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,2.4,4.35,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,2.45,4.25,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,2.5,4.2,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,2.55,4.15,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,2.6,4.1,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,2.6,4.05,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,2.6,3.9,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,2.6,3.8,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,2.6,3.75,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,2.6,3.7,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,2.6,3.6,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,2.55,3.45,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,2.5,3.4,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,2.5,3.35,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,2.5,3.3,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,2.45,3.25,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,2.4,3.2,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,2.35,3.15,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,2.3,3.1,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,2.25,3.05,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2018,2,13,6,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2018,2,13,7,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2018,2,13,7,15,0.0,1.5,2.5,3.15,1.5,1.36,0.0
2018,2,13,7,30,0.0,3.0,2.6,3.3,3.0,2.63,0.0
2018,2,13,7,45,0.0,6.0,2.65,3.4,6.0,5.26,0.0
2018,2,13,8,0,0.0,9.0,2.7,3.5,9.0,7.9,1.26
2018,2,13,8,15,0.0,12.5,2.7,3.7,12.5,10.98,4.09
2018,2,13,8,30,0.0,16.0,2.7,3.9,16.0,14.06,6.89
2018,2,13,8,45,0.0,29.0,2.7,4.15,29.0,25.53,17.14
2018,2,13,9,0,0.0,42.0,2.7,4.4,42.0,37.03,27.32
2018,2,13,9,15,5.5,79.5,2.65,4.55,82.0,75.86,61.69
2018,2,13,9,30,11.0,117.0,2.6,4.7,122.0,119.06,99.3
2018,2,13,9,45,12.0,139.0,2.55,4.9,144.5,142.32,118.94
2018,2,13,10,0,13.0,161.0,2.5,5.1,167.0,165.55,138.35
2018,2,13,10,15,12.5,163.5,2.4,5.3,169.5,166.12,138.31
2018,2,13,10,30,12.0,166.0,2.3,5.5,172.0,166.97,138.58
2018,2,13,10,45,6.0,151.0,2.2,5.65,154.0,144.94,119.34
2018,2,13,11,0,0.0,136.0,2.1,5.8,136.0,123.79,100.92
2018,2,13,11,15,5.0,162.0,2.0,5.95,165.0,153.73,126.24
2018,2,13,11,30,10.0,188.0,1.9,6.1,194.0,183.76,151.22
2018,2,13,11,45,11.5,194.5,1.8,6.25,201.5,190.82,156.78
2018,2,13,12,0,13.0,201.0,1.7,6.4,209.0,197.78,162.32
2018,2,13,12,15,9.5,186.5,1.6,6.5,192.5,179.52,146.86
2018,2,13,12,30,6.0,172.0,1.5,6.6,176.0,161.79,131.93
2018,2,13,12,45,6.5,171.0,1.35,6.75,175.5,160.74,131.0
2018,2,13,13,0,7.0,170.0,1.2,6.9,175.0,159.67,130.01
2018,2,13,13,15,3.5,145.0,1.15,6.95,147.5,132.99,107.7
2018,2,13,13,30,0.0,120.0,1.1,7.0,120.0,107.07,85.95
2018,2,13,13,45,0.5,123.5,1.05,7.05,124.0,110.53,89.01
2018,2,13,14,0,1.0,127.0,1.0,7.1,128.0,113.93,91.97
2018,2,13,14,15,0.5,131.5,0.95,7.1,132.0,117.54,95.12
2018,2,13,14,30,0.0,136.0,0.9,7.1,136.0,121.14,98.3
2018,2,13,14,45,0.0,131.5,0.85,7.1,131.5,116.86,94.86
2018,2,13,15,0,0.0,127.0,0.8,7.1,127.0,112.58,91.45
2018,2,13,15,15,0.0,91.5,0.8,7.0,91.5,80.96,64.72
2018,2,13,15,30,0.0,56.0,0.8,6.9,56.0,49.46,37.71
2018,2,13,15,45,0.0,49.0,0.8,6.75,49.0,43.24,32.44
2018,2,13,16,0,0.0,42.0,0.8,6.6,42.0,37.03,27.09
2018,2,13,16,15,170.5,42.5,0.7,6.25,88.5,60.47,39.84
2018,2,13,16,30,341.0,43.0,0.6,5.9,135.0,61.12,34.78
2018,2,13,16,45,415.5,48.0,0.55,5.5,137.5,41.72,27.08
2018,2,13,17,0,490.0,53.0,0.5,5.1,140.0,42.21,32.99
2018,2,13,17,15,384.5,42.5,0.55,4.85,97.5,34.72,25.49
2018,2,13,17,30,279.0,32.0,0.6,4.6,55.0,27.07,15.51
2018,2,13,17,45,155.5,19.0,0.6,4.35,30.0,17.28,0.0
2018,2,13,18,0,32.0,6.0,0.6,4.1,5.0,0.0,0.0
2018,2,13,18,15,16.0,3.0,0.6,4.1,2.5,0.0,0.0
2018,2,13,18,30,0.0,0.0,0.6,4.1,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,0.65,3.95,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,0.7,3.65,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,0.7,3.35,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,0.65,3.05,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,0.6,2.9,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,0.55,2.8,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,0.5,2.7,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,0.5,2.6,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,0.45,2.4,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,0.4,2.3,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,0.4,2.25,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,0.4,2.2,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,0.4,2.2,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,0.4,2.2,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,0.4,2.15,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,0.4,2.1,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,0.45,2.1,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,0.5,2.1,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,0.5,2.1,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,0.5,2.1,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,0.5,2.1,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,0.5,2.1,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,0.5,2.05,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,0.5,1.95,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,0.5,1.9,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,0.5,1.8,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,0.5,1.7,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,0.5,1.65,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,0.5,1.6,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,0.55,1.55,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,0.6,1.45,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,0.6,1.4,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,0.65,1.4,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,0.7,1.4,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,0.75,1.4,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,0.85,1.45,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,0.95,1.55,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.15,1.85,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,2,14,6,45,1.5,0.5,1.5,2.35,0.5,0.0,0.0
2018,2,14,7,0,3.0,1.0,1.7,2.6,1.0,0.0,0.0
2018,2,14,7,15,3.0,7.5,1.75,3.05,7.5,8.38,0.0
2018,2,14,7,30,3.0,14.0,1.8,3.5,14.0,14.02,1.53
2018,2,14,7,45,15.0,28.0,1.85,3.95,30.0,37.52,26.43
2018,2,14,8,0,27.0,42.0,1.9,4.4,46.0,61.31,48.53
2018,2,14,8,15,14.5,53.5,1.95,4.9,56.0,64.94,51.98
2018,2,14,8,30,2.0,65.0,2.0,5.4,66.0,61.42,48.69
2018,2,14,8,45,54.0,83.5,2.0,5.9,102.0,128.44,109.07
2018,2,14,9,0,106.0,102.0,2.0,6.4,138.0,206.16,177.1
2018,2,14,9,15,53.5,82.5,2.0,6.85,100.5,137.83,116.39
2018,2,14,9,30,1.0,63.0,2.0,7.3,63.0,56.54,43.82
2018,2,14,9,45,3.5,108.0,1.95,7.75,109.5,101.72,82.73
2018,2,14,10,0,6.0,153.0,1.9,8.2,156.0,150.23,123.49
2018,2,14,10,15,28.5,189.5,1.85,8.5,205.0,224.13,185.37
2018,2,14,10,30,51.0,226.0,1.8,8.8,254.0,286.45,236.12
2018,2,14,10,45,61.5,243.0,1.75,9.05,278.5,313.64,257.32
2018,2,14,11,0,72.0,260.0,1.7,9.3,303.0,340.52,278.17
2018,2,14,11,15,49.0,250.0,1.75,9.6,279.5,303.71,247.29
2018,2,14,11,30,26.0,240.0,1.8,9.9,256.0,252.09,204.68
2018,2,14,11,45,15.5,210.5,1.85,10.15,220.0,210.51,170.51
2018,2,14,12,0,5.0,181.0,1.9,10.4,184.0,170.66,137.44
2018,2,14,12,15,2.5,134.5,2.0,10.7,136.0,123.28,98.23
2018,2,14,12,30,0.0,88.0,2.1,11.0,88.0,78.03,60.38
2018,2,14,12,45,3.5,127.5,2.2,11.35,130.0,117.18,93.14
2018,2,14,13,0,7.0,167.0,2.3,11.7,172.0,156.78,125.77
2018,2,14,13,15,18.0,203.0,2.4,12.1,214.5,198.87,160.29
2018,2,14,13,30,29.0,239.0,2.5,12.5,257.0,249.36,201.09
2018,2,14,13,45,15.0,194.0,2.6,12.9,203.5,185.88,149.18
2018,2,14,14,0,1.0,149.0,2.7,13.3,150.0,134.04,106.5
2018,2,14,14,15,0.5,111.5,2.7,13.45,112.0,99.4,77.99
2018,2,14,14,30,0.0,74.0,2.7,13.6,74.0,65.5,49.76
2018,2,14,14,45,0.0,84.5,2.75,13.8,84.5,74.82,57.7
2018,2,14,15,0,0.0,95.0,2.8,14.0,95.0,84.13,65.6
2018,2,14,15,15,27.0,118.0,2.6,13.8,129.5,116.16,92.33
2018,2,14,15,30,54.0,141.0,2.4,13.6,164.0,142.57,113.74
2018,2,14,15,45,183.0,136.5,2.2,13.35,203.5,170.27,132.43
2018,2,14,16,0,312.0,132.0,2.0,13.1,243.0,178.25,132.53
2018,2,14,16,15,341.5,110.5,1.8,12.7,216.5,141.56,99.58
2018,2,14,16,30,371.0,89.0,1.6,12.3,190.0,100.79,66.35
2018,2,14,16,45,296.5,73.5,1.45,11.9,144.0,59.6,42.57
2018,2,14,17,0,222.0,58.0,1.3,11.5,98.0,43.73,33.45
2018,2,14,17,15,175.0,42.5,1.35,11.4,68.0,32.58,22.94
2018,2,14,17,30,128.0,27.0,1.4,11.3,38.0,21.02,10.84
2018,2,14,17,45,76.5,15.5,1.4,11.15,21.0,14.1,0.0
2018,2,14,18,0,25.0,4.0,1.4,11.0,4.0,0.0,0.0
2018,2,14,18,15,12.5,2.0,1.4,11.0,2.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,3.05,11.35,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,2.75,11.25,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,2,15,6,45,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,2,15,7,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,2,15,7,15,0.0,2.5,2.35,12.15,2.5,2.27,0.0
2018,2,15,7,30,0.0,5.0,2.4,12.5,5.0,4.38,0.0
2018,2,15,7,45,0.0,8.5,2.45,12.8,8.5,7.46,0.49
2018,2,15,8,0,0.0,12.0,2.5,13.1,12.0,10.53,3.3
2018,2,15,8,15,0.0,15.0,2.6,13.65,15.0,13.18,5.65
2018,2,15,8,30,0.0,18.0,2.7,14.2,18.0,15.82,7.97
2018,2,15,8,45,0.0,32.5,2.8,14.75,32.5,28.62,18.95
2018,2,15,9,0,0.0,47.0,2.9,15.3,47.0,41.46,29.83
2018,2,15,9,15,1.0,65.5,2.95,15.8,66.0,58.73,44.36
2018,2,15,9,30,2.0,84.0,3.0,16.3,85.0,76.7,59.28
2018,2,15,9,45,3.5,96.5,3.0,16.8,98.0,90.0,70.14
2018,2,15,10,0,5.0,109.0,3.0,17.3,111.0,103.35,80.93
2018,2,15,10,15,4.0,124.0,3.05,17.75,126.0,116.93,91.68
2018,2,15,10,30,3.0,139.0,3.1,18.2,141.0,130.48,102.31
2018,2,15,10,45,26.5,188.5,3.1,18.65,204.5,216.23,171.94
2018,2,15,11,0,50.0,238.0,3.1,19.1,268.0,293.28,232.74
2018,2,15,11,15,42.0,234.0,3.2,19.45,259.5,278.34,219.95
2018,2,15,11,30,34.0,230.0,3.3,19.8,251.0,263.84,207.82
2018,2,15,11,45,89.0,267.0,3.35,20.2,324.5,353.4,278.79
2018,2,15,12,0,144.0,304.0,3.4,20.6,398.0,456.95,357.98
2018,2,15,12,15,94.5,272.5,3.5,20.85,334.5,356.44,279.61
2018,2,15,12,30,45.0,241.0,3.6,21.1,271.0,275.52,215.62
2018,2,15,12,45,128.0,266.0,3.7,21.35,350.0,381.63,299.88
2018,2,15,13,0,211.0,291.0,3.8,21.6,429.0,467.92,366.52
2018,2,15,13,15,302.5,276.0,3.8,21.65,470.5,523.74,409.78
2018,2,15,13,30,394.0,261.0,3.8,21.7,512.0,559.63,437.65
2018,2,15,13,45,440.0,240.0,3.85,21.7,512.5,559.46,437.75
2018,2,15,14,0,486.0,219.0,3.9,21.7,513.0,544.48,426.74
2018,2,15,14,15,301.5,200.0,3.85,21.65,380.0,379.77,299.47
2018,2,15,14,30,117.0,181.0,3.8,21.6,247.0,236.08,185.67
2018,2,15,14,45,59.5,149.0,3.8,21.55,182.5,164.98,128.88
2018,2,15,15,0,2.0,117.0,3.8,21.5,118.0,104.55,80.19
2018,2,15,15,15,17.0,121.5,3.65,21.3,129.0,113.95,87.98
2018,2,15,15,30,32.0,126.0,3.5,21.1,140.0,122.35,94.63
2018,2,15,15,45,70.0,134.5,3.4,20.9,161.0,136.51,104.99
2018,2,15,16,0,108.0,143.0,3.3,20.7,182.0,145.07,110.15
2018,2,15,16,15,76.0,120.5,3.15,20.25,146.0,112.86,85.0
2018,2,15,16,30,44.0,98.0,3.0,19.8,110.0,85.48,64.19
2018,2,15,16,45,32.0,78.5,2.9,19.35,86.5,65.25,48.65
2018,2,15,17,0,20.0,59.0,2.8,18.9,63.0,49.28,37.23
2018,2,15,17,15,13.0,42.0,2.8,18.65,44.5,35.65,24.85
2018,2,15,17,30,6.0,25.0,2.8,18.4,26.0,21.88,11.43
2018,2,15,17,45,9.0,14.0,2.75,18.1,14.5,12.73,0.0
2018,2,15,18,0,12.0,3.0,2.7,17.8,3.0,2.73,0.0
2018,2,15,18,15,6.0,1.5,2.7,17.8,1.5,0.0,0.0
2018,2,15,18,30,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,2.75,17.55,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,3.05,17.05,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,3.15,16.9,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,3.25,16.75,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,3.2,15.85,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,3.15,15.7,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,3.1,15.55,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,3.2,15.15,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,3.2,15.05,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,3.4,15.15,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,2,16,6,45,7.0,1.0,3.45,15.4,1.0,0.0,0.0
2018,2,16,7,0,14.0,2.0,3.5,15.5,2.0,0.0,0.0
2018,2,16,7,15,50.0,14.0,3.55,15.85,17.0,38.84,0.0
2018,2,16,7,30,86.0,26.0,3.6,16.2,32.0,98.82,56.3
2018,2,16,7,45,153.5,43.5,3.65,16.6,65.0,170.87,135.09
2018,2,16,8,0,221.0,61.0,3.7,17.0,98.0,242.67,198.86
2018,2,16,8,15,285.5,73.0,3.85,17.55,137.5,324.45,268.64
2018,2,16,8,30,350.0,85.0,4.0,18.1,177.0,397.34,329.57
2018,2,16,8,45,315.5,106.0,4.15,18.6,201.0,408.2,337.34
2018,2,16,9,0,281.0,127.0,4.3,19.1,225.0,398.3,328.26
2018,2,16,9,15,292.5,147.0,4.4,19.65,261.0,439.09,359.54
2018,2,16,9,30,304.0,167.0,4.5,20.2,297.0,479.06,389.29
2018,2,16,9,45,369.5,171.5,4.55,20.7,344.0,546.42,441.13
2018,2,16,10,0,435.0,176.0,4.6,21.2,391.0,634.19,506.57
2018,2,16,10,15,440.5,189.5,4.6,21.55,420.5,659.08,522.77
2018,2,16,10,30,446.0,203.0,4.6,21.9,450.0,681.88,537.56
2018,2,16,10,45,328.5,240.0,4.6,22.25,427.0,596.6,469.49
2018,2,16,11,0,211.0,277.0,4.6,22.6,404.0,508.95,399.33
2018,2,16,11,15,204.5,285.5,4.6,22.8,412.0,508.42,398.07
2018,2,16,11,30,198.0,294.0,4.6,23.0,420.0,507.04,395.92
2018,2,16,11,45,236.0,298.5,4.6,23.25,451.5,541.28,421.68
2018,2,16,12,0,274.0,303.0,4.6,23.5,483.0,589.7,457.19
2018,2,16,12,15,241.5,309.0,4.5,23.5,468.5,542.4,420.74
2018,2,16,12,30,209.0,315.0,4.4,23.5,454.0,511.55,396.55
2018,2,16,12,45,158.0,306.0,4.35,23.55,411.0,449.62,348.8
2018,2,16,13,0,107.0,297.0,4.3,23.6,368.0,377.92,293.41
2018,2,16,13,15,55.0,212.5,4.05,23.35,249.0,245.04,190.62
2018,2,16,13,30,3.0,128.0,3.8,23.1,130.0,116.57,88.44
2018,2,16,13,45,1.5,81.0,3.55,22.85,82.0,72.81,53.57
2018,2,16,14,0,0.0,34.0,3.3,22.6,34.0,30.04,18.94
2018,2,16,14,15,0.0,30.0,3.1,22.15,30.0,26.49,16.12
2018,2,16,14,30,0.0,26.0,2.9,21.7,26.0,22.95,13.28
2018,2,16,14,45,0.0,30.0,2.75,21.25,30.0,26.47,16.27
2018,2,16,15,0,0.0,34.0,2.6,20.8,34.0,30.0,19.28
2018,2,16,15,15,0.0,33.5,2.75,20.25,33.5,29.55,19.01
2018,2,16,15,30,0.0,33.0,2.9,19.7,33.0,29.09,18.74
2018,2,16,15,45,0.0,27.5,3.05,19.1,27.5,24.23,14.76
2018,2,16,16,0,0.0,22.0,3.2,18.5,22.0,19.36,10.74
2018,2,16,16,15,0.0,18.5,3.2,17.85,18.5,16.27,8.18
2018,2,16,16,30,0.0,15.0,3.2,17.2,15.0,13.18,5.58
2018,2,16,16,45,0.0,12.0,3.25,16.5,12.0,10.54,3.32
2018,2,16,17,0,0.0,9.0,3.3,15.8,9.0,7.9,1.33
2018,2,16,17,15,0.0,7.0,3.0,15.35,7.0,6.14,0.0
2018,2,16,17,30,0.0,5.0,2.7,14.9,5.0,4.38,0.0
2018,2,16,17,45,0.0,3.0,2.45,14.45,3.0,2.63,0.0
2018,2,16,18,0,0.0,1.0,2.2,14.0,1.0,0.91,0.0
2018,2,16,18,15,0.0,0.5,2.2,14.0,0.5,0.0,0.0
2018,2,16,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,1.95,5.4,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,2.0,4.95,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,2.0,4.65,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,2.15,4.55,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,2,17,6,45,0.0,0.0,2.4,4.65,0.0,0.0,0.0
2018,2,17,7,0,0.0,0.0,2.5,4.7,0.0,0.0,0.0
2018,2,17,7,15,0.0,2.5,2.6,5.0,2.5,2.27,0.0
2018,2,17,7,30,0.0,5.0,2.7,5.3,5.0,4.38,0.0
2018,2,17,7,45,21.5,10.0,2.85,5.6,13.5,29.26,19.82
2018,2,17,8,0,43.0,15.0,3.0,5.9,22.0,50.67,39.78
2018,2,17,8,15,169.5,34.0,2.95,6.2,77.0,182.18,157.92
2018,2,17,8,30,296.0,53.0,2.9,6.5,132.0,310.99,271.07
2018,2,17,8,45,375.5,64.0,2.85,6.8,183.5,408.01,353.21
2018,2,17,9,0,455.0,75.0,2.8,7.1,235.0,499.18,427.3
2018,2,17,9,15,471.5,82.0,2.7,7.2,267.0,534.55,454.12
2018,2,17,9,30,488.0,89.0,2.6,7.3,299.0,568.92,479.78
2018,2,17,9,45,495.0,97.0,2.5,7.4,327.5,594.77,498.21
2018,2,17,10,0,502.0,105.0,2.4,7.5,356.0,618.68,514.88
2018,2,17,10,15,515.0,108.5,2.3,7.45,381.5,640.39,529.93
2018,2,17,10,30,528.0,112.0,2.2,7.4,407.0,660.12,543.34
2018,2,17,10,45,379.5,97.5,2.1,7.3,315.0,502.08,418.88
2018,2,17,11,0,231.0,83.0,2.0,7.2,223.0,330.4,279.37
2018,2,17,11,15,115.5,74.5,1.95,7.15,144.5,195.44,165.04
2018,2,17,11,30,0.0,66.0,1.9,7.1,66.0,58.44,44.59
2018,2,17,11,45,0.0,67.5,1.85,7.1,67.5,59.79,45.83
2018,2,17,12,0,0.0,69.0,1.8,7.1,69.0,61.13,46.94
2018,2,17,12,15,0.0,70.0,1.8,7.1,70.0,62.02,47.69
2018,2,17,12,30,0.0,71.0,1.8,7.1,71.0,62.91,48.44
2018,2,17,12,45,0.0,70.5,1.8,7.05,70.5,62.47,48.07
2018,2,17,13,0,0.0,70.0,1.8,7.0,70.0,62.02,47.71
2018,2,17,13,15,0.0,68.5,1.75,7.05,68.5,60.68,46.59
2018,2,17,13,30,0.0,67.0,1.7,7.1,67.0,59.34,45.47
2018,2,17,13,45,0.0,64.5,1.7,7.1,64.5,57.1,43.61
2018,2,17,14,0,0.0,62.0,1.7,7.1,62.0,54.87,41.76
2018,2,17,14,15,0.0,58.5,1.65,7.15,58.5,51.75,39.14
2018,2,17,14,30,0.0,55.0,1.6,7.2,55.0,48.63,36.53
2018,2,17,14,45,0.0,53.0,1.55,7.25,53.0,46.84,35.07
2018,2,17,15,0,0.0,51.0,1.5,7.3,51.0,45.06,33.6
2018,2,17,15,15,0.0,47.5,1.55,7.25,47.5,41.94,31.0
2018,2,17,15,30,0.0,44.0,1.6,7.2,44.0,38.83,28.38
2018,2,17,15,45,0.0,44.0,1.6,7.15,44.0,38.82,28.46
2018,2,17,16,0,0.0,44.0,1.6,7.1,44.0,38.81,28.54
2018,2,17,16,15,0.0,34.0,1.6,7.0,34.0,29.95,20.81
2018,2,17,16,30,0.0,24.0,1.6,6.9,24.0,21.12,13.03
2018,2,17,16,45,0.0,21.0,1.65,6.75,21.0,18.47,10.66
2018,2,17,17,0,0.0,18.0,1.7,6.6,18.0,15.82,8.83
2018,2,17,17,15,0.0,13.0,1.75,6.65,13.0,11.41,4.62
2018,2,17,17,30,0.0,8.0,1.8,6.7,8.0,7.02,0.26
2018,2,17,17,45,0.0,4.5,1.85,6.7,4.5,3.94,0.0
2018,2,17,18,0,0.0,1.0,1.9,6.7,1.0,0.91,0.0
2018,2,17,18,15,0.0,0.5,1.9,6.7,0.5,0.0,0.0
2018,2,17,18,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,1.85,6.95,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,1.35,6.85,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,1.45,6.4,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,1.6,5.85,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,1.65,5.45,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,1.45,4.65,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,1.15,4.1,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,0.95,2.9,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,0.95,2.85,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,2,18,6,45,17.5,2.0,1.1,3.35,1.5,0.0,0.0
2018,2,18,7,0,35.0,4.0,1.2,3.6,3.0,0.0,0.0
2018,2,18,7,15,224.0,17.0,1.45,4.25,33.0,133.19,0.0
2018,2,18,7,30,413.0,30.0,1.7,4.9,63.0,305.97,216.5
2018,2,18,7,45,527.5,37.5,1.95,5.5,111.0,410.78,340.13
2018,2,18,8,0,642.0,45.0,2.2,6.1,159.0,512.99,432.21
2018,2,18,8,15,706.5,50.0,2.35,6.7,211.0,593.69,500.02
2018,2,18,8,30,771.0,55.0,2.5,7.3,263.0,676.67,566.14
2018,2,18,8,45,812.0,58.5,2.6,7.85,314.5,741.22,614.95
2018,2,18,9,0,853.0,62.0,2.7,8.4,366.0,805.51,661.72
2018,2,18,9,15,881.0,64.0,2.7,8.9,414.0,847.74,689.98
2018,2,18,9,30,909.0,66.0,2.7,9.4,462.0,895.92,721.93
2018,2,18,9,45,929.0,67.5,2.65,9.85,505.0,934.12,745.55
2018,2,18,10,0,949.0,69.0,2.6,10.3,548.0,969.47,766.76
2018,2,18,10,15,960.5,70.5,2.5,10.7,583.5,993.71,779.49
2018,2,18,10,30,972.0,72.0,2.4,11.1,619.0,1014.28,789.63
2018,2,18,10,45,979.0,73.0,2.35,11.45,647.0,1026.08,794.46
2018,2,18,11,0,986.0,74.0,2.3,11.8,675.0,1033.84,796.74
2018,2,18,11,15,992.5,74.5,2.2,12.1,697.0,1036.36,795.16
2018,2,18,11,30,999.0,75.0,2.1,12.4,719.0,1034.68,790.95
2018,2,18,11,45,1002.5,75.5,2.0,12.7,732.5,1025.96,782.23
2018,2,18,12,0,1006.0,76.0,1.9,13.0,746.0,1013.03,770.95
2018,2,18,12,15,1007.5,76.0,1.8,13.2,751.0,993.55,755.79
2018,2,18,12,30,1009.0,76.0,1.7,13.4,756.0,970.03,738.16
2018,2,18,12,45,1008.0,76.5,1.65,13.6,753.0,941.03,717.7
2018,2,18,13,0,1007.0,77.0,1.6,13.8,750.0,908.3,694.85
2018,2,18,13,15,1002.5,76.5,1.55,13.85,737.0,868.18,667.35
2018,2,18,13,30,998.0,76.0,1.5,13.9,724.0,824.94,637.66
2018,2,18,13,45,979.5,78.0,1.45,14.0,698.5,771.69,600.64
2018,2,18,14,0,961.0,80.0,1.4,14.1,673.0,716.88,560.46
2018,2,18,14,15,962.0,76.0,1.4,14.05,648.5,666.45,522.58
2018,2,18,14,30,963.0,72.0,1.4,14.0,624.0,613.36,481.38
2018,2,18,14,45,950.5,70.5,1.4,13.95,589.0,553.57,433.63
2018,2,18,15,0,938.0,69.0,1.4,13.9,554.0,492.92,383.51
2018,2,18,15,15,917.0,67.5,1.3,13.65,511.5,428.38,328.52
2018,2,18,15,30,896.0,66.0,1.2,13.4,469.0,364.52,272.46
2018,2,18,15,45,870.0,63.5,1.15,13.15,422.5,299.36,214.5
2018,2,18,16,0,844.0,61.0,1.1,12.9,376.0,233.67,156.09
2018,2,18,16,15,805.0,57.5,1.0,11.95,325.5,169.52,102.07
2018,2,18,16,30,766.0,54.0,0.9,11.0,275.0,109.65,58.2
2018,2,18,16,45,706.5,49.5,0.85,10.05,223.5,53.1,31.59
2018,2,18,17,0,647.0,45.0,0.8,9.1,172.0,38.24,29.02
2018,2,18,17,15,547.0,38.0,0.85,8.55,124.0,33.05,23.93
2018,2,18,17,30,447.0,31.0,0.9,8.0,76.0,25.51,15.98
2018,2,18,17,45,274.0,20.0,0.95,7.4,43.0,16.81,0.0
2018,2,18,18,0,101.0,9.0,1.0,6.8,10.0,8.19,0.0
2018,2,18,18,15,50.5,4.5,1.0,6.8,5.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,1.25,6.1,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,1.35,5.75,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,1.45,5.6,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,1.55,5.65,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,1.75,5.75,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,1.7,5.85,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,1.65,5.9,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,1.35,5.9,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,1.25,5.7,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,1.05,5.3,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,0.95,5.15,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,0.9,5.05,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,1.0,5.15,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,2,19,6,45,1.5,1.0,1.2,5.4,1.0,0.0,0.0
2018,2,19,7,0,3.0,2.0,1.3,5.5,2.0,0.0,0.0
2018,2,19,7,15,1.5,4.5,1.35,5.8,4.5,4.88,0.0
2018,2,19,7,30,0.0,7.0,1.4,6.1,7.0,6.14,0.0
2018,2,19,7,45,0.0,12.0,1.45,6.4,12.0,10.53,3.38
2018,2,19,8,0,0.0,17.0,1.5,6.7,17.0,14.94,7.42
2018,2,19,8,15,0.0,19.5,1.45,7.0,19.5,17.14,9.47
2018,2,19,8,30,0.0,22.0,1.4,7.3,22.0,19.35,11.46
2018,2,19,8,45,0.0,45.0,1.35,7.6,45.0,39.69,29.33
2018,2,19,9,0,0.0,68.0,1.3,7.9,68.0,60.11,47.04
2018,2,19,9,15,0.0,72.0,1.25,8.15,72.0,63.67,49.93
2018,2,19,9,30,0.0,76.0,1.2,8.4,76.0,67.23,52.81
2018,2,19,9,45,1.0,87.5,1.15,8.7,88.0,78.7,62.47
2018,2,19,10,0,2.0,99.0,1.1,9.0,100.0,90.51,72.3
2018,2,19,10,15,3.5,128.0,1.1,9.3,130.0,120.14,97.05
2018,2,19,10,30,5.0,157.0,1.1,9.6,160.0,150.18,121.71
2018,2,19,10,45,6.5,175.0,1.1,9.9,179.0,169.12,136.9
2018,2,19,11,0,8.0,193.0,1.1,10.2,198.0,188.01,151.94
2018,2,19,11,15,5.5,172.5,1.1,10.45,176.0,164.08,131.9
2018,2,19,11,30,3.0,152.0,1.1,10.7,154.0,141.09,112.77
2018,2,19,11,45,6.5,168.5,1.1,10.95,173.0,159.97,128.24
2018,2,19,12,0,10.0,185.0,1.1,11.2,192.0,178.7,143.33
2018,2,19,12,15,10.0,195.5,1.15,11.4,202.5,188.24,150.83
2018,2,19,12,30,10.0,206.0,1.2,11.6,213.0,197.69,158.28
2018,2,19,12,45,9.0,203.5,1.2,11.85,209.5,193.61,154.76
2018,2,19,13,0,8.0,201.0,1.2,12.1,206.0,189.62,151.41
2018,2,19,13,15,9.0,204.5,1.3,12.3,210.5,192.96,154.17
2018,2,19,13,30,10.0,208.0,1.4,12.5,215.0,196.15,156.8
2018,2,19,13,45,9.0,202.0,1.45,12.7,208.0,188.87,150.93
2018,2,19,14,0,8.0,196.0,1.5,12.9,201.0,181.71,145.22
2018,2,19,14,15,5.0,175.5,1.55,13.0,178.5,160.17,127.84
2018,2,19,14,30,2.0,155.0,1.6,13.1,156.0,139.25,110.89
2018,2,19,14,45,31.5,174.5,1.65,13.2,191.0,174.19,139.97
2018,2,19,15,0,61.0,194.0,1.7,13.3,226.0,201.84,162.36
2018,2,19,15,15,34.0,161.0,1.65,13.3,178.5,156.83,125.59
2018,2,19,15,30,7.0,128.0,1.6,13.3,131.0,114.9,91.48
2018,2,19,15,45,6.0,111.5,1.55,13.25,114.0,99.47,78.84
2018,2,19,16,0,5.0,95.0,1.5,13.2,97.0,84.33,66.28
2018,2,19,16,15,3.5,72.5,1.3,12.85,74.0,64.37,49.58
2018,2,19,16,30,2.0,50.0,1.1,12.5,51.0,44.29,32.58
2018,2,19,16,45,1.0,37.0,0.85,12.1,37.5,32.63,22.6
2018,2,19,17,0,0.0,24.0,0.6,11.7,24.0,21.11,13.39
2018,2,19,17,15,0.0,20.0,0.6,11.5,20.0,17.59,10.0
2018,2,19,17,30,0.0,16.0,0.6,11.3,16.0,14.07,6.28
2018,2,19,17,45,4.5,10.0,0.6,11.1,10.0,8.96,0.0
2018,2,19,18,0,9.0,4.0,0.6,10.9,4.0,3.64,0.0
2018,2,19,18,15,4.5,2.0,0.6,10.9,2.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,0.65,10.05,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,0.65,9.3,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,0.65,9.25,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,20,6,45,5.0,0.5,1.35,10.8,0.5,0.0,0.0
2018,2,20,7,0,10.0,1.0,1.4,11.1,1.0,0.0,0.0
2018,2,20,7,15,13.0,7.0,1.5,11.6,7.5,13.24,0.0
2018,2,20,7,30,16.0,13.0,1.6,12.1,14.0,25.01,13.7
2018,2,20,7,45,20.0,21.0,1.7,12.6,23.5,37.13,26.0
2018,2,20,8,0,24.0,29.0,1.8,13.1,33.0,42.22,31.08
2018,2,20,8,15,24.0,38.0,1.8,13.75,43.5,52.01,39.76
2018,2,20,8,30,24.0,47.0,1.8,14.4,54.0,62.0,48.37
2018,2,20,8,45,12.5,72.0,1.85,15.05,75.5,74.66,58.56
2018,2,20,9,0,1.0,97.0,1.9,15.7,97.0,90.78,71.39
2018,2,20,9,15,13.5,131.5,2.05,16.45,137.5,137.53,110.33
2018,2,20,9,30,26.0,166.0,2.2,17.2,178.0,185.33,149.18
2018,2,20,9,45,14.5,162.0,2.35,17.95,169.0,168.11,133.89
2018,2,20,10,0,3.0,158.0,2.5,18.7,160.0,151.5,119.29
2018,2,20,10,15,3.0,163.0,2.6,19.15,165.0,155.39,121.99
2018,2,20,10,30,3.0,168.0,2.7,19.6,170.0,159.44,124.77
2018,2,20,10,45,2.0,163.0,2.8,20.1,164.5,152.49,118.69
2018,2,20,11,0,1.0,158.0,2.9,20.6,159.0,145.89,112.97
2018,2,20,11,15,5.5,183.5,2.9,20.85,187.5,174.96,136.03
2018,2,20,11,30,10.0,209.0,2.9,21.1,216.0,204.03,158.78
2018,2,20,11,45,36.0,252.5,2.95,21.35,277.0,286.85,223.89
2018,2,20,12,0,62.0,296.0,3.0,21.6,338.0,355.92,276.92
2018,2,20,12,15,261.0,264.0,2.95,21.7,442.0,525.82,409.97
2018,2,20,12,30,460.0,232.0,2.9,21.8,546.0,670.4,518.4
2018,2,20,12,45,694.5,159.0,2.9,21.9,630.5,781.1,600.0
2018,2,20,13,0,929.0,86.0,2.9,22.0,715.0,858.13,652.86
2018,2,20,13,15,926.0,85.5,2.9,22.0,704.0,821.6,627.19
2018,2,20,13,30,923.0,85.0,2.9,22.0,693.0,782.09,600.25
2018,2,20,13,45,906.0,87.0,2.9,22.0,669.5,732.61,566.03
2018,2,20,14,0,889.0,89.0,2.9,22.0,646.0,681.66,528.43
2018,2,20,14,15,751.5,121.0,2.85,21.85,578.0,589.47,458.3
2018,2,20,14,30,614.0,153.0,2.8,21.7,510.0,502.68,391.34
2018,2,20,14,45,614.5,142.0,2.75,21.6,482.0,456.03,354.36
2018,2,20,15,0,615.0,131.0,2.7,21.5,454.0,408.17,315.11
2018,2,20,15,15,385.5,144.0,2.45,21.25,341.0,287.85,221.14
2018,2,20,15,30,156.0,157.0,2.2,21.0,228.0,192.15,147.67
2018,2,20,15,45,339.0,126.0,1.95,20.7,261.0,205.45,152.02
2018,2,20,16,0,522.0,95.0,1.7,20.4,294.0,194.7,133.84
2018,2,20,16,15,608.5,77.0,1.5,19.75,279.0,155.65,96.59
2018,2,20,16,30,695.0,59.0,1.3,19.1,264.0,108.91,58.35
2018,2,20,16,45,637.5,54.0,1.1,18.45,215.5,52.72,30.46
2018,2,20,17,0,580.0,49.0,0.9,17.8,167.0,37.92,27.7
2018,2,20,17,15,487.0,41.5,0.9,17.35,121.5,32.93,22.97
2018,2,20,17,30,394.0,34.0,0.9,16.9,76.0,27.92,17.65
2018,2,20,17,45,242.5,22.0,0.9,16.45,43.5,18.45,0.0
2018,2,20,18,0,91.0,10.0,0.9,16.0,11.0,9.1,0.0
2018,2,20,18,15,45.5,5.0,0.9,16.0,5.5,0.0,0.0
2018,2,20,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,0.95,15.8,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,2,21,6,45,27.5,3.0,1.35,14.6,3.0,0.0,0.0
2018,2,21,7,0,55.0,6.0,1.4,15.0,6.0,5.46,0.0
2018,2,21,7,15,170.0,16.5,1.6,15.55,29.5,128.76,0.0
2018,2,21,7,30,285.0,27.0,1.8,16.1,53.0,235.16,174.79
2018,2,21,7,45,356.5,33.0,2.0,16.7,86.5,299.55,242.01
2018,2,21,8,0,428.0,39.0,2.2,17.3,120.0,370.45,304.33
2018,2,21,8,15,225.5,53.0,2.3,17.9,97.0,252.7,209.01
2018,2,21,8,30,23.0,67.0,2.4,18.5,74.0,84.05,65.74
2018,2,21,8,45,226.0,82.5,2.55,19.15,165.5,288.92,239.84
2018,2,21,9,0,429.0,98.0,2.7,19.8,257.0,501.69,409.68
2018,2,21,9,15,336.0,120.5,2.85,20.25,254.5,461.78,374.46
2018,2,21,9,30,243.0,143.0,3.0,20.7,252.0,395.0,319.57
2018,2,21,9,45,153.0,176.0,3.1,21.2,247.0,340.06,272.95
2018,2,21,10,0,63.0,209.0,3.2,21.7,242.0,280.01,221.77
2018,2,21,10,15,76.0,205.5,3.2,22.05,247.5,285.2,225.78
2018,2,21,10,30,89.0,202.0,3.2,22.4,253.0,308.46,243.53
2018,2,21,10,45,92.5,200.0,3.2,22.7,255.5,307.45,242.12
2018,2,21,11,0,96.0,198.0,3.2,23.0,258.0,306.38,240.8
2018,2,21,11,15,155.5,210.5,3.2,23.2,311.5,374.79,294.6
2018,2,21,11,30,215.0,223.0,3.2,23.4,365.0,458.52,358.28
2018,2,21,11,45,334.5,217.0,3.15,23.65,442.5,576.07,446.76
2018,2,21,12,0,454.0,211.0,3.1,23.9,520.0,670.33,515.74
2018,2,21,12,15,249.5,241.5,3.05,24.0,411.5,490.85,379.31
2018,2,21,12,30,45.0,272.0,3.0,24.1,303.0,307.13,235.88
2018,2,21,12,45,141.0,271.0,2.95,24.2,367.5,397.34,307.32
2018,2,21,13,0,237.0,270.0,2.9,24.3,432.0,479.71,370.11
2018,2,21,13,15,205.5,282.5,2.9,24.35,421.0,444.14,342.38
2018,2,21,13,30,174.0,295.0,2.9,24.4,410.0,422.19,325.1
2018,2,21,13,45,108.5,253.5,2.85,24.4,324.5,324.22,250.36
2018,2,21,14,0,43.0,212.0,2.8,24.4,239.0,225.37,173.69
2018,2,21,14,15,39.0,187.5,2.7,24.3,211.5,196.34,151.43
2018,2,21,14,30,35.0,163.0,2.6,24.2,184.0,168.23,129.53
2018,2,21,14,45,32.5,148.0,2.55,24.05,166.5,150.44,115.63
2018,2,21,15,0,30.0,133.0,2.5,23.9,149.0,133.12,101.99
2018,2,21,15,15,17.5,112.5,2.35,23.65,121.5,107.5,81.69
2018,2,21,15,30,5.0,92.0,2.2,23.4,94.0,82.98,62.26
2018,2,21,15,45,95.0,86.5,2.0,23.15,123.0,103.4,76.4
2018,2,21,16,0,185.0,81.0,1.8,22.9,152.0,110.02,77.69
2018,2,21,16,15,365.0,71.5,1.6,22.25,188.5,114.21,72.75
2018,2,21,16,30,545.0,62.0,1.4,21.6,225.0,95.74,52.7
2018,2,21,16,45,563.5,54.5,1.2,20.95,196.0,51.76,30.09
2018,2,21,17,0,582.0,47.0,1.0,20.3,167.0,36.13,25.86
2018,2,21,17,15,492.5,40.0,1.0,19.85,122.0,31.5,21.52
2018,2,21,17,30,403.0,33.0,1.0,19.4,77.0,26.86,16.7
2018,2,21,17,45,250.0,22.0,1.0,18.95,44.5,18.31,1.43
2018,2,21,18,0,97.0,11.0,1.0,18.5,12.0,10.01,0.0
2018,2,21,18,15,48.5,5.5,1.0,18.5,6.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.05,17.7,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.1,17.05,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.1,16.55,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.15,15.25,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
