Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,22,2,45,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,2,22,6,45,22.0,2.5,1.65,15.7,2.5,0.0,0.0
2018,2,22,7,0,44.0,5.0,1.8,16.1,5.0,25.82,0.0
2018,2,22,7,15,31.0,9.0,1.95,16.65,10.0,31.74,0.0
2018,2,22,7,30,18.0,13.0,2.1,17.2,15.0,25.81,14.74
2018,2,22,7,45,9.0,22.5,2.3,17.75,23.5,25.88,15.99
2018,2,22,8,0,0.0,32.0,2.5,18.3,32.0,28.19,18.02
2018,2,22,8,15,0.0,38.5,2.7,18.9,38.5,33.94,22.97
2018,2,22,8,30,0.0,45.0,2.9,19.5,45.0,39.69,27.81
2018,2,22,8,45,0.0,51.0,3.1,20.1,51.0,45.01,32.18
2018,2,22,9,0,0.0,57.0,3.3,20.7,57.0,50.33,36.46
2018,2,22,9,15,0.0,68.0,3.35,21.1,68.0,60.11,44.39
2018,2,22,9,30,0.0,79.0,3.4,21.5,79.0,69.9,52.23
2018,2,22,9,45,0.0,87.5,3.45,21.9,87.5,77.68,58.36
2018,2,22,10,0,0.0,96.0,3.5,22.3,96.0,85.64,64.56
2018,2,22,10,15,0.0,94.0,3.5,22.55,94.0,83.55,62.64
2018,2,22,10,30,0.0,92.0,3.5,22.8,92.0,81.57,60.84
2018,2,22,10,45,0.0,109.0,3.5,23.1,109.0,97.54,73.49
2018,2,22,11,0,0.0,126.0,3.5,23.4,126.0,113.6,86.09
2018,2,22,11,15,4.0,163.0,3.5,23.55,165.5,152.99,117.31
2018,2,22,11,30,8.0,200.0,3.5,23.7,205.0,192.81,148.45
2018,2,22,11,45,31.5,241.5,3.5,23.85,263.0,270.08,208.92
2018,2,22,12,0,55.0,283.0,3.5,24.0,321.0,334.42,258.27
2018,2,22,12,15,58.0,284.0,3.45,24.05,324.0,334.72,258.16
2018,2,22,12,30,61.0,285.0,3.4,24.1,327.0,334.72,258.06
2018,2,22,12,45,57.0,289.0,3.4,24.2,328.0,331.58,255.34
2018,2,22,13,0,53.0,293.0,3.4,24.3,329.0,328.38,252.65
2018,2,22,13,15,98.5,303.5,3.35,24.25,369.5,370.58,285.82
2018,2,22,13,30,144.0,314.0,3.3,24.2,410.0,418.93,322.85
2018,2,22,13,45,185.5,303.0,3.25,24.15,423.0,427.2,329.7
2018,2,22,14,0,227.0,292.0,3.2,24.1,436.0,431.58,333.5
2018,2,22,14,15,273.5,261.5,3.1,23.95,428.0,423.11,327.58
2018,2,22,14,30,320.0,231.0,3.0,23.8,420.0,402.16,311.8
2018,2,22,14,45,405.0,198.5,2.9,23.7,423.5,399.57,309.06
2018,2,22,15,0,490.0,166.0,2.8,23.6,427.0,381.47,293.08
2018,2,22,15,15,589.0,132.5,2.6,23.35,423.0,361.06,273.41
2018,2,22,15,30,688.0,99.0,2.4,23.1,419.0,325.16,239.5
2018,2,22,15,45,610.5,99.5,2.2,22.85,363.0,259.21,184.84
2018,2,22,16,0,533.0,100.0,2.0,22.6,307.0,201.87,137.98
2018,2,22,16,15,590.0,83.5,1.75,21.95,285.0,159.01,99.3
2018,2,22,16,30,647.0,67.0,1.5,21.3,263.0,108.94,59.54
2018,2,22,16,45,589.5,61.0,1.25,20.65,215.0,57.85,34.63
2018,2,22,17,0,532.0,55.0,1.0,20.0,167.0,42.56,31.49
2018,2,22,17,15,441.0,46.0,1.0,19.5,122.0,36.5,25.89
2018,2,22,17,30,350.0,37.0,1.0,19.0,77.0,30.33,19.74
2018,2,22,17,45,213.5,24.0,1.0,18.5,44.5,20.06,4.09
2018,2,22,18,0,77.0,11.0,1.0,18.0,12.0,10.01,0.0
2018,2,22,18,15,38.5,5.5,1.0,18.0,6.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,1.0,17.45,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,1.0,16.75,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,0.95,15.95,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,0.75,13.65,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,23,6,45,14.5,3.5,0.75,13.55,3.5,0.0,0.0
2018,2,23,7,0,29.0,7.0,0.8,13.8,7.0,20.43,0.0
2018,2,23,7,15,41.5,12.0,0.95,14.2,14.5,42.91,0.0
2018,2,23,7,30,54.0,17.0,1.1,14.6,22.0,60.98,43.7
2018,2,23,7,45,206.5,37.0,1.25,15.0,75.0,204.04,166.34
2018,2,23,8,0,359.0,57.0,1.4,15.4,128.0,343.84,283.81
2018,2,23,8,15,217.0,47.0,1.4,15.8,93.5,237.36,197.56
2018,2,23,8,30,75.0,37.0,1.4,16.2,59.0,106.32,86.81
2018,2,23,8,45,37.5,47.0,1.45,16.6,58.0,81.42,64.82
2018,2,23,9,0,0.0,57.0,1.5,17.0,57.0,50.33,37.02
2018,2,23,9,15,0.0,80.5,1.45,17.35,80.5,71.51,54.62
2018,2,23,9,30,0.0,104.0,1.4,17.7,104.0,94.4,73.31
2018,2,23,9,45,0.0,83.5,1.4,18.0,83.5,73.92,56.09
2018,2,23,10,0,0.0,63.0,1.4,18.3,63.0,55.71,40.84
2018,2,23,10,15,0.0,75.0,1.5,18.65,75.0,66.39,49.5
2018,2,23,10,30,0.0,87.0,1.6,19.0,87.0,77.08,58.07
2018,2,23,10,45,0.0,106.0,1.65,19.3,106.0,94.68,72.19
2018,2,23,11,0,0.0,125.0,1.7,19.6,125.0,112.6,86.44
2018,2,23,11,15,0.0,132.5,1.75,19.9,132.5,119.57,91.79
2018,2,23,11,30,0.0,140.0,1.8,20.2,140.0,126.53,97.13
2018,2,23,11,45,0.5,149.0,1.85,20.45,149.5,135.36,104.0
2018,2,23,12,0,1.0,158.0,1.9,20.7,159.0,144.14,110.81
2018,2,23,12,15,2.5,172.0,1.95,20.95,174.0,158.54,122.1
2018,2,23,12,30,4.0,186.0,2.0,21.2,189.0,172.82,133.23
2018,2,23,12,45,5.5,194.0,2.05,21.4,198.0,181.21,139.75
2018,2,23,13,0,7.0,202.0,2.1,21.6,207.0,189.43,146.15
2018,2,23,13,15,7.0,202.0,2.15,21.7,207.0,188.71,145.59
2018,2,23,13,30,7.0,202.0,2.2,21.8,207.0,187.96,145.05
2018,2,23,13,45,7.5,197.0,2.2,21.9,202.0,182.87,141.15
2018,2,23,14,0,8.0,192.0,2.2,22.0,197.0,177.75,137.26
2018,2,23,14,15,22.5,216.0,2.15,22.0,229.5,207.7,161.17
2018,2,23,14,30,37.0,240.0,2.1,22.0,262.0,240.52,186.95
2018,2,23,14,45,40.0,230.0,2.05,21.95,252.5,228.73,177.83
2018,2,23,15,0,43.0,220.0,2.0,21.9,243.0,216.61,168.5
2018,2,23,15,15,48.0,205.0,1.85,21.7,229.0,200.54,155.95
2018,2,23,15,30,53.0,190.0,1.7,21.5,215.0,184.02,142.82
2018,2,23,15,45,100.5,171.0,1.55,21.25,212.5,176.13,135.13
2018,2,23,16,0,148.0,152.0,1.4,21.0,210.0,161.11,120.83
2018,2,23,16,15,354.5,118.0,1.25,20.4,233.0,150.75,103.32
2018,2,23,16,30,561.0,84.0,1.1,19.8,256.0,116.17,69.09
2018,2,23,16,45,521.5,74.5,0.95,19.15,212.0,67.88,43.99
2018,2,23,17,0,482.0,65.0,0.8,18.5,168.0,50.96,39.04
2018,2,23,17,15,396.0,54.0,0.85,18.0,123.5,43.49,32.16
2018,2,23,17,30,310.0,43.0,0.9,17.5,79.0,33.56,22.72
2018,2,23,17,45,192.5,28.0,0.95,17.0,46.5,22.13,6.86
2018,2,23,18,0,75.0,13.0,1.0,16.5,14.0,11.82,0.0
2018,2,23,18,15,37.5,6.5,1.0,16.5,7.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.05,16.25,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,2,24,6,45,32.0,4.5,1.55,13.25,5.0,0.0,0.0
2018,2,24,7,0,64.0,9.0,1.7,13.6,10.0,39.32,0.0
2018,2,24,7,15,193.5,22.5,1.8,14.0,40.0,152.31,21.63
2018,2,24,7,30,323.0,36.0,1.9,14.4,70.0,267.73,208.87
2018,2,24,7,45,354.5,47.5,2.0,14.8,104.0,317.73,259.5
2018,2,24,8,0,386.0,59.0,2.1,15.2,138.0,365.49,302.6
2018,2,24,8,15,396.0,76.5,2.3,15.85,176.5,410.79,340.77
2018,2,24,8,30,406.0,94.0,2.5,16.5,215.0,455.24,376.4
2018,2,24,8,45,544.5,87.5,2.7,17.15,279.0,578.38,473.15
2018,2,24,9,0,683.0,81.0,2.9,17.8,343.0,703.29,565.58
2018,2,24,9,15,670.5,95.0,3.0,18.4,378.5,729.58,581.91
2018,2,24,9,30,658.0,109.0,3.1,19.0,414.0,752.06,595.83
2018,2,24,9,45,599.5,135.0,3.15,19.55,431.5,742.75,586.31
2018,2,24,10,0,541.0,161.0,3.2,20.1,449.0,720.41,567.64
2018,2,24,10,15,384.5,207.5,3.25,20.5,419.0,613.89,484.24
2018,2,24,10,30,228.0,254.0,3.3,20.9,389.0,502.81,395.97
2018,2,24,10,45,208.0,258.0,3.35,21.35,385.5,485.98,382.01
2018,2,24,11,0,188.0,262.0,3.4,21.8,382.0,468.34,367.04
2018,2,24,11,15,98.5,231.5,3.4,22.0,294.5,344.0,269.52
2018,2,24,11,30,9.0,201.0,3.4,22.2,207.0,194.51,150.22
2018,2,24,11,45,22.0,216.0,3.45,22.4,231.0,233.32,181.12
2018,2,24,12,0,35.0,231.0,3.5,22.6,255.0,259.38,201.47
2018,2,24,12,15,38.0,225.5,3.5,22.7,252.0,254.09,197.27
2018,2,24,12,30,41.0,220.0,3.5,22.8,249.0,248.73,193.11
2018,2,24,12,45,103.5,256.0,3.5,22.9,328.0,349.32,272.09
2018,2,24,13,0,166.0,292.0,3.5,23.0,407.0,431.9,335.33
2018,2,24,13,15,246.0,270.0,3.55,23.1,437.5,474.4,368.63
2018,2,24,13,30,326.0,248.0,3.6,23.2,468.0,498.3,387.83
2018,2,24,13,45,577.0,177.5,3.6,23.3,554.0,602.98,468.88
2018,2,24,14,0,828.0,107.0,3.6,23.4,640.0,667.2,517.38
2018,2,24,14,15,819.5,104.5,3.55,23.35,613.5,617.21,478.57
2018,2,24,14,30,811.0,102.0,3.5,23.3,587.0,565.85,438.44
2018,2,24,14,45,667.5,129.0,3.45,23.25,513.5,472.45,365.47
2018,2,24,15,0,524.0,156.0,3.4,23.2,440.0,388.25,299.05
2018,2,24,15,15,591.5,132.5,3.25,23.0,430.5,362.64,275.67
2018,2,24,15,30,659.0,109.0,3.1,22.8,421.0,325.24,241.09
2018,2,24,15,45,661.0,97.0,2.9,22.6,384.5,271.44,193.63
2018,2,24,16,0,663.0,85.0,2.7,22.4,348.0,216.86,145.38
2018,2,24,16,15,623.5,78.5,2.5,21.85,300.5,160.12,98.91
2018,2,24,16,30,584.0,72.0,2.3,21.3,253.0,108.02,61.18
2018,2,24,16,45,552.5,64.5,2.05,20.8,211.5,60.15,36.75
2018,2,24,17,0,521.0,57.0,1.8,20.3,170.0,43.91,32.65
2018,2,24,17,15,398.5,47.5,1.75,19.9,120.5,37.39,26.67
2018,2,24,17,30,276.0,38.0,1.7,19.5,71.0,29.51,19.21
2018,2,24,17,45,142.0,20.5,1.65,19.15,37.0,16.05,4.28
2018,2,24,18,0,8.0,3.0,1.6,18.8,3.0,2.73,0.0
2018,2,24,18,15,4.0,1.5,1.6,18.8,1.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,1.65,18.6,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,1.7,18.35,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,1.75,18.25,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,1.75,17.9,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,1.75,17.75,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,1.85,17.45,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.95,17.35,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,2.0,17.25,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,2.0,17.15,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,2.05,17.05,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,2.2,16.95,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,2.4,16.85,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,2.6,16.75,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,2.7,16.65,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,2.7,16.55,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,2.75,16.45,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,2.75,16.15,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,2.85,15.85,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,2,25,6,45,2.0,2.5,3.1,16.2,2.5,0.0,0.0
2018,2,25,7,0,4.0,5.0,3.2,16.4,5.0,6.5,0.0
2018,2,25,7,15,87.5,21.5,3.3,16.8,31.0,86.27,24.75
2018,2,25,7,30,171.0,38.0,3.4,17.2,57.0,181.38,140.7
2018,2,25,7,45,228.5,53.5,3.5,17.6,93.0,243.79,198.09
2018,2,25,8,0,286.0,69.0,3.6,18.0,129.0,311.61,256.94
2018,2,25,8,15,221.5,64.5,3.7,18.4,118.0,267.07,221.52
2018,2,25,8,30,157.0,60.0,3.8,18.8,107.0,200.3,166.28
2018,2,25,8,45,78.5,50.0,3.9,19.2,73.5,127.77,104.14
2018,2,25,9,0,0.0,40.0,4.0,19.6,40.0,35.27,23.97
2018,2,25,9,15,0.0,50.0,4.0,19.95,50.0,44.14,31.28
2018,2,25,9,30,0.0,60.0,4.0,20.3,60.0,53.02,38.49
2018,2,25,9,45,0.5,68.5,4.05,20.65,69.0,61.04,44.95
2018,2,25,10,0,1.0,77.0,4.1,21.0,78.0,69.09,51.37
2018,2,25,10,15,0.5,77.0,4.05,21.25,77.5,68.65,50.8
2018,2,25,10,30,0.0,77.0,4.0,21.5,77.0,68.19,50.24
2018,2,25,10,45,1.0,105.0,3.9,21.8,105.5,94.66,71.54
2018,2,25,11,0,2.0,133.0,3.8,22.1,134.0,122.12,93.39
2018,2,25,11,15,1.0,108.0,3.7,22.15,108.5,97.35,73.33
2018,2,25,11,30,0.0,83.0,3.6,22.2,83.0,73.6,54.11
2018,2,25,11,45,4.0,131.0,3.45,22.25,134.0,121.54,92.64
2018,2,25,12,0,8.0,179.0,3.3,22.3,185.0,170.63,131.5
2018,2,25,12,15,7.5,170.0,3.15,22.25,175.5,161.05,123.8
2018,2,25,12,30,7.0,161.0,3.0,22.2,166.0,151.63,116.34
2018,2,25,12,45,4.5,146.5,2.8,22.1,149.5,135.53,103.54
2018,2,25,13,0,2.0,132.0,2.6,22.0,133.0,119.77,91.0
2018,2,25,13,15,1.5,123.0,2.45,21.95,124.0,110.95,84.03
2018,2,25,13,30,1.0,114.0,2.3,21.9,115.0,102.24,77.14
2018,2,25,13,45,0.5,90.0,2.15,21.8,90.5,80.18,59.53
2018,2,25,14,0,0.0,66.0,2.0,21.7,66.0,58.45,42.08
2018,2,25,14,15,0.0,66.0,1.9,21.55,66.0,58.43,42.18
2018,2,25,14,30,0.0,66.0,1.8,21.4,66.0,58.42,42.27
2018,2,25,14,45,0.0,60.5,1.75,21.3,60.5,53.52,38.38
2018,2,25,15,0,0.0,55.0,1.7,21.2,55.0,48.62,34.49
2018,2,25,15,15,0.0,62.5,1.6,20.95,62.5,55.26,40.09
2018,2,25,15,30,0.0,70.0,1.5,20.7,70.0,61.9,45.72
2018,2,25,15,45,0.0,57.0,1.45,20.45,57.0,50.35,36.34
2018,2,25,16,0,0.0,44.0,1.4,20.2,44.0,38.81,26.89
2018,2,25,16,15,0.0,33.5,1.25,19.7,33.5,29.52,19.24
2018,2,25,16,30,0.0,23.0,1.1,19.2,23.0,20.24,11.49
2018,2,25,16,45,0.0,17.5,1.0,18.75,17.5,15.38,7.4
2018,2,25,17,0,0.0,12.0,0.9,18.3,12.0,10.54,3.66
2018,2,25,17,15,0.0,9.0,0.95,18.0,9.0,7.9,1.26
2018,2,25,17,30,0.0,6.0,1.0,17.7,6.0,5.26,0.0
2018,2,25,17,45,0.0,4.0,1.05,17.45,4.0,3.5,0.0
2018,2,25,18,0,0.0,2.0,1.1,17.2,2.0,1.82,0.0
2018,2,25,18,15,0.0,1.0,1.1,17.2,1.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,1.05,16.2,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,1.25,14.85,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,26,6,45,0.0,2.0,0.85,11.85,2.0,0.0,0.0
2018,2,26,7,0,0.0,4.0,0.9,12.0,4.0,3.64,0.0
2018,2,26,7,15,0.0,10.0,1.0,12.2,10.0,8.78,0.0
2018,2,26,7,30,0.0,16.0,1.1,12.4,16.0,14.06,5.94
2018,2,26,7,45,0.0,21.5,1.2,12.55,21.5,18.91,10.46
2018,2,26,8,0,0.0,27.0,1.3,12.7,27.0,23.76,14.82
2018,2,26,8,15,4.0,48.5,1.3,12.85,49.5,45.73,33.97
2018,2,26,8,30,8.0,70.0,1.3,13.0,72.0,69.27,54.29
2018,2,26,8,45,4.0,72.0,1.35,13.15,73.0,67.3,52.34
2018,2,26,9,0,0.0,74.0,1.4,13.3,74.0,65.45,50.44
2018,2,26,9,15,0.0,70.0,1.5,13.3,70.0,61.89,47.29
2018,2,26,9,30,0.0,66.0,1.6,13.3,66.0,58.35,44.15
2018,2,26,9,45,0.5,65.5,1.7,13.25,66.0,58.38,44.08
2018,2,26,10,0,1.0,65.0,1.8,13.2,66.0,58.43,44.03
2018,2,26,10,15,2.0,104.5,1.95,13.1,106.0,95.36,74.92
2018,2,26,10,30,3.0,144.0,2.1,13.0,146.0,134.46,107.17
2018,2,26,10,45,1.5,112.5,2.25,12.95,113.5,102.22,80.24
2018,2,26,11,0,0.0,81.0,2.4,12.9,81.0,71.79,54.79
2018,2,26,11,15,0.0,67.0,2.45,12.75,67.0,59.35,44.38
2018,2,26,11,30,0.0,53.0,2.5,12.6,53.0,46.93,33.95
2018,2,26,11,45,0.0,62.5,2.6,12.45,62.5,55.38,41.03
2018,2,26,12,0,0.0,72.0,2.7,12.3,72.0,63.83,48.1
2018,2,26,12,15,0.0,77.0,2.7,12.2,77.0,68.29,51.81
2018,2,26,12,30,0.0,82.0,2.7,12.1,82.0,72.74,55.54
2018,2,26,12,45,0.0,79.0,2.7,12.0,79.0,70.07,53.33
2018,2,26,13,0,0.0,76.0,2.7,11.9,76.0,67.39,51.13
2018,2,26,13,15,0.0,87.0,2.7,11.9,87.0,77.18,59.34
2018,2,26,13,30,0.0,98.0,2.7,11.9,98.0,87.01,67.59
2018,2,26,13,45,0.0,84.0,2.7,11.85,84.0,74.48,57.19
2018,2,26,14,0,0.0,70.0,2.7,11.8,70.0,62.01,46.83
2018,2,26,14,15,0.0,56.0,2.7,11.8,56.0,49.56,36.42
2018,2,26,14,30,0.0,42.0,2.7,11.8,42.0,37.13,25.97
2018,2,26,14,45,0.0,53.5,2.7,11.75,53.5,47.31,34.69
2018,2,26,15,0,0.0,65.0,2.7,11.7,65.0,57.5,43.43
2018,2,26,15,15,2.5,65.5,2.65,11.55,66.5,58.92,44.76
2018,2,26,15,30,5.0,66.0,2.6,11.4,68.0,60.05,45.8
2018,2,26,15,45,5.0,69.0,2.55,11.2,71.0,62.39,47.93
2018,2,26,16,0,5.0,72.0,2.5,11.0,74.0,64.74,50.08
2018,2,26,16,15,2.5,58.0,2.4,10.7,59.0,51.6,39.03
2018,2,26,16,30,0.0,44.0,2.3,10.4,44.0,38.8,28.17
2018,2,26,16,45,0.0,27.5,2.15,10.05,27.5,24.2,15.5
2018,2,26,17,0,0.0,11.0,2.0,9.7,11.0,9.66,3.14
2018,2,26,17,15,0.0,10.0,1.85,9.3,10.0,8.78,2.27
2018,2,26,17,30,0.0,9.0,1.7,8.9,9.0,7.9,1.32
2018,2,26,17,45,0.0,5.5,1.55,8.45,5.5,4.82,0.0
2018,2,26,18,0,0.0,2.0,1.4,8.0,2.0,1.82,0.0
2018,2,26,18,15,0.0,1.0,1.4,8.0,1.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,0.85,6.05,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,0.75,5.6,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,0.7,4.65,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,0.7,4.45,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,0.7,4.05,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,0.75,3.8,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,0.85,3.35,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,0.9,3.05,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,0.95,2.75,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,1.0,2.05,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,1.0,1.75,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,1.05,1.25,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,1.1,0.95,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,1.05,0.7,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,1.0,0.55,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,27,6,45,65.5,7.0,1.4,2.0,8.5,0.0,0.0
2018,2,27,7,0,131.0,14.0,1.5,2.5,17.0,77.14,0.0
2018,2,27,7,15,295.5,26.0,1.5,3.25,55.0,218.12,124.39
2018,2,27,7,30,460.0,38.0,1.5,4.0,93.0,353.62,291.19
2018,2,27,7,45,555.5,45.0,1.5,4.75,143.5,446.51,375.98
2018,2,27,8,0,651.0,52.0,1.5,5.5,194.0,539.79,455.31
2018,2,27,8,15,707.5,57.5,1.55,6.55,247.5,616.69,515.62
2018,2,27,8,30,764.0,63.0,1.6,7.6,301.0,695.5,574.17
2018,2,27,8,45,801.0,66.5,1.65,8.7,352.5,757.5,617.24
2018,2,27,9,0,838.0,70.0,1.7,9.8,404.0,818.96,658.24
2018,2,27,9,15,862.0,73.5,1.75,10.4,452.0,868.12,690.23
2018,2,27,9,30,886.0,77.0,1.8,11.0,500.0,915.17,720.07
2018,2,27,9,45,903.0,79.5,1.85,11.6,542.5,942.7,735.82
2018,2,27,10,0,920.0,82.0,1.9,12.2,585.0,976.2,755.75
2018,2,27,10,15,933.0,84.0,1.8,12.55,622.0,1002.01,768.83
2018,2,27,10,30,946.0,86.0,1.7,12.9,659.0,1024.2,779.37
2018,2,27,10,45,954.5,88.0,1.6,13.2,688.5,1038.21,784.54
2018,2,27,11,0,963.0,90.0,1.5,13.5,718.0,1048.2,787.16
2018,2,27,11,15,969.5,90.5,1.45,13.75,739.5,1050.34,785.8
2018,2,27,11,30,976.0,91.0,1.4,14.0,761.0,1048.31,782.01
2018,2,27,11,45,979.5,91.5,1.35,14.2,774.5,1039.22,774.03
2018,2,27,12,0,983.0,92.0,1.3,14.4,788.0,1025.98,763.63
2018,2,27,12,15,983.5,92.5,1.25,14.55,792.5,1005.88,749.15
2018,2,27,12,30,984.0,93.0,1.2,14.7,797.0,981.83,732.33
2018,2,27,12,45,982.0,93.5,1.15,14.8,793.0,951.78,711.87
2018,2,27,13,0,980.0,94.0,1.1,14.9,789.0,918.14,689.15
2018,2,27,13,15,976.5,93.5,1.05,14.9,776.5,878.82,662.93
2018,2,27,13,30,973.0,93.0,1.0,14.9,764.0,836.37,634.54
2018,2,27,13,45,966.5,92.5,1.0,14.95,743.0,788.85,603.14
2018,2,27,14,0,960.0,92.0,1.0,15.0,722.0,738.87,568.2
2018,2,27,14,15,951.0,90.5,0.95,14.9,693.5,684.1,527.74
2018,2,27,14,30,942.0,89.0,0.9,14.8,665.0,627.62,484.87
2018,2,27,14,45,928.0,87.0,0.9,14.7,628.0,566.65,437.76
2018,2,27,15,0,914.0,85.0,0.9,14.6,591.0,505.04,388.41
2018,2,27,15,15,895.5,82.5,0.9,14.35,548.5,439.86,334.71
2018,2,27,15,30,877.0,80.0,0.9,14.1,506.0,375.51,279.73
2018,2,27,15,45,852.5,76.5,0.9,13.9,458.5,309.45,222.03
2018,2,27,16,0,828.0,73.0,0.9,13.7,411.0,245.33,165.53
2018,2,27,16,15,792.5,69.5,0.85,12.95,360.0,181.79,112.11
2018,2,27,16,30,757.0,66.0,0.8,12.2,309.0,122.22,68.05
2018,2,27,16,45,703.5,60.5,0.75,11.4,256.5,64.74,39.47
2018,2,27,17,0,650.0,55.0,0.7,10.6,204.0,42.3,32.67
2018,2,27,17,15,559.0,48.0,0.8,10.0,153.0,37.88,28.45
2018,2,27,17,30,468.0,41.0,0.9,9.4,102.0,33.49,23.91
2018,2,27,17,45,305.5,28.5,0.95,8.8,61.5,23.75,12.37
2018,2,27,18,0,143.0,16.0,1.0,8.2,21.0,14.55,0.0
2018,2,27,18,15,71.5,8.0,1.0,8.2,10.5,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,0.95,6.65,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,0.95,5.7,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.05,5.65,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.25,5.3,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.25,5.25,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.15,5.05,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.05,4.9,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.05,4.7,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.15,4.75,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.15,4.75,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,0.9,4.65,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,0.85,4.8,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,2,28,6,45,1.0,2.0,0.9,5.15,2.0,0.0,0.0
2018,2,28,7,0,2.0,4.0,0.9,5.3,4.0,4.63,0.0
2018,2,28,7,15,1.0,9.0,1.0,5.6,9.0,8.45,0.0
2018,2,28,7,30,0.0,14.0,1.1,5.9,14.0,12.3,4.84
2018,2,28,7,45,0.0,19.5,1.25,6.2,19.5,17.14,9.34
2018,2,28,8,0,0.0,25.0,1.4,6.5,25.0,22.0,13.76
2018,2,28,8,15,0.0,28.0,1.4,6.75,28.0,24.65,16.16
2018,2,28,8,30,0.0,31.0,1.4,7.0,31.0,27.3,18.5
2018,2,28,8,45,0.0,43.5,1.45,7.3,43.5,38.36,28.15
2018,2,28,9,0,0.0,56.0,1.5,7.6,56.0,49.45,37.7
2018,2,28,9,15,0.0,81.0,1.5,7.95,81.0,71.75,56.81
2018,2,28,9,30,0.0,106.0,1.5,8.3,106.0,95.93,77.22
2018,2,28,9,45,0.0,92.5,1.55,8.65,92.5,82.3,65.26
2018,2,28,10,0,0.0,79.0,1.6,9.0,79.0,69.94,54.5
2018,2,28,10,15,0.5,100.5,1.7,9.4,101.0,90.07,71.38
2018,2,28,10,30,1.0,122.0,1.8,9.8,123.0,110.94,88.63
2018,2,28,10,45,1.0,132.5,1.9,10.2,133.5,120.8,96.52
2018,2,28,11,0,1.0,143.0,2.0,10.6,144.0,130.64,104.37
2018,2,28,11,15,0.5,115.5,2.05,10.9,116.0,103.85,81.87
2018,2,28,11,30,0.0,88.0,2.1,11.2,88.0,78.07,60.22
2018,2,28,11,45,0.0,99.5,2.1,11.5,99.5,88.47,68.8
2018,2,28,12,0,0.0,111.0,2.1,11.8,111.0,99.04,77.43
2018,2,28,12,15,2.0,144.0,2.1,12.0,145.5,131.43,104.12
2018,2,28,12,30,4.0,177.0,2.1,12.2,180.0,163.96,130.6
2018,2,28,12,45,4.0,180.0,2.1,12.4,183.0,166.35,132.37
2018,2,28,13,0,4.0,183.0,2.1,12.6,186.0,168.7,134.21
2018,2,28,13,15,5.5,189.0,2.1,12.65,193.0,175.0,139.39
2018,2,28,13,30,7.0,195.0,2.1,12.7,200.0,181.09,144.43
2018,2,28,13,45,7.0,196.0,2.1,12.8,201.0,181.27,144.62
2018,2,28,14,0,7.0,197.0,2.1,12.9,202.0,181.38,144.81
2018,2,28,14,15,13.0,204.5,2.05,12.8,213.0,191.03,152.97
2018,2,28,14,30,19.0,212.0,2.0,12.7,224.0,199.84,160.39
2018,2,28,14,45,11.0,180.0,1.95,12.65,187.0,165.36,132.45
2018,2,28,15,0,3.0,148.0,1.9,12.6,150.0,132.25,105.52
2018,2,28,15,15,36.0,164.0,1.8,12.4,182.0,159.82,128.38
2018,2,28,15,30,69.0,180.0,1.7,12.2,214.0,180.79,144.97
2018,2,28,15,45,87.0,163.0,1.55,12.0,201.5,165.19,131.25
2018,2,28,16,0,105.0,146.0,1.4,11.8,189.0,147.15,115.19
2018,2,28,16,15,64.5,112.5,1.4,11.5,138.0,105.97,82.3
2018,2,28,16,30,24.0,79.0,1.4,11.2,87.0,70.25,54.11
2018,2,28,16,45,62.5,78.0,1.35,10.9,93.5,64.93,49.66
2018,2,28,17,0,101.0,77.0,1.3,10.6,100.0,61.57,49.98
2018,2,28,17,15,63.5,52.5,1.3,10.4,65.5,43.27,33.21
2018,2,28,17,30,26.0,28.0,1.3,10.2,31.0,24.93,16.34
2018,2,28,17,45,17.0,17.0,1.3,10.0,18.5,15.28,6.25
2018,2,28,18,0,8.0,6.0,1.3,9.8,6.0,5.46,0.0
2018,2,28,18,15,4.0,3.0,1.3,9.8,3.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,0.65,8.55,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,0.4,8.75,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,0.45,8.95,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,3,1,6,45,0.0,3.0,0.55,9.25,3.0,0.0,0.0
2018,3,1,7,0,0.0,6.0,0.6,9.4,6.0,5.46,0.0
2018,3,1,7,15,0.0,16.5,0.65,9.6,16.5,14.52,4.55
2018,3,1,7,30,0.0,27.0,0.7,9.8,27.0,23.79,14.44
2018,3,1,7,45,0.0,35.5,0.8,9.95,35.5,31.3,21.37
2018,3,1,8,0,0.0,44.0,0.9,10.1,44.0,38.82,28.13
2018,3,1,8,15,3.5,42.5,0.95,10.45,43.5,40.06,29.41
2018,3,1,8,30,7.0,41.0,1.0,10.8,43.0,41.59,30.86
2018,3,1,8,45,3.5,38.0,1.1,11.15,39.0,36.35,26.09
2018,3,1,9,0,0.0,35.0,1.2,11.5,35.0,30.85,21.09
2018,3,1,9,15,1.0,45.0,1.25,11.8,45.5,40.59,29.4
2018,3,1,9,30,2.0,55.0,1.3,12.1,56.0,50.4,37.67
2018,3,1,9,45,1.0,53.0,1.35,12.45,53.5,47.76,35.2
2018,3,1,10,0,0.0,51.0,1.4,12.8,51.0,45.08,32.73
2018,3,1,10,15,0.0,56.5,1.45,13.1,56.5,49.97,36.73
2018,3,1,10,30,0.0,62.0,1.5,13.4,62.0,54.87,40.71
2018,3,1,10,45,0.0,54.0,1.55,13.7,54.0,47.79,34.64
2018,3,1,11,0,0.0,46.0,1.6,14.0,46.0,40.7,28.61
2018,3,1,11,15,0.0,47.0,1.7,14.3,47.0,41.6,29.29
2018,3,1,11,30,0.0,48.0,1.8,14.6,48.0,42.5,29.96
2018,3,1,11,45,0.0,47.0,1.85,14.95,47.0,41.62,29.15
2018,3,1,12,0,0.0,46.0,1.9,15.3,46.0,40.74,28.36
2018,3,1,12,15,0.0,50.0,2.0,15.5,50.0,44.3,31.27
2018,3,1,12,30,0.0,54.0,2.1,15.7,54.0,47.85,34.17
2018,3,1,12,45,0.0,58.5,2.2,15.9,58.5,51.85,37.45
2018,3,1,13,0,0.0,63.0,2.3,16.1,63.0,55.84,40.72
2018,3,1,13,15,0.0,65.0,2.2,16.1,65.0,57.61,42.21
2018,3,1,13,30,0.0,67.0,2.1,16.1,67.0,59.38,43.7
2018,3,1,13,45,0.0,60.5,2.05,16.05,60.5,53.59,38.97
2018,3,1,14,0,0.0,54.0,2.0,16.0,54.0,47.81,34.24
2018,3,1,14,15,0.5,70.5,2.05,16.0,71.0,62.76,46.72
2018,3,1,14,30,1.0,87.0,2.1,16.0,88.0,77.68,59.15
2018,3,1,14,45,0.5,90.0,2.1,16.0,90.5,80.02,61.18
2018,3,1,15,0,0.0,93.0,2.1,16.0,93.0,82.39,63.29
2018,3,1,15,15,0.0,80.5,2.15,16.1,80.5,71.26,54.18
2018,3,1,15,30,0.0,68.0,2.2,16.2,68.0,60.13,45.03
2018,3,1,15,45,0.0,61.5,2.25,16.3,61.5,54.35,40.3
2018,3,1,16,0,0.0,55.0,2.3,16.4,55.0,48.57,35.54
2018,3,1,16,15,0.0,54.0,2.35,16.3,54.0,47.67,34.91
2018,3,1,16,30,0.0,53.0,2.4,16.2,53.0,46.78,34.24
2018,3,1,16,45,0.0,42.0,2.45,16.1,42.0,37.03,25.97
2018,3,1,17,0,0.0,31.0,2.5,16.0,31.0,27.3,18.65
2018,3,1,17,15,0.0,23.5,2.4,15.8,23.5,20.67,12.62
2018,3,1,17,30,0.0,16.0,2.3,15.6,16.0,14.06,6.54
2018,3,1,17,45,5.5,10.5,2.25,15.4,10.5,9.41,1.7
2018,3,1,18,0,11.0,5.0,2.2,15.2,5.0,4.55,0.0
2018,3,1,18,15,5.5,2.5,2.2,15.2,2.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,3.7,11.75,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,4.2,11.45,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,4.55,10.95,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,4.75,10.2,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,4.8,9.7,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,4.8,8.7,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,4.75,8.2,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,4.7,7.7,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,4.6,7.2,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,4.5,6.7,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,4.45,6.35,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,4.35,5.65,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,4.3,5.3,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,4.3,5.1,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,4.3,4.9,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,4.25,4.7,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,4.2,4.4,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,4.2,4.3,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,4.2,4.15,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,4.2,3.95,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,4.2,3.9,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,4.2,3.85,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,4.2,3.8,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,4.2,3.7,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,4.2,3.6,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,4.2,3.55,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,4.3,3.7,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,4.4,3.9,0.0,0.0,0.0
2018,3,2,6,45,111.5,9.5,4.5,4.1,13.0,0.0,0.0
2018,3,2,7,0,223.0,19.0,4.6,4.3,26.0,128.14,0.0
2018,3,2,7,15,387.0,28.0,4.75,4.7,68.0,279.15,203.56
2018,3,2,7,30,551.0,37.0,4.9,5.1,110.0,401.88,338.39
2018,3,2,7,45,637.5,42.5,5.05,5.5,163.0,493.65,424.12
2018,3,2,8,0,724.0,48.0,5.2,5.9,216.0,590.52,508.79
2018,3,2,8,15,775.5,52.5,5.3,6.25,271.0,665.37,571.04
2018,3,2,8,30,827.0,57.0,5.4,6.6,326.0,741.77,631.98
2018,3,2,8,45,859.5,60.0,5.5,6.95,378.5,801.66,677.75
2018,3,2,9,0,892.0,63.0,5.6,7.3,431.0,852.35,715.11
2018,3,2,9,15,914.5,65.0,5.6,7.6,479.5,899.44,748.47
2018,3,2,9,30,937.0,67.0,5.6,7.9,528.0,944.32,779.52
2018,3,2,9,45,954.0,68.5,5.6,8.2,571.5,980.83,803.83
2018,3,2,10,0,971.0,70.0,5.6,8.5,615.0,1014.17,825.58
2018,3,2,10,15,982.5,71.0,5.6,8.75,651.5,1038.14,840.45
2018,3,2,10,30,994.0,72.0,5.6,9.0,688.0,1058.26,852.59
2018,3,2,10,45,1002.0,73.0,5.55,9.25,717.5,1070.96,859.01
2018,3,2,11,0,1010.0,74.0,5.5,9.5,747.0,1079.44,862.55
2018,3,2,11,15,1015.5,74.5,5.5,9.7,768.5,1080.56,861.58
2018,3,2,11,30,1021.0,75.0,5.5,9.9,790.0,1077.33,857.71
2018,3,2,11,45,1024.5,75.0,5.5,10.1,803.5,1067.21,849.12
2018,3,2,12,0,1028.0,75.0,5.5,10.3,817.0,1052.75,837.64
2018,3,2,12,15,1029.0,75.0,5.45,10.4,821.5,1031.71,821.51
2018,3,2,12,30,1030.0,75.0,5.4,10.5,826.0,1006.52,802.58
2018,3,2,12,45,1029.0,75.0,5.4,10.6,822.0,975.55,779.94
2018,3,2,13,0,1028.0,75.0,5.4,10.7,818.0,940.78,754.56
2018,3,2,13,15,1025.5,74.5,5.35,10.7,805.5,900.62,725.13
2018,3,2,13,30,1023.0,74.0,5.3,10.7,793.0,857.08,693.13
2018,3,2,13,45,1018.0,73.5,5.3,10.7,772.0,808.58,657.5
2018,3,2,14,0,1013.0,73.0,5.3,10.7,751.0,757.33,618.87
2018,3,2,14,15,1006.0,71.5,5.2,10.55,722.0,701.3,573.53
2018,3,2,14,30,999.0,70.0,5.1,10.4,693.0,643.23,525.43
2018,3,2,14,45,988.5,68.0,5.05,10.25,656.5,581.08,472.87
2018,3,2,15,0,978.0,66.0,5.0,10.1,620.0,517.81,417.75
2018,3,2,15,15,962.0,64.5,4.9,9.85,577.0,451.99,358.91
2018,3,2,15,30,946.0,63.0,4.8,9.6,534.0,386.25,298.49
2018,3,2,15,45,923.5,61.5,4.7,9.35,485.5,319.07,235.91
2018,3,2,16,0,901.0,60.0,4.6,9.1,437.0,253.34,174.65
2018,3,2,16,15,865.5,57.0,4.45,8.65,383.5,186.03,115.36
2018,3,2,16,30,830.0,54.0,4.3,8.2,330.0,122.42,66.53
2018,3,2,16,45,781.0,50.5,4.15,7.8,276.0,58.13,32.79
2018,3,2,17,0,732.0,47.0,4.0,7.4,222.0,39.03,30.12
2018,3,2,17,15,652.0,42.0,3.85,6.9,169.5,35.67,26.85
2018,3,2,17,30,572.0,37.0,3.7,6.4,117.0,32.44,23.42
2018,3,2,17,45,408.5,28.5,3.6,5.95,73.5,23.47,13.66
2018,3,2,18,0,245.0,20.0,3.5,5.5,30.0,18.19,0.0
2018,3,2,18,15,122.5,10.0,3.5,5.5,15.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,3.45,5.05,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,3.4,4.6,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,3.35,4.4,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,3.3,4.2,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,3.25,3.95,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,3.2,3.7,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,3.15,3.55,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,3.1,3.4,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,3.05,3.2,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,3.0,2.85,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,3.0,2.7,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.9,2.3,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.95,2.15,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,3.0,1.85,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,3.0,1.7,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,3.0,1.55,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,3.0,1.4,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,2.95,1.25,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,2.9,1.1,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,2.9,0.95,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,2.9,0.8,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,2.9,0.65,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,2.85,0.35,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,2.8,0.2,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,2.8,0.1,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,2.8,-0.1,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,2.8,-0.2,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,2.8,-0.3,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,2.8,-0.4,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,2.8,-0.45,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,2.8,-0.5,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,2.8,-0.6,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,2.8,-0.7,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,2.8,-0.75,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,2.8,-0.8,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,2.8,-0.9,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,2.8,-1.05,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,2.8,-1.1,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,2.8,-1.15,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,2.8,-1.2,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,2.95,-0.9,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,3.1,-0.6,0.0,0.0,0.0
2018,3,3,6,45,135.5,10.0,3.2,-0.3,15.0,0.0,0.0
2018,3,3,7,0,271.0,20.0,3.3,0.0,30.0,153.45,0.0
2018,3,3,7,15,442.5,28.0,3.45,0.55,75.5,302.67,231.93
2018,3,3,7,30,614.0,36.0,3.6,1.1,121.0,440.77,374.83
2018,3,3,7,45,693.0,42.0,3.7,1.65,175.5,530.77,458.32
2018,3,3,8,0,772.0,48.0,3.8,2.2,230.0,625.59,539.68
2018,3,3,8,15,817.5,51.5,3.9,2.8,285.0,696.82,597.4
2018,3,3,8,30,863.0,55.0,4.0,3.4,340.0,761.71,647.65
2018,3,3,8,45,887.5,57.5,4.1,4.0,390.5,815.01,686.98
2018,3,3,9,0,912.0,60.0,4.2,4.6,441.0,867.0,724.16
2018,3,3,9,15,933.0,62.5,4.2,5.2,490.0,914.13,755.88
2018,3,3,9,30,954.0,65.0,4.2,5.8,539.0,958.87,785.1
2018,3,3,9,45,969.0,67.0,4.25,6.4,582.5,994.6,807.68
2018,3,3,10,0,984.0,69.0,4.3,7.0,626.0,1026.99,827.67
2018,3,3,10,15,995.0,70.5,4.3,7.5,663.0,1051.29,841.5
2018,3,3,10,30,1006.0,72.0,4.3,8.0,700.0,1071.66,852.58
2018,3,3,10,45,1013.5,73.5,4.25,8.5,730.0,1084.51,857.83
2018,3,3,11,0,1021.0,75.0,4.2,9.0,760.0,1093.08,860.24
2018,3,3,11,15,1026.0,75.5,4.15,9.35,781.5,1093.61,857.92
2018,3,3,11,30,1031.0,76.0,4.1,9.7,803.0,1089.75,852.87
2018,3,3,11,45,1029.5,76.5,4.1,10.1,813.5,1075.26,840.88
2018,3,3,12,0,1028.0,77.0,4.1,10.5,824.0,1056.54,826.22
2018,3,3,12,15,1028.0,77.0,4.05,10.75,827.5,1034.47,809.52
2018,3,3,12,30,1028.0,77.0,4.0,11.0,831.0,1008.31,790.11
2018,3,3,12,45,1026.5,77.5,4.0,11.25,827.0,977.42,767.83
2018,3,3,13,0,1025.0,78.0,4.0,11.5,823.0,942.74,742.91
2018,3,3,13,15,1022.0,77.5,3.95,11.6,810.5,902.16,713.86
2018,3,3,13,30,1019.0,77.0,3.9,11.7,798.0,858.25,682.35
2018,3,3,13,45,1013.5,76.5,3.9,11.8,776.5,809.43,647.3
2018,3,3,14,0,1008.0,76.0,3.9,11.9,755.0,757.93,609.28
2018,3,3,14,15,1000.0,75.0,3.85,11.85,726.0,701.9,565.14
2018,3,3,14,30,992.0,74.0,3.8,11.8,697.0,643.94,518.29
2018,3,3,14,45,981.0,72.5,3.75,11.75,660.5,582.25,467.14
2018,3,3,15,0,970.0,71.0,3.7,11.7,624.0,519.51,413.49
2018,3,3,15,15,955.0,69.5,3.65,11.45,581.5,454.38,356.49
2018,3,3,15,30,940.0,68.0,3.6,11.2,539.0,389.23,297.69
2018,3,3,15,45,916.5,65.0,3.55,10.95,489.5,320.59,235.02
2018,3,3,16,0,893.0,62.0,3.5,10.7,440.0,253.61,173.63
2018,3,3,16,15,861.0,59.5,3.3,10.1,387.5,187.66,116.05
2018,3,3,16,30,829.0,57.0,3.1,9.5,335.0,121.19,65.04
2018,3,3,16,45,782.5,53.0,2.9,8.9,281.0,60.33,34.45
2018,3,3,17,0,736.0,49.0,2.7,8.3,227.0,40.71,31.56
2018,3,3,17,15,660.0,43.5,2.6,7.65,174.5,36.98,27.99
2018,3,3,17,30,584.0,38.0,2.5,7.0,122.0,33.32,24.21
2018,3,3,17,45,423.5,29.0,2.45,6.35,77.0,23.84,14.24
2018,3,3,18,0,263.0,20.0,2.4,5.7,32.0,17.12,0.0
2018,3,3,18,15,131.5,10.0,2.4,5.7,16.0,9.1,0.0
2018,3,3,18,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,2.5,4.45,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,2.35,3.9,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,2.3,3.6,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,2.2,3.3,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.95,2.7,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.8,2.4,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.75,2.2,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.7,1.75,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.65,1.35,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.6,0.8,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.6,0.65,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.55,0.35,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.5,0.2,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.5,-0.35,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.45,-0.6,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.4,-0.7,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.4,-0.85,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.4,-1.15,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.4,-1.3,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.35,-1.4,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.3,-1.65,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.3,-2.15,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.3,-2.3,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.3,-2.4,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,1.3,-2.55,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,1.3,-2.6,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,1.3,-2.7,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,1.3,-2.8,0.0,0.0,0.0
2018,3,4,6,15,0.0,0.0,1.5,-2.3,0.0,0.0,0.0
2018,3,4,6,30,0.0,0.0,1.7,-1.8,0.0,0.0,0.0
2018,3,4,6,45,120.0,10.5,1.9,-1.25,15.5,0.0,0.0
2018,3,4,7,0,240.0,21.0,2.1,-0.7,31.0,139.36,0.0
2018,3,4,7,15,401.5,30.5,2.3,0.05,75.5,293.36,230.31
2018,3,4,7,30,563.0,40.0,2.5,0.8,120.0,423.11,359.58
2018,3,4,7,45,644.0,46.0,2.7,1.5,173.5,504.51,434.92
2018,3,4,8,0,725.0,52.0,2.9,2.2,227.0,599.03,515.65
2018,3,4,8,15,773.5,56.0,2.95,2.9,281.5,671.48,573.44
2018,3,4,8,30,822.0,60.0,3.0,3.6,336.0,745.09,629.45
2018,3,4,8,45,855.0,63.0,3.1,4.3,388.5,805.37,673.2
2018,3,4,9,0,888.0,66.0,3.2,5.0,441.0,856.43,708.66
2018,3,4,9,15,910.5,68.5,3.2,5.6,490.0,904.09,740.3
2018,3,4,9,30,933.0,71.0,3.2,6.2,539.0,949.52,769.56
2018,3,4,9,45,954.5,72.5,3.2,6.75,585.0,990.09,794.91
2018,3,4,10,0,976.0,74.0,3.2,7.3,631.0,1027.65,817.77
2018,3,4,10,15,985.5,75.5,3.2,7.85,667.0,1050.29,829.92
2018,3,4,10,30,995.0,77.0,3.2,8.4,703.0,1069.01,839.47
2018,3,4,10,45,1000.5,78.0,3.2,8.9,731.0,1079.11,843.32
2018,3,4,11,0,1006.0,79.0,3.2,9.4,759.0,1084.98,844.48
2018,3,4,11,15,1011.0,79.0,3.15,9.8,780.0,1084.85,841.56
2018,3,4,11,30,1016.0,79.0,3.1,10.2,801.0,1080.39,835.94
