Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,11,45,1019.5,79.5,3.05,10.6,814.5,1070.73,827.0
2018,3,4,12,0,1023.0,80.0,3.0,11.0,828.0,1056.73,815.36
2018,3,4,12,15,1024.0,80.0,2.95,11.3,832.5,1035.56,799.35
2018,3,4,12,30,1025.0,80.0,2.9,11.6,837.0,1010.26,780.72
2018,3,4,12,45,1024.0,80.5,2.85,11.85,833.0,979.76,758.8
2018,3,4,13,0,1023.0,81.0,2.8,12.1,829.0,945.45,734.35
2018,3,4,13,15,1019.5,80.5,2.75,12.3,816.0,904.4,705.34
2018,3,4,13,30,1016.0,80.0,2.7,12.5,803.0,860.09,673.98
2018,3,4,13,45,1006.5,79.5,2.65,12.65,779.0,808.41,637.31
2018,3,4,14,0,997.0,79.0,2.6,12.8,755.0,754.41,597.94
2018,3,4,14,15,988.0,78.0,2.55,12.85,725.5,698.17,554.41
2018,3,4,14,30,979.0,77.0,2.5,12.9,696.0,640.12,508.32
2018,3,4,14,45,966.0,76.0,2.4,12.9,659.0,578.47,457.96
2018,3,4,15,0,953.0,75.0,2.3,12.9,622.0,515.99,405.41
2018,3,4,15,15,933.5,73.0,2.15,12.75,577.5,449.42,348.14
2018,3,4,15,30,914.0,71.0,2.0,12.6,533.0,383.41,289.71
2018,3,4,15,45,890.5,69.0,1.85,12.45,485.0,317.14,230.01
2018,3,4,16,0,867.0,67.0,1.7,12.3,437.0,249.38,169.06
2018,3,4,16,15,832.5,64.0,1.5,11.4,384.5,183.74,112.9
2018,3,4,16,30,798.0,61.0,1.3,10.5,332.0,121.89,66.42
2018,3,4,16,45,747.0,57.0,1.1,9.65,278.0,62.85,37.0
2018,3,4,17,0,696.0,53.0,0.9,8.8,224.0,43.98,34.51
2018,3,4,17,15,617.0,47.0,0.95,8.05,172.0,39.97,30.72
2018,3,4,17,30,538.0,41.0,1.0,7.3,120.0,32.93,23.93
2018,3,4,17,45,383.5,31.0,1.1,6.6,76.0,25.51,15.9
2018,3,4,18,0,229.0,21.0,1.2,5.9,32.0,17.95,0.0
2018,3,4,18,15,114.5,10.5,1.2,5.9,16.0,9.55,0.0
2018,3,4,18,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.25,5.35,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.35,4.6,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.45,4.15,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.55,3.7,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.55,2.75,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.45,2.35,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.35,1.85,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.25,1.4,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.15,0.95,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.1,0.55,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.1,0.25,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.1,-0.1,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.05,-0.45,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.0,-0.75,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.0,-0.9,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.0,-1.05,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.0,-1.2,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.0,-1.35,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.0,-1.65,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.0,-1.8,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,0.95,-2.15,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,0.9,-2.6,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,0.9,-2.7,0.0,0.0,0.0
2018,3,5,6,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2018,3,5,6,30,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,3,5,6,45,114.0,10.5,1.35,-0.55,16.0,61.09,0.0
2018,3,5,7,0,228.0,21.0,1.5,0.2,32.0,156.12,0.0
2018,3,5,7,15,326.0,29.0,1.6,1.0,65.5,250.67,199.5
2018,3,5,7,30,424.0,37.0,1.7,1.8,99.0,335.87,285.65
2018,3,5,7,45,553.5,46.0,1.8,2.55,161.0,452.45,388.5
2018,3,5,8,0,683.0,55.0,1.9,3.3,223.0,574.46,490.31
2018,3,5,8,15,735.0,59.5,1.9,3.9,277.5,648.61,548.02
2018,3,5,8,30,787.0,64.0,1.9,4.5,332.0,724.28,604.37
2018,3,5,8,45,743.0,79.5,1.95,5.05,363.0,740.72,614.14
2018,3,5,9,0,699.0,95.0,2.0,5.6,394.0,746.57,616.0
2018,3,5,9,15,706.0,105.5,1.95,6.05,435.5,785.46,641.89
2018,3,5,9,30,713.0,116.0,1.9,6.5,477.0,821.71,664.88
2018,3,5,9,45,636.0,147.0,1.85,6.95,488.5,800.59,645.71
2018,3,5,10,0,559.0,178.0,1.8,7.4,500.0,765.36,617.04
2018,3,5,10,15,527.0,202.0,1.75,7.75,520.0,768.05,615.61
2018,3,5,10,30,495.0,226.0,1.7,8.1,540.0,766.89,611.05
2018,3,5,10,45,497.0,236.5,1.6,8.45,563.5,780.47,617.83
2018,3,5,11,0,499.0,247.0,1.5,8.8,587.0,791.5,622.56
2018,3,5,11,15,501.0,254.5,1.4,9.1,604.5,796.64,623.31
2018,3,5,11,30,503.0,262.0,1.3,9.4,622.0,799.2,622.32
2018,3,5,11,45,519.5,261.5,1.2,9.7,638.5,804.47,623.76
2018,3,5,12,0,536.0,261.0,1.1,10.0,655.0,806.85,623.13
2018,3,5,12,15,577.0,247.0,1.05,10.2,673.5,814.49,627.86
2018,3,5,12,30,618.0,233.0,1.0,10.4,692.0,822.49,632.58
2018,3,5,12,45,668.5,212.5,0.9,10.55,706.5,824.06,632.51
2018,3,5,13,0,719.0,192.0,0.8,10.7,721.0,819.76,628.33
2018,3,5,13,15,806.0,156.0,0.75,10.8,740.0,818.82,627.25
2018,3,5,13,30,893.0,120.0,0.7,10.9,759.0,813.97,623.34
2018,3,5,13,45,860.5,125.5,0.6,11.0,727.5,755.51,581.29
2018,3,5,14,0,828.0,131.0,0.5,11.1,696.0,696.92,537.79
2018,3,5,14,15,648.5,180.0,0.45,11.1,611.5,589.56,457.8
2018,3,5,14,30,469.0,229.0,0.4,11.1,527.0,490.92,383.28
2018,3,5,14,45,479.5,211.0,0.35,11.1,501.5,449.74,351.81
2018,3,5,15,0,490.0,193.0,0.3,11.1,476.0,406.76,317.29
2018,3,5,15,15,624.0,149.5,0.35,11.05,484.0,392.07,302.55
2018,3,5,15,30,758.0,106.0,0.4,11.0,492.0,357.83,269.45
2018,3,5,15,45,790.5,90.5,0.45,10.9,460.5,306.04,222.15
2018,3,5,16,0,823.0,75.0,0.5,10.8,429.0,247.01,168.01
2018,3,5,16,15,790.5,71.0,0.55,10.15,378.0,183.44,114.3
2018,3,5,16,30,758.0,67.0,0.6,9.5,327.0,123.49,69.44
2018,3,5,16,45,710.0,62.0,0.65,8.8,274.5,66.2,40.56
2018,3,5,17,0,662.0,57.0,0.7,8.1,222.0,43.24,33.95
2018,3,5,17,15,583.5,50.0,0.8,7.15,170.5,38.88,29.89
2018,3,5,17,30,505.0,43.0,0.9,6.2,119.0,34.5,25.51
2018,3,5,17,45,365.5,33.0,0.95,5.2,76.5,27.22,17.7
2018,3,5,18,0,226.0,23.0,1.0,4.2,34.0,19.81,0.0
2018,3,5,18,15,113.0,11.5,1.0,4.2,17.0,10.46,0.0
2018,3,5,18,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.05,3.7,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.15,3.1,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.25,2.7,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.25,2.15,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.15,1.45,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.05,0.9,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.0,0.3,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.0,0.15,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.05,-0.2,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.1,-0.7,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.1,-0.8,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.05,-0.8,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.0,-0.8,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.0,-0.85,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.0,-0.9,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.0,-0.75,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,0.95,-0.45,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,0.85,-0.2,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,0.8,-0.1,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,0.75,0.05,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,0.7,0.2,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,0.8,0.25,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,0.95,0.4,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,3,6,6,15,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,3,6,6,30,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,3,6,6,45,1.5,3.0,1.25,1.15,3.0,3.41,0.0
2018,3,6,7,0,3.0,6.0,1.3,1.4,6.0,6.88,0.0
2018,3,6,7,15,1.5,12.5,1.3,1.75,12.5,11.82,4.24
2018,3,6,7,30,0.0,19.0,1.3,2.1,19.0,16.7,9.04
2018,3,6,7,45,0.0,30.0,1.3,2.5,30.0,26.42,17.9
2018,3,6,8,0,0.0,41.0,1.3,2.9,41.0,36.15,26.7
2018,3,6,8,15,0.0,65.0,1.35,3.2,65.0,58.03,46.15
2018,3,6,8,30,0.0,89.0,1.4,3.5,89.0,81.99,67.14
2018,3,6,8,45,0.0,75.5,1.4,3.85,75.5,66.95,53.67
2018,3,6,9,0,0.0,62.0,1.4,4.2,62.0,54.78,42.8
2018,3,6,9,15,0.0,82.0,1.4,4.4,82.0,72.58,58.17
2018,3,6,9,30,0.0,102.0,1.4,4.6,102.0,91.55,74.34
2018,3,6,9,45,0.0,107.5,1.45,4.8,107.5,96.54,78.32
2018,3,6,10,0,0.0,113.0,1.5,5.0,113.0,101.57,82.35
2018,3,6,10,15,0.0,100.0,1.5,5.1,100.0,89.03,71.4
2018,3,6,10,30,0.0,87.0,1.5,5.2,87.0,77.13,61.07
2018,3,6,10,45,3.5,133.5,1.55,5.3,136.0,123.96,100.92
2018,3,6,11,0,7.0,180.0,1.6,5.4,185.0,172.12,141.09
2018,3,6,11,15,4.0,163.0,1.55,5.4,166.0,152.2,124.03
2018,3,6,11,30,1.0,146.0,1.5,5.4,147.0,132.8,107.58
2018,3,6,11,45,0.5,123.0,1.5,5.45,123.5,110.64,88.9
2018,3,6,12,0,0.0,100.0,1.5,5.5,100.0,88.96,70.56
2018,3,6,12,15,0.0,96.0,1.35,5.4,96.0,85.31,67.5
2018,3,6,12,30,0.0,92.0,1.2,5.3,92.0,81.7,64.45
2018,3,6,12,45,0.0,102.5,1.1,5.25,102.5,91.19,72.52
2018,3,6,13,0,0.0,113.0,1.0,5.2,113.0,100.69,80.55
2018,3,6,13,15,0.0,90.5,0.9,5.1,90.5,80.34,63.37
2018,3,6,13,30,0.0,68.0,0.8,5.0,68.0,60.29,46.39
2018,3,6,13,45,0.0,59.0,0.65,4.95,59.0,52.28,39.62
2018,3,6,14,0,0.0,50.0,0.5,4.9,50.0,44.27,32.81
2018,3,6,14,15,0.0,58.0,0.45,4.85,58.0,51.36,39.01
2018,3,6,14,30,0.0,66.0,0.4,4.8,66.0,58.44,45.19
2018,3,6,14,45,0.0,54.5,0.35,4.7,54.5,48.21,36.45
2018,3,6,15,0,0.0,43.0,0.3,4.6,43.0,38.0,27.7
2018,3,6,15,15,0.0,45.0,0.3,4.6,45.0,39.75,29.34
2018,3,6,15,30,0.0,47.0,0.3,4.6,47.0,41.51,30.96
2018,3,6,15,45,0.0,44.0,0.3,4.55,44.0,38.84,28.72
2018,3,6,16,0,0.0,41.0,0.3,4.5,41.0,36.17,26.48
2018,3,6,16,15,0.0,35.5,0.35,4.4,35.5,31.29,22.25
2018,3,6,16,30,0.0,30.0,0.4,4.3,30.0,26.42,17.98
2018,3,6,16,45,0.0,23.5,0.45,4.2,23.5,20.68,12.88
2018,3,6,17,0,0.0,17.0,0.5,4.1,17.0,14.94,8.32
2018,3,6,17,15,0.0,12.5,0.5,3.9,12.5,10.98,4.56
2018,3,6,17,30,0.0,8.0,0.5,3.7,8.0,7.02,0.78
2018,3,6,17,45,1.5,6.0,0.55,3.55,6.0,5.26,0.0
2018,3,6,18,0,3.0,4.0,0.6,3.4,4.0,3.58,0.0
2018,3,6,18,15,1.5,2.0,0.6,3.4,2.0,1.82,0.0
2018,3,6,18,30,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.7,3.25,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.9,2.85,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.85,2.3,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.7,2.1,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.65,1.95,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.7,1.9,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.7,1.85,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.7,1.8,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.7,1.8,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.7,1.8,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.75,1.8,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.8,1.8,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.8,1.8,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.8,1.8,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.75,1.8,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.7,1.8,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.7,1.85,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.7,1.9,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.75,1.9,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.8,1.9,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.85,1.95,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.9,2.05,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.9,2.15,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.9,2.25,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.85,2.3,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.6,2.3,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,0.6,2.35,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,0.6,2.4,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,0.6,2.4,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,0.6,2.4,0.0,0.0,0.0
2018,3,7,6,15,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,3,7,6,30,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,3,7,6,45,0.0,2.0,0.9,3.0,2.0,1.82,0.0
2018,3,7,7,0,0.0,4.0,1.0,3.2,4.0,3.5,0.0
2018,3,7,7,15,0.0,7.0,1.15,3.5,7.0,6.14,0.0
2018,3,7,7,30,0.0,10.0,1.3,3.8,10.0,8.77,2.04
2018,3,7,7,45,0.0,20.0,1.45,4.1,20.0,17.58,9.96
2018,3,7,8,0,0.0,30.0,1.6,4.4,30.0,26.41,17.89
2018,3,7,8,15,7.5,39.5,1.8,4.8,42.0,40.45,30.62
2018,3,7,8,30,15.0,49.0,2.0,5.2,54.0,57.02,45.47
2018,3,7,8,45,7.5,58.5,2.2,5.55,61.0,57.88,45.73
2018,3,7,9,0,0.0,68.0,2.4,5.9,68.0,60.11,47.14
2018,3,7,9,15,4.5,102.0,2.6,6.4,104.5,95.99,78.13
2018,3,7,9,30,9.0,136.0,2.8,6.9,141.0,133.75,110.15
2018,3,7,9,45,6.5,116.0,3.05,7.35,119.5,110.86,90.09
2018,3,7,10,0,4.0,96.0,3.3,7.8,98.0,89.14,71.18
2018,3,7,10,15,94.5,152.0,3.35,8.2,212.5,255.4,214.09
2018,3,7,10,30,185.0,208.0,3.4,8.6,327.0,424.42,352.36
2018,3,7,10,45,507.0,172.0,3.5,9.0,517.5,726.44,593.59
2018,3,7,11,0,829.0,136.0,3.6,9.4,708.0,992.7,785.8
2018,3,7,11,15,624.0,206.5,3.6,9.55,644.0,871.52,694.99
2018,3,7,11,30,419.0,277.0,3.6,9.7,580.0,734.64,588.56
2018,3,7,11,45,309.0,268.0,3.6,9.9,493.5,593.43,480.14
2018,3,7,12,0,199.0,259.0,3.6,10.1,407.0,471.42,383.14
2018,3,7,12,15,359.0,238.5,3.65,10.2,507.5,605.49,491.3
2018,3,7,12,30,519.0,218.0,3.7,10.3,608.0,714.2,576.06
2018,3,7,12,45,535.5,221.0,3.7,10.35,621.5,712.78,573.98
2018,3,7,13,0,552.0,224.0,3.7,10.4,635.0,708.09,570.14
2018,3,7,13,15,758.0,160.5,3.75,10.35,715.0,789.72,634.68
2018,3,7,13,30,964.0,97.0,3.8,10.3,795.0,840.64,672.53
2018,3,7,13,45,920.5,109.0,3.85,10.25,761.0,778.71,627.33
2018,3,7,14,0,877.0,121.0,3.9,10.2,727.0,720.81,582.87
2018,3,7,14,15,889.0,112.5,3.9,10.05,705.5,674.37,546.53
2018,3,7,14,30,901.0,104.0,3.9,9.9,684.0,624.48,506.25
2018,3,7,14,45,912.5,94.5,3.9,9.75,655.0,569.7,460.71
2018,3,7,15,0,924.0,85.0,3.9,9.6,626.0,513.11,411.96
2018,3,7,15,15,909.0,82.0,3.8,9.3,583.5,448.75,355.35
2018,3,7,15,30,894.0,79.0,3.7,9.0,541.0,384.5,297.16
2018,3,7,15,45,873.5,76.0,3.6,8.7,493.5,316.42,234.75
2018,3,7,16,0,853.0,73.0,3.5,8.4,446.0,251.88,175.14
2018,3,7,16,15,824.5,69.5,3.25,7.9,395.5,187.39,118.3
2018,3,7,16,30,796.0,66.0,3.0,7.4,345.0,125.98,70.92
2018,3,7,16,45,748.5,61.0,2.75,6.85,290.5,66.16,40.2
2018,3,7,17,0,701.0,56.0,2.5,6.3,236.0,46.32,37.0
2018,3,7,17,15,622.5,50.0,2.25,5.6,183.0,38.78,29.98
2018,3,7,17,30,544.0,44.0,2.0,4.9,130.0,35.23,26.36
2018,3,7,17,45,401.0,34.0,1.8,4.2,84.5,27.93,18.72
2018,3,7,18,0,258.0,24.0,1.6,3.5,39.0,20.51,0.0
2018,3,7,18,15,129.0,12.0,1.6,3.5,19.5,10.91,0.0
2018,3,7,18,30,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.55,3.05,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.5,1.65,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.5,1.1,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.45,0.9,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.4,0.55,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.3,0.15,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.15,-0.3,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.05,-0.8,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.0,-1.1,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,0.95,-1.35,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,0.9,-1.6,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,0.85,-1.8,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,0.8,-2.25,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,0.8,-2.6,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,0.8,-2.7,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,0.75,-2.85,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,0.75,-3.1,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,0.8,-3.2,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,0.8,-3.3,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,0.8,-3.4,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,0.8,-3.45,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,0.8,-3.5,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,0.8,-3.55,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,0.8,-3.6,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,0.8,-3.6,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,0.8,-3.6,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,0.8,-3.6,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,0.8,-3.6,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.85,-3.55,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,-3.4,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,1.0,-3.3,0.0,0.0,0.0
2018,3,8,6,15,0.0,0.0,1.15,-2.55,0.0,0.0,0.0
2018,3,8,6,30,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,3,8,6,45,0.0,5.5,1.5,-1.05,5.5,5.0,0.0
2018,3,8,7,0,0.0,11.0,1.7,-0.3,11.0,9.67,0.0
2018,3,8,7,15,0.0,23.5,1.75,0.45,23.5,20.7,12.04
2018,3,8,7,30,0.0,36.0,1.8,1.2,36.0,31.76,22.42
2018,3,8,7,45,0.0,54.5,1.9,1.95,54.5,50.07,38.98
2018,3,8,8,0,0.0,73.0,2.0,2.7,73.0,68.46,55.39
2018,3,8,8,15,35.0,106.5,2.05,3.15,119.0,140.58,119.86
2018,3,8,8,30,70.0,140.0,2.1,3.6,165.0,208.73,179.32
2018,3,8,8,45,168.0,157.5,2.15,4.0,229.0,324.75,279.53
2018,3,8,9,0,266.0,175.0,2.2,4.4,293.0,449.56,382.86
2018,3,8,9,15,524.0,142.5,2.2,4.6,405.5,663.05,555.85
2018,3,8,9,30,782.0,110.0,2.2,4.8,518.0,881.21,716.15
2018,3,8,9,45,813.0,111.0,2.25,5.0,564.0,921.04,740.68
2018,3,8,10,0,844.0,112.0,2.3,5.2,610.0,964.82,769.73
2018,3,8,10,15,497.5,136.0,2.35,5.35,434.0,673.2,552.95
2018,3,8,10,30,151.0,160.0,2.4,5.5,258.0,334.75,279.94
2018,3,8,10,45,112.0,189.5,2.4,5.7,264.0,312.93,261.32
2018,3,8,11,0,73.0,219.0,2.4,5.9,270.0,289.24,239.77
2018,3,8,11,15,61.0,227.0,2.45,6.05,270.5,284.24,234.82
2018,3,8,11,30,49.0,235.0,2.5,6.2,271.0,279.03,229.69
2018,3,8,11,45,59.0,232.0,2.6,6.3,276.0,283.36,233.47
2018,3,8,12,0,69.0,229.0,2.7,6.4,281.0,287.28,236.89
2018,3,8,12,15,59.0,240.5,2.7,6.5,285.0,286.97,235.91
2018,3,8,12,30,49.0,252.0,2.7,6.6,289.0,286.67,235.01
2018,3,8,12,45,56.5,280.0,2.75,6.7,322.5,318.37,260.59
2018,3,8,13,0,64.0,308.0,2.8,6.8,356.0,348.91,284.96
2018,3,8,13,15,62.5,304.5,2.85,6.9,350.5,339.46,277.22
2018,3,8,13,30,61.0,301.0,2.9,7.0,345.0,329.96,269.61
2018,3,8,13,45,271.5,271.0,2.95,7.05,460.5,463.82,381.24
2018,3,8,14,0,482.0,241.0,3.0,7.1,576.0,568.01,464.81
2018,3,8,14,15,463.5,224.5,3.0,7.1,536.0,512.39,419.87
2018,3,8,14,30,445.0,208.0,3.0,7.1,496.0,457.77,375.84
2018,3,8,14,45,229.5,195.0,3.0,7.05,343.0,300.71,247.58
2018,3,8,15,0,14.0,182.0,3.0,7.0,190.0,166.91,136.55
2018,3,8,15,15,12.0,148.0,2.95,6.9,154.5,135.11,110.28
2018,3,8,15,30,10.0,114.0,2.9,6.8,119.0,103.91,84.03
2018,3,8,15,45,34.0,131.0,2.85,6.65,146.5,123.74,100.51
2018,3,8,16,0,58.0,148.0,2.8,6.5,174.0,138.92,112.52
2018,3,8,16,15,81.0,126.0,2.65,6.2,157.5,117.75,93.36
2018,3,8,16,30,104.0,104.0,2.5,5.9,141.0,94.99,73.37
2018,3,8,16,45,56.0,84.0,2.3,5.55,103.5,72.08,57.04
2018,3,8,17,0,8.0,64.0,2.1,5.2,66.0,55.76,45.85
2018,3,8,17,15,4.0,52.0,2.05,4.7,53.0,45.43,36.22
2018,3,8,17,30,0.0,40.0,2.0,4.2,40.0,35.05,26.31
2018,3,8,17,45,0.5,26.0,2.0,3.75,26.0,22.92,14.51
2018,3,8,18,0,1.0,12.0,2.0,3.3,12.0,10.55,0.0
2018,3,8,18,15,0.5,6.0,2.0,3.3,6.0,5.46,0.0
2018,3,8,18,30,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,2.15,2.8,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,2.3,2.3,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,2.3,1.95,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,2.3,1.6,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,2.3,1.3,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,2.1,0.6,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.9,0.2,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.75,-0.2,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.6,-0.6,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.5,-0.85,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.4,-1.1,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.3,-1.4,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.2,-1.7,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.15,-1.9,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.05,-2.3,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.0,-2.9,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,0.95,-3.1,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,0.9,-3.3,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,0.9,-3.4,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,0.9,-3.6,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,0.9,-3.7,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,0.9,-3.75,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,0.9,-3.8,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,0.9,-3.85,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,0.9,-3.9,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,0.9,-3.95,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,0.9,-4.05,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,0.9,-4.1,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,0.9,-4.1,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,0.9,-4.1,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,0.95,-4.15,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.0,-4.2,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.0,-4.2,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.0,-4.2,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.0,-4.2,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.0,-4.2,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.0,-4.15,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.0,-4.1,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.0,-4.05,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,3,9,6,15,0.0,0.0,1.2,-3.3,0.0,0.0,0.0
2018,3,9,6,30,0.0,0.0,1.4,-2.6,0.0,0.0,0.0
2018,3,9,6,45,143.5,13.5,1.55,-1.95,23.0,78.09,0.0
2018,3,9,7,0,287.0,27.0,1.7,-1.3,46.0,200.9,99.75
2018,3,9,7,15,424.5,36.5,1.9,-0.65,93.0,316.54,264.25
2018,3,9,7,30,562.0,46.0,2.1,0.0,140.0,435.03,373.67
2018,3,9,7,45,636.5,53.0,2.3,0.65,194.5,520.8,450.4
2018,3,9,8,0,711.0,60.0,2.5,1.3,249.0,605.93,522.11
2018,3,9,8,15,755.5,64.5,2.5,1.75,303.0,676.11,577.21
2018,3,9,8,30,800.0,69.0,2.5,2.2,357.0,747.05,630.53
2018,3,9,8,45,829.5,72.5,2.55,2.65,408.5,804.65,671.95
2018,3,9,9,0,859.0,76.0,2.6,3.1,460.0,861.08,711.39
2018,3,9,9,15,880.5,78.5,2.6,3.5,508.0,907.52,742.18
2018,3,9,9,30,902.0,81.0,2.6,3.9,556.0,942.32,763.97
2018,3,9,9,45,919.0,83.5,2.6,4.35,599.5,979.14,786.9
2018,3,9,10,0,936.0,86.0,2.6,4.8,643.0,1012.83,807.3
2018,3,9,10,15,947.5,87.0,2.6,5.15,679.0,1035.93,820.42
2018,3,9,10,30,959.0,88.0,2.6,5.5,715.0,1055.29,831.06
2018,3,9,10,45,967.0,89.5,2.55,5.9,744.5,1067.86,836.37
2018,3,9,11,0,975.0,91.0,2.5,6.3,774.0,1076.31,839.02
2018,3,9,11,15,980.0,92.0,2.55,6.65,795.0,1077.0,837.96
2018,3,9,11,30,985.0,93.0,2.6,7.0,816.0,1073.44,834.26
2018,3,9,11,45,987.0,93.5,2.6,7.35,828.0,1062.16,824.9
2018,3,9,12,0,989.0,94.0,2.6,7.7,840.0,1046.7,812.95
2018,3,9,12,15,918.5,122.0,2.6,7.95,817.5,989.84,772.82
2018,3,9,12,30,848.0,150.0,2.6,8.2,795.0,940.14,737.86
2018,3,9,12,45,859.5,145.0,2.65,8.45,795.5,917.74,722.41
2018,3,9,13,0,871.0,140.0,2.7,8.7,796.0,891.41,703.91
2018,3,9,13,15,922.5,116.5,2.75,8.85,801.5,868.08,687.83
2018,3,9,13,30,974.0,93.0,2.8,9.0,807.0,845.41,672.2
2018,3,9,13,45,967.5,92.0,2.85,9.15,784.5,796.56,637.42
2018,3,9,14,0,961.0,91.0,2.9,9.3,762.0,745.28,599.59
2018,3,9,14,15,951.0,90.0,2.85,9.35,732.5,689.6,555.76
2018,3,9,14,30,941.0,89.0,2.8,9.4,703.0,632.33,509.56
2018,3,9,14,45,926.5,87.5,2.8,9.45,665.0,570.91,458.97
2018,3,9,15,0,912.0,86.0,2.8,9.5,627.0,508.95,406.33
2018,3,9,15,15,895.0,83.5,2.75,9.4,584.0,444.82,350.37
2018,3,9,15,30,878.0,81.0,2.7,9.3,541.0,378.9,291.35
2018,3,9,15,45,852.0,79.0,2.6,9.2,492.5,313.11,231.37
2018,3,9,16,0,826.0,77.0,2.5,9.1,444.0,249.46,173.18
2018,3,9,16,15,792.0,73.0,2.2,8.45,392.0,185.28,117.4
2018,3,9,16,30,758.0,69.0,1.9,7.8,340.0,124.94,71.33
2018,3,9,16,45,709.0,64.5,1.6,7.1,286.5,67.91,42.31
2018,3,9,17,0,660.0,60.0,1.3,6.4,233.0,45.17,35.97
2018,3,9,17,15,580.0,53.0,1.25,5.5,180.5,40.9,32.01
2018,3,9,17,30,500.0,46.0,1.2,4.6,128.0,36.61,27.75
2018,3,9,17,45,345.0,35.5,1.15,3.65,82.5,28.93,19.93
2018,3,9,18,0,190.0,25.0,1.1,2.7,37.0,19.78,3.57
2018,3,9,18,15,95.0,12.5,1.1,2.7,18.5,11.37,0.0
2018,3,9,18,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.1,2.45,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.05,1.9,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.0,1.75,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.95,1.65,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.85,1.65,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,0.8,1.65,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,0.8,1.6,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,0.8,1.55,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,0.8,1.45,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,0.8,1.35,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,0.75,1.3,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,0.7,1.3,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,0.7,1.25,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,0.7,1.2,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,0.7,1.2,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,0.7,1.2,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,0.7,1.2,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,0.7,1.2,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,0.7,1.1,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,0.7,0.95,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,0.7,0.9,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,0.7,0.9,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,0.7,0.9,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.7,0.9,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.7,0.9,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.7,0.85,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.7,0.8,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.75,0.8,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.8,0.8,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.8,0.8,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.8,0.8,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.8,0.8,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.8,0.8,0.0,0.0,0.0
2018,3,10,6,15,2.0,0.5,0.8,1.1,0.5,0.0,0.0
2018,3,10,6,30,4.0,1.0,0.8,1.4,1.0,0.0,0.0
2018,3,10,6,45,4.0,11.5,0.8,1.7,11.5,12.3,0.0
2018,3,10,7,0,4.0,22.0,0.8,2.0,22.0,23.09,8.66
2018,3,10,7,15,3.0,39.0,0.85,2.3,39.0,40.92,29.55
2018,3,10,7,30,2.0,56.0,0.9,2.6,56.0,56.93,44.53
2018,3,10,7,45,7.0,70.5,0.95,2.95,72.0,73.33,59.6
2018,3,10,8,0,12.0,85.0,1.0,3.3,88.0,90.39,74.95
2018,3,10,8,15,18.0,95.5,1.0,3.85,101.5,104.15,87.06
2018,3,10,8,30,24.0,106.0,1.0,4.4,115.0,127.45,107.17
2018,3,10,8,45,38.5,134.5,0.95,4.9,151.0,171.88,145.09
2018,3,10,9,0,53.0,163.0,0.9,5.4,187.0,217.04,182.57
2018,3,10,9,15,28.5,156.5,0.95,6.2,169.5,185.55,154.22
2018,3,10,9,30,4.0,150.0,1.0,7.0,152.0,143.13,117.01
2018,3,10,9,45,3.0,139.5,1.05,7.75,141.0,130.61,106.01
2018,3,10,10,0,2.0,129.0,1.1,8.5,130.0,118.79,95.57
2018,3,10,10,15,1.5,112.5,1.15,9.15,113.5,102.22,81.3
2018,3,10,10,30,1.0,96.0,1.2,9.8,97.0,86.22,67.56
2018,3,10,10,45,2.5,122.5,1.25,10.45,124.5,112.44,89.21
2018,3,10,11,0,4.0,149.0,1.3,11.1,152.0,138.9,110.64
2018,3,10,11,15,7.5,168.5,1.4,11.6,174.0,160.71,128.19
2018,3,10,11,30,11.0,188.0,1.5,12.1,196.0,182.45,145.52
2018,3,10,11,45,6.5,173.5,1.65,12.6,178.5,163.74,129.85
2018,3,10,12,0,2.0,159.0,1.8,13.1,161.0,145.44,114.61
2018,3,10,12,15,4.5,173.5,1.9,13.4,177.0,161.08,127.26
2018,3,10,12,30,7.0,188.0,2.0,13.7,193.0,176.52,139.63
2018,3,10,12,45,15.0,230.0,2.1,13.95,241.0,222.44,176.47
2018,3,10,13,0,23.0,272.0,2.2,14.2,289.0,267.79,212.3
2018,3,10,13,15,52.5,292.0,2.25,14.35,330.5,318.55,252.74
2018,3,10,13,30,82.0,312.0,2.3,14.5,372.0,356.18,282.43
2018,3,10,13,45,75.5,305.0,2.35,14.6,359.0,338.6,268.51
2018,3,10,14,0,69.0,298.0,2.4,14.7,346.0,321.46,255.14
2018,3,10,14,15,68.0,270.5,2.4,14.65,316.5,289.34,230.25
2018,3,10,14,30,67.0,243.0,2.4,14.6,287.0,257.92,205.67
2018,3,10,14,45,173.5,251.0,2.35,14.5,356.5,318.09,253.98
2018,3,10,15,0,280.0,259.0,2.3,14.4,426.0,363.25,288.13
2018,3,10,15,15,331.0,232.0,2.15,14.15,416.0,339.47,267.3
2018,3,10,15,30,382.0,205.0,2.0,13.9,406.0,309.83,240.75
2018,3,10,15,45,312.5,195.5,1.8,13.6,350.5,254.21,195.44
2018,3,10,16,0,243.0,186.0,1.6,13.3,295.0,206.81,157.68
2018,3,10,16,15,180.0,167.5,1.45,12.75,243.0,163.95,124.74
2018,3,10,16,30,117.0,149.0,1.3,12.2,191.0,128.22,98.86
2018,3,10,16,45,64.5,117.5,1.1,11.6,140.0,95.74,75.61
2018,3,10,17,0,12.0,86.0,0.9,11.0,89.0,72.57,59.84
2018,3,10,17,15,6.0,64.5,0.9,10.7,66.0,55.19,44.13
2018,3,10,17,30,0.0,43.0,0.9,10.4,43.0,37.53,27.93
2018,3,10,17,45,0.0,30.0,0.9,10.1,30.0,26.33,17.23
2018,3,10,18,0,0.0,17.0,0.9,9.8,17.0,14.98,2.37
2018,3,10,18,15,0.0,8.5,0.9,9.8,8.5,7.73,0.0
2018,3,10,18,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.55,8.4,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.5,7.95,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.5,7.25,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.5,7.1,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.55,7.05,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.65,6.9,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.75,6.2,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.85,6.05,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.95,5.75,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,2.05,5.45,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,3,11,6,15,0.0,0.5,2.15,5.35,0.5,0.0,0.0
2018,3,11,6,30,0.0,1.0,2.2,5.3,1.0,0.0,0.0
2018,3,11,6,45,0.0,5.5,2.3,5.3,5.5,5.0,0.0
2018,3,11,7,0,0.0,10.0,2.4,5.3,10.0,8.78,0.29
2018,3,11,7,15,0.0,16.5,2.4,5.35,16.5,14.5,6.74
2018,3,11,7,30,0.0,23.0,2.4,5.4,23.0,20.23,12.08
2018,3,11,7,45,0.0,33.0,2.4,5.4,33.0,29.07,20.06
2018,3,11,8,0,0.0,43.0,2.4,5.4,43.0,37.92,27.99
2018,3,11,8,15,0.0,51.5,2.45,5.5,51.5,45.45,34.63
2018,3,11,8,30,0.0,60.0,2.5,5.6,60.0,53.0,41.18
2018,3,11,8,45,0.0,56.5,2.55,5.65,56.5,49.9,38.33
2018,3,11,9,0,0.0,53.0,2.6,5.7,53.0,46.81,35.49
2018,3,11,9,15,0.0,70.5,2.65,5.8,70.5,62.36,48.89
2018,3,11,9,30,0.0,88.0,2.7,5.9,88.0,77.94,62.17
2018,3,11,9,45,0.0,113.5,2.7,5.95,113.5,102.12,82.68
2018,3,11,10,0,0.0,139.0,2.7,6.0,139.0,126.58,103.22
2018,3,11,10,15,0.0,142.0,2.65,6.1,142.0,129.07,105.0
2018,3,11,10,30,0.0,145.0,2.6,6.2,145.0,131.62,106.89
2018,3,11,10,45,0.0,138.5,2.6,6.25,138.5,125.12,101.21
2018,3,11,11,0,0.0,132.0,2.6,6.3,132.0,118.79,95.72
2018,3,11,11,15,0.0,126.0,2.55,6.35,126.0,113.06,90.77
2018,3,11,11,30,0.0,120.0,2.5,6.4,120.0,107.41,85.92
2018,3,11,11,45,0.0,118.0,2.5,6.45,118.0,105.51,84.25
2018,3,11,12,0,0.0,116.0,2.5,6.5,116.0,103.63,82.6
2018,3,11,12,15,0.0,109.5,2.5,6.5,109.5,97.64,77.54
2018,3,11,12,30,0.0,103.0,2.5,6.5,103.0,91.7,72.53
2018,3,11,12,45,0.0,115.0,2.45,6.55,115.0,102.57,81.68
2018,3,11,13,0,0.0,127.0,2.4,6.6,127.0,113.41,90.79
2018,3,11,13,15,0.0,117.0,2.4,6.6,117.0,104.25,83.13
2018,3,11,13,30,0.0,107.0,2.4,6.6,107.0,95.16,75.55
2018,3,11,13,45,0.0,97.0,2.35,6.6,97.0,86.14,68.01
2018,3,11,14,0,0.0,87.0,2.3,6.6,87.0,77.19,60.52
2018,3,11,14,15,0.0,77.5,2.3,6.55,77.5,68.71,53.41
2018,3,11,14,30,0.0,68.0,2.3,6.5,68.0,60.24,46.29
2018,3,11,14,45,0.0,66.0,2.25,6.45,66.0,58.44,44.86
2018,3,11,15,0,0.0,64.0,2.2,6.4,64.0,56.64,43.43
2018,3,11,15,15,0.0,61.0,2.1,6.3,61.0,53.95,41.26
2018,3,11,15,30,0.0,58.0,2.0,6.2,58.0,51.27,39.08
2018,3,11,15,45,0.0,49.5,1.9,6.1,49.5,43.72,32.65
2018,3,11,16,0,0.0,41.0,1.8,6.0,41.0,36.17,26.18
2018,3,11,16,15,0.0,32.5,1.8,5.9,32.5,28.64,19.66
2018,3,11,16,30,0.0,24.0,1.8,5.8,24.0,21.13,13.09
2018,3,11,16,45,0.0,20.5,1.75,5.7,20.5,18.03,10.38
2018,3,11,17,0,0.0,17.0,1.7,5.6,17.0,14.94,8.22
2018,3,11,17,15,0.0,14.5,1.7,5.5,14.5,12.74,6.12
2018,3,11,17,30,0.0,12.0,1.7,5.4,12.0,10.53,3.98
2018,3,11,17,45,0.5,9.5,1.7,5.35,9.5,8.34,1.74
2018,3,11,18,0,1.0,7.0,1.7,5.3,7.0,6.14,0.0
2018,3,11,18,15,1.0,4.0,1.7,5.3,4.0,3.64,0.0
2018,3,11,18,30,1.0,1.0,1.7,5.3,1.0,0.0,0.0
2018,3,11,18,45,0.5,0.5,1.75,5.15,0.5,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.8,4.95,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.8,4.85,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.8,4.75,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.8,4.65,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.8,4.55,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.8,4.45,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.75,4.15,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.8,3.85,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.85,3.65,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.95,3.35,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,2.0,3.2,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,2.0,3.05,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,2.0,2.9,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,2.05,2.8,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,2.1,2.7,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,2.1,2.55,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,2.1,2.4,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,2.15,2.25,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,2.2,2.1,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,2.2,1.9,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,2.2,1.75,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,2.2,1.6,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,2.2,1.4,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,2.2,1.35,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,2.2,1.3,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,2.25,1.2,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,2.3,1.1,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,2.35,1.05,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2018,3,12,6,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2018,3,12,6,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2018,3,12,6,45,0.0,2.0,2.65,1.0,2.0,1.82,0.0
2018,3,12,7,0,0.0,4.0,2.7,1.0,4.0,3.5,0.0
2018,3,12,7,15,0.0,6.0,2.75,1.0,6.0,5.26,0.0
2018,3,12,7,30,0.0,8.0,2.8,1.0,8.0,7.02,0.6
2018,3,12,7,45,0.0,10.0,2.85,1.0,10.0,8.78,2.24
2018,3,12,8,0,0.0,12.0,2.9,1.0,12.0,10.54,3.86
2018,3,12,8,15,0.0,14.0,2.95,1.05,14.0,12.31,5.46
2018,3,12,8,30,0.0,16.0,3.0,1.1,16.0,14.08,7.03
2018,3,12,8,45,0.0,21.5,3.05,1.15,21.5,18.93,11.35
2018,3,12,9,0,0.0,27.0,3.1,1.2,27.0,23.8,15.64
2018,3,12,9,15,0.0,31.5,3.15,1.25,31.5,27.79,19.12
2018,3,12,9,30,0.0,36.0,3.2,1.3,36.0,31.78,22.58
2018,3,12,9,45,0.0,43.5,3.25,1.35,43.5,38.44,28.38
2018,3,12,10,0,0.0,51.0,3.3,1.4,51.0,45.11,34.15
2018,3,12,10,15,0.0,57.5,3.3,1.45,57.5,50.89,39.12
2018,3,12,10,30,0.0,64.0,3.3,1.5,64.0,56.69,44.08
2018,3,12,10,45,0.0,71.0,3.35,1.55,71.0,62.93,49.42
2018,3,12,11,0,0.0,78.0,3.4,1.6,78.0,69.18,54.74
2018,3,12,11,15,0.0,69.0,3.4,1.65,69.0,61.19,47.74
2018,3,12,11,30,0.0,60.0,3.4,1.7,60.0,53.2,40.76
2018,3,12,11,45,0.0,66.5,3.4,1.75,66.5,59.0,45.74
2018,3,12,12,0,0.0,73.0,3.4,1.8,73.0,64.79,50.71
2018,3,12,12,15,0.0,81.0,3.45,1.85,81.0,71.92,56.83
2018,3,12,12,30,0.0,89.0,3.5,1.9,89.0,79.06,62.96
2018,3,12,12,45,0.0,88.0,3.5,1.95,88.0,78.16,62.18
2018,3,12,13,0,0.0,87.0,3.5,2.0,87.0,77.26,61.41
2018,3,12,13,15,0.0,81.0,3.45,2.05,81.0,71.91,56.82
2018,3,12,13,30,0.0,75.0,3.4,2.1,75.0,66.55,52.24
2018,3,12,13,45,0.0,70.5,3.4,2.15,70.5,62.53,48.81
2018,3,12,14,0,0.0,66.0,3.4,2.2,66.0,58.5,45.38
2018,3,12,14,15,0.0,64.0,3.3,2.25,64.0,56.71,43.89
2018,3,12,14,30,0.0,62.0,3.2,2.3,62.0,54.91,42.4
2018,3,12,14,45,0.0,57.5,3.1,2.3,57.5,50.89,39.0
2018,3,12,15,0,0.0,53.0,3.0,2.3,53.0,46.88,35.59
2018,3,12,15,15,0.0,49.0,2.85,2.35,49.0,43.31,32.55
2018,3,12,15,30,0.0,45.0,2.7,2.4,45.0,39.75,29.52
2018,3,12,15,45,0.0,42.5,2.55,2.4,42.5,37.52,27.65
2018,3,12,16,0,0.0,40.0,2.4,2.4,40.0,35.29,25.78
2018,3,12,16,15,0.0,29.5,2.2,2.35,29.5,25.99,17.6
2018,3,12,16,30,0.0,19.0,2.0,2.3,19.0,16.72,9.36
2018,3,12,16,45,0.0,15.0,1.8,2.3,15.0,13.19,6.21
2018,3,12,17,0,0.0,11.0,1.6,2.3,11.0,9.66,3.42
2018,3,12,17,15,0.0,9.5,1.5,2.0,9.5,8.34,2.16
2018,3,12,17,30,0.0,8.0,1.4,1.7,8.0,7.02,0.85
2018,3,12,17,45,2.0,6.0,1.3,1.4,6.0,5.37,0.0
2018,3,12,18,0,4.0,4.0,1.2,1.1,4.0,3.58,0.0
2018,3,12,18,15,4.0,2.0,1.2,1.1,2.0,1.82,0.0
2018,3,12,18,30,4.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,3,12,18,45,2.0,0.0,1.35,0.9,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,1.6,0.6,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,1.75,0.4,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.8,0.3,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.85,0.2,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.9,0.1,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.9,-0.1,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,1.9,-0.15,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,1.9,-0.2,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,1.9,-0.3,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,1.9,-0.4,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,1.9,-0.45,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,1.9,-0.5,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,1.9,-0.55,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,1.9,-0.6,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,1.85,-0.7,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,1.8,-0.8,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,1.8,-0.85,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,1.8,-0.9,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,1.7,-1.1,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,1.7,-1.15,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,1.7,-1.2,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,1.7,-1.2,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,1.7,-1.2,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.75,-1.2,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.8,-1.2,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.8,-1.25,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.8,-1.3,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.8,-1.3,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.8,-1.3,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,1.75,-1.4,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,1.7,-1.5,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,1.65,-1.6,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,1.6,-1.7,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,1.55,-1.85,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,1.5,-2.1,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,1.5,-2.2,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,1.5,-2.25,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,1.5,-2.3,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,1.5,-2.4,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,1.5,-2.5,0.0,0.0,0.0
2018,3,13,6,15,20.5,3.0,1.6,-1.85,2.5,0.0,0.0
2018,3,13,6,30,41.0,6.0,1.7,-1.2,5.0,0.0,0.0
2018,3,13,6,45,192.0,20.5,1.85,-0.6,34.5,108.12,0.0
2018,3,13,7,0,343.0,35.0,2.0,0.0,64.0,247.19,184.24
2018,3,13,7,15,440.5,46.5,2.15,0.55,111.0,338.9,286.82
2018,3,13,7,30,538.0,58.0,2.3,1.1,158.0,437.65,376.92
2018,3,13,7,45,517.0,74.0,2.5,1.7,195.0,468.94,406.55
2018,3,13,8,0,496.0,90.0,2.7,2.3,232.0,493.72,428.51
2018,3,13,8,15,648.5,90.0,2.75,2.65,313.0,636.53,545.77
2018,3,13,8,30,801.0,90.0,2.8,3.0,394.0,785.14,659.84
2018,3,13,8,45,828.0,95.5,2.85,3.35,447.0,843.2,700.5
2018,3,13,9,0,855.0,101.0,2.9,3.7,500.0,893.62,735.17
2018,3,13,9,15,874.5,106.0,2.9,4.05,549.5,941.41,766.82
2018,3,13,9,30,894.0,111.0,2.9,4.4,599.0,986.56,795.99
2018,3,13,9,45,794.5,137.0,2.9,4.75,594.5,947.34,764.12
2018,3,13,10,0,695.0,163.0,2.9,5.1,590.0,893.42,722.5
2018,3,13,10,15,801.0,150.5,2.9,5.4,669.0,990.18,790.59
2018,3,13,10,30,907.0,138.0,2.9,5.7,748.0,1078.21,849.19
2018,3,13,10,45,802.5,172.5,2.9,6.0,728.5,1023.15,807.48
2018,3,13,11,0,698.0,207.0,2.9,6.3,709.0,954.67,757.63
2018,3,13,11,15,628.0,233.0,2.95,6.5,694.0,906.61,722.29
2018,3,13,11,30,558.0,259.0,3.0,6.7,679.0,852.5,680.87
2018,3,13,11,45,657.5,233.0,3.0,6.95,735.0,915.08,727.64
2018,3,13,12,0,757.0,207.0,3.0,7.2,791.0,968.0,764.06
2018,3,13,12,15,836.5,179.5,3.0,7.3,828.0,985.87,775.67
2018,3,13,12,30,916.0,152.0,3.0,7.4,865.0,1005.9,789.22
2018,3,13,12,45,927.0,149.5,3.05,7.55,867.5,983.41,773.33
2018,3,13,13,0,938.0,147.0,3.1,7.7,870.0,956.74,754.94
2018,3,13,13,15,942.5,146.0,3.1,7.75,862.0,922.16,730.79
2018,3,13,13,30,947.0,145.0,3.1,7.8,854.0,883.94,704.01
2018,3,13,13,45,922.0,136.0,3.1,7.85,811.0,813.1,652.82
2018,3,13,14,0,897.0,127.0,3.1,7.9,768.0,741.76,598.96
2018,3,13,14,15,897.5,127.5,3.05,7.85,747.5,695.51,562.49
2018,3,13,14,30,898.0,128.0,3.0,7.8,727.0,646.73,522.83
2018,3,13,14,45,873.5,128.5,3.0,7.8,686.0,582.58,470.22
2018,3,13,15,0,849.0,129.0,3.0,7.8,645.0,519.15,416.7
2018,3,13,15,15,829.5,125.5,2.9,7.6,601.5,453.03,359.54
2018,3,13,15,30,810.0,122.0,2.8,7.4,558.0,389.4,302.8
2018,3,13,15,45,799.5,116.0,2.7,7.25,515.0,327.39,245.96
2018,3,13,16,0,789.0,110.0,2.6,7.1,472.0,265.84,189.29
2018,3,13,16,15,661.0,113.0,2.3,6.65,393.0,194.24,131.54
2018,3,13,16,30,533.0,116.0,2.0,6.2,314.0,136.52,91.0
2018,3,13,16,45,416.5,105.0,1.7,5.8,245.5,85.91,63.05
2018,3,13,17,0,300.0,94.0,1.4,5.4,177.0,68.33,57.35
2018,3,13,17,15,257.0,78.0,1.3,4.6,138.5,60.27,49.94
2018,3,13,17,30,214.0,62.0,1.2,3.8,100.0,48.54,38.86
2018,3,13,17,45,183.5,46.0,1.05,3.05,70.5,35.48,26.21
2018,3,13,18,0,153.0,30.0,0.9,2.3,41.0,23.59,11.21
2018,3,13,18,15,83.5,16.0,0.9,2.3,21.5,14.55,0.0
2018,3,13,18,30,14.0,2.0,0.9,2.3,2.0,0.0,0.0
2018,3,13,18,45,7.0,1.0,0.85,1.85,1.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.8,1.25,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.8,1.1,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.8,0.9,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.8,0.8,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.8,0.7,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.8,0.6,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.85,0.45,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.95,0.35,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.0,0.3,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.0,0.2,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.0,0.1,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.05,0.05,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.15,-0.1,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.2,-0.55,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.2,-0.7,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.2,-0.8,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.2,-0.9,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.2,-1.05,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.2,-1.2,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.15,-1.35,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.1,-1.65,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.1,-1.8,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.1,-1.9,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.1,-2.15,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.1,-2.3,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.05,-2.45,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.05,-2.65,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,-2.7,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,-2.7,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,-2.7,0.0,0.0,0.0
2018,3,14,6,15,7.5,2.0,1.25,-2.3,2.0,0.0,0.0
2018,3,14,6,30,15.0,4.0,1.4,-1.9,4.0,0.0,0.0
2018,3,14,6,45,53.0,18.5,1.55,-1.5,22.5,41.63,0.0
2018,3,14,7,0,91.0,33.0,1.7,-1.1,41.0,107.83,81.24
2018,3,14,7,15,159.5,49.5,1.95,-0.65,75.5,169.61,144.11
2018,3,14,7,30,228.0,66.0,2.2,-0.2,110.0,238.75,208.34
2018,3,14,7,45,422.0,71.5,2.45,0.3,183.0,399.09,350.53
2018,3,14,8,0,616.0,77.0,2.7,0.8,256.0,570.63,496.34
2018,3,14,8,15,704.0,77.5,2.85,1.15,319.5,665.2,571.45
2018,3,14,8,30,792.0,78.0,3.0,1.5,383.0,759.03,643.75
2018,3,14,8,45,825.5,81.0,3.15,1.85,436.5,819.35,687.97
2018,3,14,9,0,859.0,84.0,3.3,2.2,490.0,878.67,730.68
2018,3,14,9,15,881.5,86.5,3.35,2.35,538.5,926.03,763.47
2018,3,14,9,30,904.0,89.0,3.4,2.5,587.0,970.98,794.11
2018,3,14,9,45,871.5,103.5,3.5,2.7,612.5,975.61,795.22
2018,3,14,10,0,839.0,118.0,3.6,2.9,638.0,974.7,792.81
2018,3,14,10,15,601.0,189.5,3.6,3.0,572.5,838.74,689.84
2018,3,14,10,30,363.0,261.0,3.6,3.1,507.0,661.42,547.98
2018,3,14,10,45,461.0,243.0,3.65,3.2,568.0,756.01,623.4
2018,3,14,11,0,559.0,225.0,3.7,3.3,629.0,830.24,680.52
2018,3,14,11,15,649.0,205.0,3.75,3.4,686.5,899.01,731.68
2018,3,14,11,30,739.0,185.0,3.8,3.5,744.0,956.98,773.14
2018,3,14,11,45,860.5,146.5,3.8,3.6,807.0,1013.33,812.7
2018,3,14,12,0,982.0,108.0,3.8,3.7,870.0,1060.03,844.95
2018,3,14,12,15,890.0,142.5,3.85,3.8,835.5,998.24,800.06
2018,3,14,12,30,798.0,177.0,3.9,3.9,801.0,931.15,751.74
2018,3,14,12,45,749.5,193.5,3.9,3.95,777.0,878.64,713.49
2018,3,14,13,0,701.0,210.0,3.9,4.0,753.0,825.29,673.32
2018,3,14,13,15,810.5,167.0,3.9,4.15,785.0,836.66,683.08
2018,3,14,13,30,920.0,124.0,3.9,4.3,817.0,837.13,683.5
2018,3,14,13,45,884.5,132.5,3.85,4.4,784.0,782.73,642.19
2018,3,14,14,0,849.0,141.0,3.8,4.5,751.0,722.91,594.54
2018,3,14,14,15,837.0,139.0,3.8,4.45,721.0,668.53,551.06
2018,3,14,14,30,825.0,137.0,3.8,4.4,691.0,613.12,505.6
2018,3,14,14,45,876.0,114.0,3.8,4.4,674.5,570.34,468.99
2018,3,14,15,0,927.0,91.0,3.8,4.4,658.0,520.99,425.08
2018,3,14,15,15,910.5,89.0,3.75,4.2,614.5,456.31,367.28
2018,3,14,15,30,894.0,87.0,3.7,4.0,571.0,389.65,306.23
2018,3,14,15,45,870.5,84.5,3.65,3.85,522.0,322.84,243.91
2018,3,14,16,0,847.0,82.0,3.6,3.7,473.0,257.89,183.15
2018,3,14,16,15,816.5,77.5,3.4,3.35,420.0,192.29,124.64
2018,3,14,16,30,786.0,73.0,3.2,3.0,367.0,130.11,76.02
2018,3,14,16,45,698.0,73.0,3.0,2.65,305.0,69.16,44.46
2018,3,14,17,0,610.0,73.0,2.8,2.3,243.0,54.86,45.58
2018,3,14,17,15,568.0,62.0,2.5,1.65,194.5,47.82,38.99
2018,3,14,17,30,526.0,51.0,2.2,1.0,146.0,40.43,31.84
2018,3,14,17,45,409.0,40.5,1.9,0.3,99.5,32.98,24.31
2018,3,14,18,0,292.0,30.0,1.6,-0.4,53.0,25.36,13.5
2018,3,14,18,15,156.0,17.0,1.6,-0.4,28.0,15.46,0.0
2018,3,14,18,30,20.0,4.0,1.6,-0.4,3.0,0.0,0.0
2018,3,14,18,45,10.0,2.0,1.55,-0.95,1.5,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.45,-1.7,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.4,-1.9,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.35,-2.1,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.3,-2.3,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.25,-2.45,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.2,-2.6,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.2,-2.8,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.15,-3.2,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.1,-3.4,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.05,-3.6,0.0,0.0,0.0
