Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,9,45,443.0,277.5,3.25,21.9,596.0,767.03,585.23
2018,4,14,10,0,435.0,297.0,3.3,22.4,624.0,784.29,594.61
2018,4,14,10,15,456.5,304.0,3.4,22.8,660.0,815.49,615.06
2018,4,14,10,30,478.0,311.0,3.5,23.2,696.0,844.65,633.88
2018,4,14,10,45,505.5,309.0,3.55,23.55,727.0,868.18,648.97
2018,4,14,11,0,533.0,307.0,3.6,23.9,758.0,889.16,662.32
2018,4,14,11,15,610.5,270.0,3.65,24.05,797.0,924.86,687.83
2018,4,14,11,30,688.0,233.0,3.7,24.2,836.0,954.44,708.42
2018,4,14,11,45,499.0,293.5,3.75,24.4,733.0,811.93,606.81
2018,4,14,12,0,310.0,354.0,3.8,24.6,630.0,663.57,498.74
2018,4,14,12,15,266.0,357.0,3.75,24.65,594.0,613.29,462.29
2018,4,14,12,30,222.0,360.0,3.7,24.7,558.0,563.87,425.64
2018,4,14,12,45,288.0,345.5,3.7,24.75,600.5,595.67,450.28
2018,4,14,13,0,354.0,331.0,3.7,24.8,643.0,630.99,476.51
2018,4,14,13,15,454.0,309.5,3.65,24.8,702.5,672.15,507.22
2018,4,14,13,30,554.0,288.0,3.6,24.8,762.0,704.3,530.85
2018,4,14,13,45,446.0,328.0,3.55,24.8,703.5,631.3,476.1
2018,4,14,14,0,338.0,368.0,3.5,24.8,645.0,562.48,424.53
2018,4,14,14,15,389.0,319.5,3.4,24.75,627.0,529.37,401.25
2018,4,14,14,30,440.0,271.0,3.3,24.7,609.0,493.22,374.64
2018,4,14,14,45,422.0,267.0,3.25,24.6,578.5,450.62,341.78
2018,4,14,15,0,404.0,263.0,3.2,24.5,548.0,409.21,309.26
2018,4,14,15,15,395.0,246.5,3.05,24.35,511.5,362.87,272.4
2018,4,14,15,30,386.0,230.0,2.9,24.2,475.0,317.39,235.53
2018,4,14,15,45,492.0,188.5,2.75,24.05,476.0,285.54,205.33
2018,4,14,16,0,598.0,147.0,2.6,23.9,477.0,241.27,163.73
2018,4,14,16,15,621.5,128.5,2.4,23.55,443.0,188.23,119.22
2018,4,14,16,30,645.0,110.0,2.2,23.2,409.0,132.31,77.67
2018,4,14,16,45,606.0,102.5,2.0,22.85,356.5,80.67,53.88
2018,4,14,17,0,567.0,95.0,1.8,22.5,304.0,67.44,52.71
2018,4,14,17,15,525.0,83.0,1.65,21.85,252.5,60.49,46.98
2018,4,14,17,30,483.0,71.0,1.5,21.2,201.0,53.12,40.7
2018,4,14,17,45,432.5,59.5,1.35,20.55,156.5,45.72,34.19
2018,4,14,18,0,382.0,48.0,1.2,19.9,112.0,37.93,27.11
2018,4,14,18,15,273.5,36.5,1.2,19.9,74.0,28.4,18.1
2018,4,14,18,30,165.0,25.0,1.2,19.9,36.0,19.73,3.9
2018,4,14,18,45,82.5,12.5,1.15,19.1,18.0,11.37,0.0
2018,4,14,19,0,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.1,18.15,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.1,17.85,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.15,17.6,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,1.5,17.05,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,1.7,16.85,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,1.95,16.3,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.85,15.9,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.75,15.6,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.4,15.65,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,1.55,16.1,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,4,15,5,15,0.0,0.0,1.65,16.6,0.0,0.0,0.0
2018,4,15,5,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,4,15,5,45,3.5,4.5,1.7,16.95,4.5,0.0,0.0
2018,4,15,6,0,7.0,9.0,1.7,17.1,9.0,10.68,0.0
2018,4,15,6,15,9.5,18.0,1.8,17.4,19.0,20.09,9.46
2018,4,15,6,30,12.0,27.0,1.9,17.7,29.0,30.24,19.36
2018,4,15,6,45,6.0,37.0,1.95,18.0,38.0,35.8,24.48
2018,4,15,7,0,0.0,47.0,2.0,18.3,47.0,41.48,29.4
2018,4,15,7,15,46.0,86.0,2.15,18.65,102.0,115.57,92.4
2018,4,15,7,30,92.0,125.0,2.3,19.0,157.0,204.41,166.08
2018,4,15,7,45,70.5,133.5,2.4,19.3,160.5,187.78,151.56
2018,4,15,8,0,49.0,142.0,2.5,19.6,164.0,181.1,145.07
2018,4,15,8,15,27.5,141.5,2.6,20.05,154.0,162.8,128.97
2018,4,15,8,30,6.0,141.0,2.7,20.5,144.0,134.48,104.75
2018,4,15,8,45,52.0,197.0,2.8,20.9,228.5,244.27,193.37
2018,4,15,9,0,98.0,253.0,2.9,21.3,313.0,348.84,274.73
2018,4,15,9,15,123.0,288.5,2.9,21.7,369.5,429.59,334.81
2018,4,15,9,30,148.0,324.0,2.9,22.1,426.0,494.05,381.5
2018,4,15,9,45,114.5,334.5,2.95,22.45,416.0,472.42,362.82
2018,4,15,10,0,81.0,345.0,3.0,22.8,406.0,431.19,330.25
2018,4,15,10,15,126.5,365.5,3.05,22.95,465.5,515.35,392.86
2018,4,15,10,30,172.0,386.0,3.1,23.1,525.0,581.29,440.63
2018,4,15,10,45,163.0,393.5,3.15,23.3,528.5,576.96,436.03
2018,4,15,11,0,154.0,401.0,3.2,23.5,532.0,571.75,431.27
2018,4,15,11,15,116.5,407.0,3.3,23.55,507.0,535.47,403.69
2018,4,15,11,30,79.0,413.0,3.4,23.6,482.0,483.5,364.82
2018,4,15,11,45,85.0,422.0,3.5,23.65,497.0,494.08,372.76
2018,4,15,12,0,91.0,431.0,3.6,23.7,512.0,503.82,379.84
2018,4,15,12,15,83.0,416.0,3.65,23.75,490.0,475.54,359.0
2018,4,15,12,30,75.0,401.0,3.7,23.8,468.0,447.76,338.6
2018,4,15,12,45,48.5,356.5,3.8,23.85,399.5,375.97,285.16
2018,4,15,13,0,22.0,312.0,3.9,23.9,331.0,299.72,227.64
2018,4,15,13,15,22.0,296.0,3.9,23.85,315.0,289.12,219.99
2018,4,15,13,30,22.0,280.0,3.9,23.8,299.0,271.39,206.76
2018,4,15,13,45,14.0,225.0,3.9,23.75,237.0,210.18,160.0
2018,4,15,14,0,6.0,170.0,3.9,23.7,175.0,154.91,117.25
2018,4,15,14,15,9.0,199.5,3.9,23.6,206.5,182.02,138.69
2018,4,15,14,30,12.0,229.0,3.9,23.5,238.0,208.23,159.25
2018,4,15,14,45,6.0,167.5,3.9,23.4,172.0,150.66,114.55
2018,4,15,15,0,0.0,106.0,3.9,23.3,106.0,93.92,69.94
2018,4,15,15,15,0.0,98.5,3.85,23.1,98.5,87.31,64.93
2018,4,15,15,30,0.0,91.0,3.8,22.9,91.0,80.69,59.84
2018,4,15,15,45,0.0,63.5,3.8,22.7,63.5,56.19,40.24
2018,4,15,16,0,0.0,36.0,3.8,22.5,36.0,31.79,20.48
2018,4,15,16,15,0.0,29.0,3.8,22.2,29.0,25.58,15.49
2018,4,15,16,30,0.0,22.0,3.8,21.9,22.0,19.39,10.45
2018,4,15,16,45,0.0,18.5,3.8,21.6,18.5,16.29,7.94
2018,4,15,17,0,0.0,15.0,3.8,21.3,15.0,13.19,5.89
2018,4,15,17,15,0.0,12.5,3.9,21.05,12.5,10.99,3.98
2018,4,15,17,30,0.0,10.0,4.0,20.8,10.0,8.78,2.05
2018,4,15,17,45,0.0,8.5,4.05,20.5,8.5,7.46,0.87
2018,4,15,18,0,0.0,7.0,4.1,20.2,7.0,6.14,0.0
2018,4,15,18,15,0.0,5.5,4.1,20.2,5.5,4.82,0.0
2018,4,15,18,30,0.0,4.0,4.1,20.2,4.0,3.5,0.0
2018,4,15,18,45,0.0,2.0,4.25,20.0,2.0,1.82,0.0
2018,4,15,19,0,0.0,0.0,4.4,19.8,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,4.3,19.8,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,4.2,19.8,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,4.1,19.75,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,4.0,19.7,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,3.8,19.3,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,3.65,19.15,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,3.05,18.45,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.15,17.35,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.65,16.35,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,2.6,9.95,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,2.6,9.45,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,2.35,8.3,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,4,16,5,15,0.0,0.0,2.3,7.95,0.0,0.0,0.0
2018,4,16,5,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,4,16,5,45,0.0,3.0,2.3,7.8,3.0,2.73,0.0
2018,4,16,6,0,0.0,6.0,2.3,7.7,6.0,5.26,0.0
2018,4,16,6,15,0.0,14.0,2.45,7.95,14.0,12.3,4.15
2018,4,16,6,30,0.0,22.0,2.6,8.2,22.0,19.36,10.93
2018,4,16,6,45,0.0,36.5,2.75,8.5,36.5,32.18,22.35
2018,4,16,7,0,0.0,51.0,2.9,8.8,51.0,45.03,33.72
2018,4,16,7,15,8.0,79.5,3.05,9.2,82.5,77.99,62.54
2018,4,16,7,30,16.0,108.0,3.2,9.6,114.0,112.26,92.06
2018,4,16,7,45,231.5,126.0,3.3,10.0,228.5,321.57,273.28
2018,4,16,8,0,447.0,144.0,3.4,10.4,343.0,534.82,447.94
2018,4,16,8,15,340.5,186.0,3.45,10.75,348.0,498.17,413.89
2018,4,16,8,30,234.0,228.0,3.5,11.1,353.0,451.67,372.83
2018,4,16,8,45,384.5,214.5,3.5,11.45,442.5,590.59,483.95
2018,4,16,9,0,535.0,201.0,3.5,11.8,532.0,740.97,598.24
2018,4,16,9,15,661.0,173.0,3.5,12.1,611.5,849.05,676.0
2018,4,16,9,30,787.0,145.0,3.5,12.4,691.0,946.0,742.27
2018,4,16,9,45,500.5,201.5,3.5,12.7,555.5,738.94,588.23
2018,4,16,10,0,214.0,258.0,3.5,13.0,420.0,502.36,402.5
2018,4,16,10,15,130.0,266.0,3.5,13.2,365.5,409.56,328.47
2018,4,16,10,30,46.0,274.0,3.5,13.4,311.0,315.43,251.31
2018,4,16,10,45,152.5,299.0,3.5,13.65,428.0,464.47,370.47
2018,4,16,11,0,259.0,324.0,3.5,13.9,545.0,612.04,483.0
2018,4,16,11,15,420.5,302.0,3.5,14.05,669.0,762.23,595.6
2018,4,16,11,30,582.0,280.0,3.5,14.2,793.0,894.27,691.3
2018,4,16,11,45,434.5,329.0,3.5,14.35,714.0,783.28,606.83
2018,4,16,12,0,287.0,378.0,3.5,14.5,635.0,664.56,516.93
2018,4,16,12,15,209.5,392.5,3.55,14.55,580.5,582.67,455.06
2018,4,16,12,30,132.0,407.0,3.6,14.6,526.0,516.22,403.32
2018,4,16,12,45,154.0,416.5,3.6,14.7,554.0,535.74,418.56
2018,4,16,13,0,176.0,426.0,3.6,14.8,582.0,552.77,431.43
2018,4,16,13,15,247.0,397.0,3.65,14.75,612.0,577.68,452.02
2018,4,16,13,30,318.0,368.0,3.7,14.7,642.0,589.03,462.21
2018,4,16,13,45,213.0,335.5,3.7,14.65,517.0,464.22,366.41
2018,4,16,14,0,108.0,303.0,3.7,14.6,392.0,346.7,274.54
2018,4,16,14,15,68.0,282.0,3.75,14.45,337.5,291.87,231.48
2018,4,16,14,30,28.0,261.0,3.8,14.3,283.0,245.06,194.26
2018,4,16,14,45,40.5,258.0,3.8,14.15,288.0,245.09,194.75
2018,4,16,15,0,53.0,255.0,3.8,14.0,293.0,243.49,193.66
2018,4,16,15,15,33.0,205.0,3.8,13.75,228.0,189.24,150.36
2018,4,16,15,30,13.0,155.0,3.8,13.5,163.0,139.76,110.64
2018,4,16,15,45,29.0,162.0,3.75,13.25,178.5,145.9,115.56
2018,4,16,16,0,45.0,169.0,3.7,13.0,194.0,151.04,119.37
2018,4,16,16,15,23.0,126.0,3.65,12.65,138.5,110.0,86.49
2018,4,16,16,30,1.0,83.0,3.6,12.3,83.0,73.53,57.16
2018,4,16,16,45,0.5,67.5,3.55,11.9,67.5,59.68,45.69
2018,4,16,17,0,0.0,52.0,3.5,11.5,52.0,45.9,35.82
2018,4,16,17,15,0.0,44.5,3.4,11.0,44.5,39.25,29.97
2018,4,16,17,30,0.0,37.0,3.3,10.5,37.0,32.6,24.01
2018,4,16,17,45,0.0,30.5,3.2,9.95,30.5,26.86,18.74
2018,4,16,18,0,0.0,24.0,3.1,9.4,24.0,21.12,13.35
2018,4,16,18,15,6.0,16.5,3.1,9.4,17.0,14.8,7.29
2018,4,16,18,30,12.0,9.0,3.1,9.4,10.0,8.12,0.0
2018,4,16,18,45,12.0,5.5,2.95,8.45,6.0,5.0,0.0
2018,4,16,19,0,12.0,2.0,2.8,7.5,2.0,0.0,0.0
2018,4,16,19,15,6.0,1.0,2.8,7.1,1.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,2.75,6.35,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,2.75,5.65,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,2.8,4.95,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,2.75,4.3,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,2.7,3.7,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,2.7,3.4,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,2.55,3.15,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,2.4,2.9,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,2.3,2.65,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,2.2,2.4,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,2.1,2.2,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.85,1.8,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.7,1.6,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.6,1.45,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.45,1.15,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.35,0.9,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.25,0.7,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.15,0.3,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.05,-0.05,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.0,-0.1,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.05,-0.2,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.1,-0.35,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,4,17,5,15,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,4,17,5,30,0.0,0.0,1.5,0.2,0.0,0.0,0.0
2018,4,17,5,45,0.0,4.5,1.65,0.5,4.5,4.09,0.0
2018,4,17,6,0,0.0,9.0,1.8,0.8,9.0,7.91,0.0
2018,4,17,6,15,0.0,22.0,2.0,1.35,22.0,19.38,10.4
2018,4,17,6,30,0.0,35.0,2.2,1.9,35.0,30.88,21.43
2018,4,17,6,45,2.0,48.5,2.4,2.45,49.0,44.57,33.97
2018,4,17,7,0,4.0,62.0,2.6,3.0,63.0,58.38,46.46
2018,4,17,7,15,10.5,82.5,2.65,3.5,86.0,82.6,68.02
2018,4,17,7,30,17.0,103.0,2.7,4.0,109.0,107.36,89.71
2018,4,17,7,45,37.5,135.0,2.8,4.5,151.0,164.69,139.57
2018,4,17,8,0,58.0,167.0,2.9,5.0,193.0,216.59,183.66
2018,4,17,8,15,69.0,182.0,2.9,5.5,216.5,242.1,204.49
2018,4,17,8,30,80.0,197.0,2.9,6.0,240.0,268.34,225.67
2018,4,17,8,45,265.5,204.5,2.95,6.55,366.5,473.03,396.53
2018,4,17,9,0,451.0,212.0,3.0,7.1,493.0,676.12,555.88
2018,4,17,9,15,620.0,181.5,3.0,7.6,597.0,819.48,662.77
2018,4,17,9,30,789.0,151.0,3.0,8.1,701.0,961.29,761.34
2018,4,17,9,45,837.0,142.0,3.0,8.6,754.0,1004.93,787.65
2018,4,17,10,0,885.0,133.0,3.0,9.1,807.0,1053.1,817.66
2018,4,17,10,15,909.5,128.5,3.05,9.65,846.0,1068.28,825.06
2018,4,17,10,30,934.0,124.0,3.1,10.2,885.0,1091.56,838.38
2018,4,17,10,45,940.5,123.5,3.15,10.7,909.5,1097.1,839.82
2018,4,17,11,0,947.0,123.0,3.2,11.2,934.0,1098.64,838.88
2018,4,17,11,15,952.5,122.5,3.3,11.65,951.5,1095.11,835.35
2018,4,17,11,30,958.0,122.0,3.4,12.1,969.0,1087.51,829.24
2018,4,17,11,45,962.5,120.5,3.5,12.6,979.0,1073.84,819.02
2018,4,17,12,0,967.0,119.0,3.6,13.1,989.0,1056.17,806.22
2018,4,17,12,15,966.0,120.0,3.7,13.5,990.0,1031.85,789.26
2018,4,17,12,30,965.0,121.0,3.8,13.9,991.0,1003.86,769.83
2018,4,17,12,45,961.5,121.0,3.9,14.3,982.0,969.17,745.74
2018,4,17,13,0,958.0,121.0,4.0,14.7,973.0,931.29,719.34
2018,4,17,13,15,952.0,121.0,4.0,15.0,955.5,888.35,688.97
2018,4,17,13,30,946.0,121.0,4.0,15.3,938.0,842.77,656.58
2018,4,17,13,45,939.5,120.5,4.05,15.6,914.0,793.95,621.86
2018,4,17,14,0,933.0,120.0,4.1,15.9,890.0,742.97,583.01
2018,4,17,14,15,924.0,119.0,4.1,16.05,858.5,688.05,540.32
2018,4,17,14,30,915.0,118.0,4.1,16.2,827.0,631.71,495.44
2018,4,17,14,45,901.5,116.0,4.05,16.35,787.0,571.03,445.91
2018,4,17,15,0,888.0,114.0,4.0,16.5,747.0,509.96,394.69
2018,4,17,15,15,871.5,112.0,3.9,16.55,702.5,444.78,338.99
2018,4,17,15,30,855.0,110.0,3.8,16.6,658.0,382.21,283.94
2018,4,17,15,45,832.5,107.0,3.7,16.65,608.0,318.06,227.01
2018,4,17,16,0,810.0,104.0,3.6,16.7,558.0,255.88,172.05
2018,4,17,16,15,782.0,100.0,3.4,16.5,504.5,194.32,120.63
2018,4,17,16,30,754.0,96.0,3.2,16.3,451.0,130.37,74.12
2018,4,17,16,45,715.5,91.0,3.0,16.15,396.0,73.93,48.49
2018,4,17,17,0,677.0,86.0,2.8,16.0,341.0,60.76,48.26
2018,4,17,17,15,624.0,79.5,2.6,15.4,286.0,57.83,45.9
2018,4,17,17,30,571.0,73.0,2.4,14.8,231.0,54.81,43.33
2018,4,17,17,45,492.5,64.0,2.15,14.2,179.0,49.46,38.5
2018,4,17,18,0,414.0,55.0,1.9,13.6,127.0,43.97,33.28
2018,4,17,18,15,298.5,42.5,1.9,13.6,85.0,33.04,22.85
2018,4,17,18,30,183.0,30.0,1.9,13.6,43.0,23.66,9.88
2018,4,17,18,45,95.0,16.0,1.65,12.5,22.5,14.55,0.0
2018,4,17,19,0,7.0,2.0,1.4,11.4,2.0,0.0,0.0
2018,4,17,19,15,3.5,1.0,1.35,11.1,1.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,0.4,8.45,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,0.4,7.8,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,0.4,7.6,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,0.4,7.4,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,0.4,7.2,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.4,6.8,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.4,6.6,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.0,0.4,6.9,0.0,0.0,0.0
2018,4,18,5,30,0.0,0.0,0.4,7.2,0.0,0.0,0.0
2018,4,18,5,45,49.0,11.5,0.4,7.55,14.0,25.31,0.0
2018,4,18,6,0,98.0,23.0,0.4,7.9,28.0,69.74,0.0
2018,4,18,6,15,191.0,39.5,0.45,8.55,64.0,149.03,113.04
2018,4,18,6,30,284.0,56.0,0.5,9.2,100.0,222.51,180.08
2018,4,18,6,45,371.0,68.5,0.55,9.85,149.0,298.52,246.0
2018,4,18,7,0,458.0,81.0,0.6,10.5,198.0,383.73,317.07
2018,4,18,7,15,477.0,91.5,0.65,11.25,238.5,431.35,355.39
2018,4,18,7,30,496.0,102.0,0.7,12.0,279.0,479.74,392.78
2018,4,18,7,45,446.0,129.5,0.7,12.75,307.5,498.22,404.14
2018,4,18,8,0,396.0,157.0,0.7,13.5,336.0,510.11,409.94
2018,4,18,8,15,528.0,146.0,0.8,14.25,415.0,620.64,492.83
2018,4,18,8,30,660.0,135.0,0.9,15.0,494.0,747.81,581.52
2018,4,18,8,45,705.0,135.0,1.05,15.7,549.5,809.52,621.36
2018,4,18,9,0,750.0,135.0,1.2,16.4,605.0,871.05,661.14
2018,4,18,9,15,774.5,134.5,1.3,17.1,649.5,906.2,681.87
2018,4,18,9,30,799.0,134.0,1.4,17.8,694.0,945.4,705.41
2018,4,18,9,45,795.0,143.5,1.55,18.5,726.0,965.06,716.62
2018,4,18,10,0,791.0,153.0,1.7,19.2,758.0,980.97,725.6
2018,4,18,10,15,824.5,143.5,1.8,19.85,797.0,1010.46,742.9
2018,4,18,10,30,858.0,134.0,1.9,20.5,836.0,1036.61,757.8
2018,4,18,10,45,862.5,136.5,2.05,21.15,860.0,1031.19,753.18
2018,4,18,11,0,867.0,139.0,2.2,21.8,884.0,1033.79,754.1
2018,4,18,11,15,870.0,140.0,2.3,22.25,900.0,1029.58,750.59
2018,4,18,11,30,873.0,141.0,2.4,22.7,916.0,1021.63,744.84
2018,4,18,11,45,873.5,143.0,2.5,23.15,925.0,1008.51,735.85
2018,4,18,12,0,874.0,145.0,2.6,23.6,934.0,991.79,724.62
2018,4,18,12,15,876.0,143.5,2.65,23.9,935.0,969.63,709.86
2018,4,18,12,30,878.0,142.0,2.7,24.2,936.0,944.08,692.95
2018,4,18,12,45,879.0,140.0,2.8,24.5,929.5,913.87,673.36
2018,4,18,13,0,880.0,138.0,2.9,24.8,923.0,880.53,651.58
2018,4,18,13,15,825.5,165.5,3.0,24.95,892.0,833.13,620.48
2018,4,18,13,30,771.0,193.0,3.1,25.1,861.0,781.76,584.96
2018,4,18,13,45,805.5,168.5,3.15,25.25,850.5,743.99,559.04
2018,4,18,14,0,840.0,144.0,3.2,25.4,840.0,703.64,530.36
2018,4,18,14,15,830.0,143.5,3.25,25.35,810.5,651.88,492.31
2018,4,18,14,30,820.0,143.0,3.3,25.3,781.0,599.07,452.46
2018,4,18,14,45,820.0,135.0,3.3,25.25,747.5,544.09,409.77
2018,4,18,15,0,820.0,127.0,3.3,25.2,714.0,487.58,364.48
2018,4,18,15,15,804.5,124.5,3.25,25.0,672.0,428.26,315.81
2018,4,18,15,30,789.0,122.0,3.2,24.8,630.0,369.58,266.33
2018,4,18,15,45,769.0,118.5,3.2,24.55,583.0,309.73,215.33
2018,4,18,16,0,749.0,115.0,3.2,24.3,536.0,246.63,161.97
2018,4,18,16,15,722.5,110.0,3.15,23.85,485.5,187.75,114.47
2018,4,18,16,30,696.0,105.0,3.1,23.4,435.0,131.96,75.49
2018,4,18,16,45,660.0,99.5,3.05,22.9,382.5,78.91,51.83
2018,4,18,17,0,624.0,94.0,3.0,22.4,330.0,66.42,51.86
2018,4,18,17,15,570.5,86.5,3.0,21.8,276.5,63.01,49.16
2018,4,18,17,30,517.0,79.0,3.0,21.2,223.0,59.47,46.22
2018,4,18,17,45,440.0,69.0,3.0,20.55,173.0,53.51,40.99
2018,4,18,18,0,363.0,59.0,3.0,19.9,123.0,45.04,33.32
2018,4,18,18,15,259.0,44.5,3.0,19.9,82.5,34.47,23.46
2018,4,18,18,30,155.0,30.0,3.0,19.9,42.0,23.59,10.25
2018,4,18,18,45,80.5,16.0,3.15,19.2,22.0,14.55,0.0
2018,4,18,19,0,6.0,2.0,3.3,18.5,2.0,0.0,0.0
2018,4,18,19,15,3.0,1.0,3.3,18.35,1.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,3.3,18.2,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,3.25,17.65,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,3.15,17.2,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,2.95,16.75,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,4,19,5,15,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,4,19,5,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,4,19,5,45,11.0,7.0,2.45,14.95,7.5,9.71,0.0
2018,4,19,6,0,22.0,14.0,2.6,15.1,15.0,24.02,0.0
2018,4,19,6,15,26.5,28.5,2.7,15.25,31.5,39.49,25.96
2018,4,19,6,30,31.0,43.0,2.8,15.4,48.0,57.78,42.84
2018,4,19,6,45,42.5,63.5,2.95,15.5,73.0,87.44,68.81
2018,4,19,7,0,54.0,84.0,3.1,15.6,98.0,117.83,95.18
2018,4,19,7,15,40.5,84.5,3.15,15.8,96.5,109.35,88.06
2018,4,19,7,30,27.0,85.0,3.2,16.0,95.0,100.8,80.51
2018,4,19,7,45,177.5,109.0,3.25,16.15,189.0,260.66,216.52
2018,4,19,8,0,328.0,133.0,3.3,16.3,283.0,429.14,353.57
2018,4,19,8,15,487.0,137.0,3.4,16.55,388.5,576.38,469.19
2018,4,19,8,30,646.0,141.0,3.5,16.8,494.0,742.61,593.04
2018,4,19,8,45,685.5,144.0,3.55,17.05,549.0,802.47,633.47
2018,4,19,9,0,725.0,147.0,3.6,17.3,604.0,861.92,673.59
2018,4,19,9,15,785.5,137.0,3.7,17.5,663.5,919.22,711.93
2018,4,19,9,30,846.0,127.0,3.8,17.7,723.0,982.83,754.12
2018,4,19,9,45,857.5,129.5,3.9,17.85,761.5,1010.82,771.47
2018,4,19,10,0,869.0,132.0,4.0,18.0,800.0,1035.46,786.84
2018,4,19,10,15,879.0,133.5,4.05,18.0,832.5,1053.94,798.22
2018,4,19,10,30,889.0,135.0,4.1,18.0,865.0,1056.87,799.25
2018,4,19,10,45,896.5,136.0,4.2,18.0,890.5,1064.69,804.21
2018,4,19,11,0,904.0,137.0,4.3,18.0,916.0,1068.64,806.66
2018,4,19,11,15,909.5,137.5,4.3,17.9,934.0,1066.15,804.58
2018,4,19,11,30,915.0,138.0,4.3,17.8,952.0,1059.74,800.04
2018,4,19,11,45,918.5,137.5,4.3,17.7,961.5,1046.46,791.03
2018,4,19,12,0,922.0,137.0,4.3,17.6,971.0,1029.38,779.58
2018,4,19,12,15,923.0,136.5,4.3,17.45,972.0,1006.2,764.23
2018,4,19,12,30,924.0,136.0,4.3,17.3,973.0,979.48,746.5
2018,4,19,12,45,923.5,135.0,4.3,17.15,966.0,947.53,725.16
2018,4,19,13,0,923.0,134.0,4.3,17.0,959.0,912.36,701.46
2018,4,19,13,15,921.5,132.5,4.25,16.8,944.5,872.85,674.59
2018,4,19,13,30,920.0,131.0,4.2,16.6,930.0,830.5,645.47
2018,4,19,13,45,916.0,129.0,4.15,16.4,907.0,783.21,612.32
2018,4,19,14,0,912.0,127.0,4.1,16.2,884.0,733.65,575.15
2018,4,19,14,15,904.0,125.5,4.05,16.0,853.5,679.96,533.93
2018,4,19,14,30,896.0,124.0,4.0,15.8,823.0,624.81,490.47
2018,4,19,14,45,887.5,121.5,3.95,15.6,786.5,567.34,443.93
2018,4,19,15,0,879.0,119.0,3.9,15.4,750.0,507.09,393.79
2018,4,19,15,15,864.0,116.5,3.85,15.1,706.0,444.65,340.53
2018,4,19,15,30,849.0,114.0,3.8,14.8,662.0,382.69,286.16
2018,4,19,15,45,830.5,111.0,3.7,14.5,614.5,320.1,230.37
2018,4,19,16,0,812.0,108.0,3.6,14.2,567.0,259.0,176.0
2018,4,19,16,15,784.0,104.5,3.55,13.8,514.0,197.83,124.65
2018,4,19,16,30,756.0,101.0,3.5,13.4,461.0,133.94,77.87
2018,4,19,16,45,719.5,97.0,3.45,12.95,407.0,78.24,52.69
2018,4,19,17,0,683.0,93.0,3.4,12.5,353.0,65.91,53.53
2018,4,19,17,15,629.5,86.5,3.25,11.95,297.5,63.21,51.36
2018,4,19,17,30,576.0,80.0,3.1,11.4,242.0,60.46,49.01
2018,4,19,17,45,496.0,70.5,3.0,10.8,189.0,54.92,43.96
2018,4,19,18,0,416.0,61.0,2.9,10.2,136.0,46.68,36.23
2018,4,19,18,15,304.5,47.0,2.9,10.2,92.0,36.49,26.34
2018,4,19,18,30,193.0,33.0,2.9,10.2,48.0,26.01,13.29
2018,4,19,18,45,101.0,17.5,2.7,9.15,25.0,15.92,0.0
2018,4,19,19,0,9.0,2.0,2.5,8.1,2.0,0.0,0.0
2018,4,19,19,15,4.5,1.0,2.5,7.75,1.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.4,6.55,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.25,6.05,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.15,5.55,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.8,4.75,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.15,3.7,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,0.95,3.25,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,0.7,2.45,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,0.7,2.15,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,0.7,1.9,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,0.7,1.8,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,0.7,1.6,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,0.7,1.55,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,0.75,1.5,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,0.9,1.45,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,4,20,5,15,0.0,0.0,1.05,1.9,0.0,0.0,0.0
2018,4,20,5,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,4,20,5,45,85.0,13.5,1.35,2.9,18.5,38.22,0.0
2018,4,20,6,0,170.0,27.0,1.5,3.4,37.0,107.76,34.71
2018,4,20,6,15,305.5,40.0,1.65,4.15,81.0,195.94,154.78
2018,4,20,6,30,441.0,53.0,1.8,4.9,125.0,294.64,244.63
2018,4,20,6,45,528.0,61.5,2.0,5.7,179.0,377.44,318.57
2018,4,20,7,0,615.0,70.0,2.2,6.5,233.0,468.08,396.42
2018,4,20,7,15,673.0,76.0,2.3,7.1,290.5,544.69,459.89
2018,4,20,7,30,731.0,82.0,2.4,7.7,348.0,625.07,523.78
2018,4,20,7,45,773.5,86.0,2.55,8.3,407.0,690.79,572.97
2018,4,20,8,0,816.0,90.0,2.7,8.9,466.0,762.19,624.4
2018,4,20,8,15,843.0,93.5,2.65,9.3,521.0,820.95,664.15
2018,4,20,8,30,870.0,97.0,2.6,9.7,576.0,878.71,702.15
2018,4,20,8,45,890.5,99.5,2.55,10.15,627.5,928.11,733.11
2018,4,20,9,0,911.0,102.0,2.5,10.6,679.0,975.34,761.93
2018,4,20,9,15,924.0,105.0,2.4,11.0,725.0,1004.0,777.03
2018,4,20,9,30,937.0,108.0,2.3,11.4,771.0,1038.7,796.16
2018,4,20,9,45,946.5,111.0,2.25,11.85,811.0,1066.62,810.85
2018,4,20,10,0,956.0,114.0,2.2,12.3,851.0,1090.85,823.04
2018,4,20,10,15,961.5,115.0,2.1,12.75,882.0,1105.02,827.89
2018,4,20,10,30,967.0,116.0,2.0,13.2,913.0,1115.19,830.26
2018,4,20,10,45,971.5,116.5,1.9,13.6,937.0,1119.72,829.23
2018,4,20,11,0,976.0,117.0,1.8,14.0,961.0,1120.12,825.7
2018,4,20,11,15,979.5,117.5,1.75,14.35,978.5,1115.34,820.05
2018,4,20,11,30,983.0,118.0,1.7,14.7,996.0,1106.4,811.98
2018,4,20,11,45,985.5,118.0,1.6,15.05,1005.5,1091.84,799.69
2018,4,20,12,0,988.0,118.0,1.5,15.4,1015.0,1073.24,785.04
2018,4,20,12,15,987.0,119.0,1.45,15.7,1015.5,1048.36,767.61
2018,4,20,12,30,986.0,120.0,1.4,16.0,1016.0,1019.75,747.98
2018,4,20,12,45,980.0,120.5,1.35,16.25,1005.0,982.69,723.14
2018,4,20,13,0,974.0,121.0,1.3,16.5,994.0,942.52,696.37
2018,4,20,13,15,969.5,120.0,1.3,16.65,977.0,899.29,668.52
2018,4,20,13,30,965.0,119.0,1.3,16.8,960.0,853.28,638.58
2018,4,20,13,45,959.0,118.5,1.25,16.95,936.0,804.07,605.56
2018,4,20,14,0,953.0,118.0,1.2,17.1,912.0,752.6,568.58
2018,4,20,14,15,946.5,116.0,1.2,17.15,880.5,697.51,528.67
2018,4,20,14,30,940.0,114.0,1.2,17.2,849.0,640.71,486.28
2018,4,20,14,45,930.0,111.0,1.15,17.25,810.0,579.81,439.09
2018,4,20,15,0,920.0,108.0,1.1,17.3,771.0,518.11,389.74
2018,4,20,15,15,905.5,105.5,1.1,17.25,725.5,454.5,337.71
2018,4,20,15,30,891.0,103.0,1.1,17.2,680.0,387.2,281.21
2018,4,20,15,45,874.0,99.0,1.05,17.15,630.5,321.79,224.74
2018,4,20,16,0,857.0,95.0,1.0,17.1,581.0,257.64,169.21
2018,4,20,16,15,833.5,91.5,0.95,16.9,528.0,194.45,117.2
2018,4,20,16,30,810.0,88.0,0.9,16.7,475.0,133.86,74.3
2018,4,20,16,45,777.5,83.0,0.8,16.55,419.5,74.76,48.21
2018,4,20,17,0,745.0,78.0,0.7,16.4,364.0,60.33,47.78
2018,4,20,17,15,698.5,73.0,0.7,15.65,308.5,52.84,41.45
2018,4,20,17,30,652.0,68.0,0.7,14.9,253.0,50.74,39.74
2018,4,20,17,45,581.5,60.0,0.7,14.15,199.0,46.01,35.52
2018,4,20,18,0,511.0,52.0,0.7,13.4,145.0,41.14,30.94
2018,4,20,18,15,391.5,42.0,0.7,13.4,99.5,34.21,24.13
2018,4,20,18,30,272.0,32.0,0.7,13.4,54.0,27.16,14.58
2018,4,20,18,45,144.0,17.5,0.8,12.35,28.5,15.92,0.0
2018,4,20,19,0,16.0,3.0,0.9,11.3,3.0,0.0,0.0
2018,4,20,19,15,8.0,1.5,0.9,11.0,1.5,0.0,0.0
2018,4,20,19,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.15,4.9,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.1,2.45,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,4,21,5,15,0.0,0.0,1.2,2.85,0.0,0.0,0.0
2018,4,21,5,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,4,21,5,45,101.0,13.0,1.45,3.8,19.5,42.74,0.0
2018,4,21,6,0,202.0,26.0,1.6,4.3,39.0,119.02,52.17
2018,4,21,6,15,328.0,38.0,1.6,5.0,82.5,204.45,162.0
2018,4,21,6,30,454.0,50.0,1.6,5.7,126.0,298.58,247.32
2018,4,21,6,45,532.0,58.0,1.6,6.45,178.0,376.23,316.18
2018,4,21,7,0,610.0,66.0,1.6,7.2,230.0,460.95,387.97
2018,4,21,7,15,660.0,73.0,1.65,8.15,285.5,533.13,446.35
2018,4,21,7,30,710.0,80.0,1.7,9.1,341.0,608.46,504.51
2018,4,21,7,45,745.0,84.5,1.75,10.1,396.0,672.29,550.26
2018,4,21,8,0,780.0,89.0,1.8,11.1,451.0,733.25,591.63
2018,4,21,8,15,805.5,93.0,1.75,11.85,504.0,789.83,628.15
2018,4,21,8,30,831.0,97.0,1.7,12.6,557.0,845.43,662.79
2018,4,21,8,45,850.0,100.5,1.7,13.35,607.0,893.31,691.63
2018,4,21,9,0,869.0,104.0,1.7,14.1,657.0,939.08,718.46
2018,4,21,9,15,882.5,106.0,1.6,14.55,701.0,965.85,731.46
2018,4,21,9,30,896.0,108.0,1.5,15.0,745.0,998.92,748.55
2018,4,21,9,45,905.0,110.5,1.4,15.45,783.0,1024.98,760.61
2018,4,21,10,0,914.0,113.0,1.3,15.9,821.0,1047.53,770.25
2018,4,21,10,15,921.0,116.0,1.2,16.2,853.5,1064.93,776.91
2018,4,21,10,30,928.0,119.0,1.1,16.5,886.0,1078.47,781.11
2018,4,21,10,45,932.5,120.0,1.05,16.85,910.0,1083.39,780.91
2018,4,21,11,0,937.0,121.0,1.0,17.2,934.0,1084.32,778.49
2018,4,21,11,15,938.5,122.5,0.9,17.45,950.0,1078.73,771.39
2018,4,21,11,30,940.0,124.0,0.8,17.7,966.0,1069.17,762.05
2018,4,21,11,45,941.0,125.0,0.75,18.0,974.5,1054.68,750.93
2018,4,21,12,0,942.0,126.0,0.7,18.3,983.0,1036.35,737.68
2018,4,21,12,15,943.0,124.5,0.65,18.45,983.0,1011.85,721.23
2018,4,21,12,30,944.0,123.0,0.6,18.6,983.0,983.76,702.73
2018,4,21,12,45,944.5,120.5,0.55,18.8,975.5,950.81,681.18
2018,4,21,13,0,945.0,118.0,0.5,19.0,968.0,914.55,657.62
2018,4,21,13,15,940.0,118.5,0.45,19.1,952.0,873.45,631.23
2018,4,21,13,30,935.0,119.0,0.4,19.2,936.0,829.68,603.05
2018,4,21,13,45,926.5,119.5,0.3,19.3,911.0,780.92,570.61
2018,4,21,14,0,918.0,120.0,0.2,19.4,886.0,730.22,534.63
2018,4,21,14,15,908.5,119.0,0.2,19.35,854.5,675.89,497.1
2018,4,21,14,30,899.0,118.0,0.2,19.3,823.0,620.25,457.41
2018,4,21,14,45,886.0,117.0,0.2,19.3,785.0,561.74,414.19
2018,4,21,15,0,873.0,116.0,0.2,19.3,747.0,500.7,367.59
2018,4,21,15,15,857.0,114.0,0.25,19.15,703.0,438.79,319.2
2018,4,21,15,30,841.0,112.0,0.3,19.0,659.0,377.48,269.39
2018,4,21,15,45,818.5,110.0,0.35,18.9,610.0,315.27,217.62
2018,4,21,16,0,796.0,108.0,0.4,18.8,561.0,255.02,167.13
2018,4,21,16,15,768.0,104.0,0.45,18.6,508.5,194.59,118.78
2018,4,21,16,30,740.0,100.0,0.5,18.4,456.0,131.52,74.34
2018,4,21,16,45,702.0,96.0,0.5,18.2,402.0,76.95,50.46
2018,4,21,17,0,664.0,92.0,0.5,18.0,348.0,64.74,51.28
2018,4,21,17,15,570.5,85.5,0.55,17.3,282.0,61.77,48.98
2018,4,21,17,30,477.0,79.0,0.6,16.6,216.0,58.8,46.54
2018,4,21,17,45,308.5,59.0,0.7,15.85,140.5,43.71,33.23
2018,4,21,18,0,140.0,39.0,0.8,15.1,65.0,29.06,20.09
2018,4,21,18,15,127.5,30.0,0.8,15.1,48.0,22.83,14.17
2018,4,21,18,30,115.0,21.0,0.8,15.1,31.0,16.31,6.76
2018,4,21,18,45,67.5,12.5,0.85,13.8,17.5,11.37,0.0
2018,4,21,19,0,20.0,4.0,0.9,12.5,4.0,0.0,0.0
2018,4,21,19,15,10.0,2.0,0.9,12.1,2.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,0.95,6.05,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,0.85,5.7,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,0.75,5.6,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,4,22,5,15,3.0,1.0,0.7,6.1,1.0,0.0,0.0
2018,4,22,5,30,6.0,2.0,0.7,6.6,2.0,0.0,0.0
2018,4,22,5,45,65.5,12.5,0.75,7.05,17.0,31.48,0.0
2018,4,22,6,0,125.0,23.0,0.8,7.5,32.0,87.4,43.87
2018,4,22,6,15,132.0,30.0,0.75,8.15,46.5,108.46,83.99
2018,4,22,6,30,139.0,37.0,0.7,8.8,61.0,126.12,102.39
2018,4,22,6,45,246.5,60.5,0.7,9.4,120.5,221.31,184.67
2018,4,22,7,0,354.0,84.0,0.7,10.0,180.0,326.24,272.39
2018,4,22,7,15,432.0,93.5,0.75,10.95,236.5,405.15,335.97
2018,4,22,7,30,510.0,103.0,0.8,11.9,293.0,490.82,402.39
2018,4,22,7,45,516.5,119.5,0.9,12.9,337.0,538.17,436.49
2018,4,22,8,0,523.0,136.0,1.0,13.9,381.0,584.34,468.86
2018,4,22,8,15,412.0,182.5,1.1,14.7,389.0,567.05,451.2
2018,4,22,8,30,301.0,229.0,1.2,15.5,397.0,523.53,414.59
2018,4,22,8,45,333.0,242.5,1.3,16.25,443.5,575.4,452.13
2018,4,22,9,0,365.0,256.0,1.4,17.0,490.0,627.95,488.51
2018,4,22,9,15,397.0,266.5,1.4,17.35,536.5,677.3,521.94
2018,4,22,9,30,429.0,277.0,1.4,17.7,583.0,743.41,565.96
2018,4,22,9,45,366.5,314.5,1.45,18.05,585.5,712.09,540.38
2018,4,22,10,0,304.0,352.0,1.5,18.4,588.0,693.43,524.23
2018,4,22,10,15,315.0,363.0,1.5,18.5,616.0,716.26,539.31
2018,4,22,10,30,326.0,374.0,1.5,18.6,644.0,737.58,552.87
2018,4,22,10,45,357.0,376.5,1.5,18.65,680.5,768.38,573.6
2018,4,22,11,0,388.0,379.0,1.5,18.7,717.0,797.36,592.84
2018,4,22,11,15,331.5,407.5,1.45,18.65,700.0,763.4,566.78
2018,4,22,11,30,275.0,436.0,1.4,18.6,683.0,728.02,540.4
2018,4,22,11,45,217.0,446.5,1.4,18.6,642.5,658.73,491.43
2018,4,22,12,0,159.0,457.0,1.4,18.6,602.0,604.61,452.4
2018,4,22,12,15,147.5,458.0,1.4,18.6,592.5,585.89,439.24
2018,4,22,12,30,136.0,459.0,1.4,18.6,583.0,566.93,425.61
2018,4,22,12,45,124.0,452.5,1.4,18.6,565.0,540.37,406.63
2018,4,22,13,0,112.0,446.0,1.4,18.6,547.0,506.63,382.55
2018,4,22,13,15,222.0,419.5,1.45,18.55,615.5,568.27,430.07
2018,4,22,13,30,332.0,393.0,1.5,18.5,684.0,618.25,467.54
2018,4,22,13,45,318.5,391.0,1.5,18.5,664.0,585.66,443.51
2018,4,22,14,0,305.0,389.0,1.5,18.5,644.0,553.33,420.11
2018,4,22,14,15,237.0,385.5,1.5,18.35,579.5,485.3,370.17
2018,4,22,14,30,169.0,382.0,1.5,18.2,515.0,425.64,326.0
2018,4,22,14,45,167.5,363.0,1.55,18.1,489.5,394.45,303.15
2018,4,22,15,0,166.0,344.0,1.6,18.0,464.0,363.48,279.83
2018,4,22,15,15,152.0,322.0,1.5,17.75,427.0,325.51,250.72
2018,4,22,15,30,138.0,300.0,1.4,17.5,390.0,289.41,222.82
2018,4,22,15,45,173.5,274.5,1.3,17.3,379.0,266.43,203.46
2018,4,22,16,0,209.0,249.0,1.2,17.1,368.0,239.43,180.25
2018,4,22,16,15,118.5,213.5,1.1,16.65,280.0,182.84,139.23
2018,4,22,16,30,28.0,178.0,1.0,16.2,192.0,144.03,112.85
2018,4,22,16,45,21.5,156.5,0.85,15.8,166.5,129.41,102.35
2018,4,22,17,0,15.0,135.0,0.7,15.4,141.0,111.85,92.75
2018,4,22,17,15,10.0,110.5,0.75,14.95,114.0,92.68,76.51
2018,4,22,17,30,5.0,86.0,0.8,14.5,87.0,73.21,59.63
2018,4,22,17,45,2.5,66.0,0.8,14.1,66.5,56.85,45.14
2018,4,22,18,0,0.0,46.0,0.8,13.7,46.0,40.28,30.17
2018,4,22,18,15,0.0,31.5,0.8,13.7,31.5,27.78,18.61
2018,4,22,18,30,0.0,17.0,0.8,13.7,17.0,14.96,6.04
2018,4,22,18,45,1.5,9.5,0.9,13.35,9.5,8.64,0.0
2018,4,22,19,0,3.0,2.0,1.0,13.0,2.0,0.0,0.0
2018,4,22,19,15,1.5,1.0,1.0,13.0,1.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,23,5,15,1.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,4,23,5,30,2.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,23,5,45,2.0,3.5,1.8,9.1,3.5,3.8,0.0
2018,4,23,6,0,2.0,7.0,1.9,9.4,7.0,6.87,0.0
2018,4,23,6,15,1.0,11.5,2.0,9.75,11.5,10.52,3.18
2018,4,23,6,30,0.0,16.0,2.1,10.1,16.0,14.06,6.46
2018,4,23,6,45,0.0,23.5,2.2,10.5,23.5,20.67,12.32
2018,4,23,7,0,0.0,31.0,2.3,10.9,31.0,27.3,18.13
2018,4,23,7,15,2.0,45.5,2.4,11.3,46.5,41.42,30.38
2018,4,23,7,30,4.0,60.0,2.5,11.7,62.0,55.77,42.67
2018,4,23,7,45,8.0,97.0,2.65,12.1,101.0,93.36,74.61
2018,4,23,8,0,12.0,134.0,2.8,12.5,140.0,132.95,107.6
2018,4,23,8,15,7.5,142.0,2.85,12.9,146.0,136.64,109.91
2018,4,23,8,30,3.0,150.0,2.9,13.3,152.0,140.08,112.03
2018,4,23,8,45,1.5,117.0,2.95,13.7,118.0,106.32,83.57
2018,4,23,9,0,0.0,84.0,3.0,14.1,84.0,74.46,56.77
2018,4,23,9,15,0.0,81.5,3.1,14.65,81.5,72.27,54.7
2018,4,23,9,30,0.0,79.0,3.2,15.2,79.0,70.08,52.63
2018,4,23,9,45,12.5,154.5,3.25,15.7,164.5,151.99,119.76
2018,4,23,10,0,25.0,230.0,3.3,16.2,250.0,249.19,197.09
2018,4,23,10,15,45.0,296.0,3.25,16.35,333.0,337.08,265.53
2018,4,23,10,30,65.0,362.0,3.2,16.5,416.0,425.4,332.53
2018,4,23,10,45,37.5,283.5,3.15,16.65,315.0,313.53,245.45
2018,4,23,11,0,10.0,205.0,3.1,16.8,214.0,196.27,152.88
2018,4,23,11,15,6.5,168.0,3.0,16.7,174.0,158.04,122.59
2018,4,23,11,30,3.0,131.0,2.9,16.6,134.0,120.45,92.42
2018,4,23,11,45,1.5,110.5,2.8,16.5,112.0,100.28,76.17
2018,4,23,12,0,0.0,90.0,2.7,16.4,90.0,80.29,59.98
2018,4,23,12,15,9.0,166.5,2.6,16.35,174.5,157.88,122.67
2018,4,23,12,30,18.0,243.0,2.5,16.3,259.0,242.19,189.19
2018,4,23,12,45,18.0,264.0,2.45,16.25,280.0,253.29,197.55
2018,4,23,13,0,18.0,285.0,2.4,16.2,301.0,270.96,211.22
2018,4,23,13,15,13.5,247.0,2.45,16.1,259.0,231.56,180.6
2018,4,23,13,30,9.0,209.0,2.5,16.0,217.0,192.98,150.47
2018,4,23,13,45,5.0,152.5,2.55,15.9,157.0,139.13,107.79
2018,4,23,14,0,1.0,96.0,2.6,15.8,97.0,86.01,65.02
2018,4,23,14,15,1.0,98.5,2.7,15.7,99.5,88.13,66.92
2018,4,23,14,30,1.0,101.0,2.8,15.6,102.0,90.24,68.78
2018,4,23,14,45,10.0,144.0,2.9,15.55,151.5,132.26,103.18
2018,4,23,15,0,19.0,187.0,3.0,15.5,201.0,171.0,134.55
2018,4,23,15,15,57.5,226.0,3.05,15.4,264.5,215.38,169.87
2018,4,23,15,30,96.0,265.0,3.1,15.3,328.0,252.38,198.39
2018,4,23,15,45,55.0,194.5,3.15,15.25,230.0,178.24,139.74
2018,4,23,16,0,14.0,124.0,3.2,15.2,132.0,111.37,86.78
2018,4,23,16,15,7.0,84.0,3.15,15.0,88.0,75.43,57.57
2018,4,23,16,30,0.0,44.0,3.1,14.8,44.0,38.84,27.35
2018,4,23,16,45,0.0,35.0,3.05,14.65,35.0,30.86,20.7
2018,4,23,17,0,0.0,26.0,3.0,14.5,26.0,22.9,14.85
2018,4,23,17,15,0.0,22.0,2.95,14.3,22.0,19.36,11.74
2018,4,23,17,30,0.0,18.0,2.9,14.1,18.0,15.83,8.59
2018,4,23,17,45,0.0,14.5,2.9,13.95,14.5,12.74,5.79
2018,4,23,18,0,0.0,11.0,2.9,13.8,11.0,9.66,2.95
2018,4,23,18,15,0.0,8.0,2.9,13.8,8.0,7.02,0.48
2018,4,23,18,30,0.0,5.0,2.9,13.8,5.0,4.38,0.0
2018,4,23,18,45,0.0,3.0,2.95,13.55,3.0,2.73,0.0
2018,4,23,19,0,0.0,1.0,3.0,13.3,1.0,0.0,0.0
2018,4,23,19,15,0.0,0.5,2.95,13.25,0.5,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,4,24,5,15,0.0,0.5,3.15,12.75,0.5,0.0,0.0
2018,4,24,5,30,0.0,1.0,3.2,12.8,1.0,0.0,0.0
2018,4,24,5,45,0.0,7.0,3.25,12.9,7.0,6.37,0.0
2018,4,24,6,0,0.0,13.0,3.3,13.0,13.0,11.43,2.09
2018,4,24,6,15,0.0,22.0,3.35,13.1,22.0,19.36,10.45
2018,4,24,6,30,0.0,31.0,3.4,13.2,31.0,27.31,17.6
2018,4,24,6,45,0.0,31.5,3.4,13.3,31.5,27.74,18.2
2018,4,24,7,0,0.0,32.0,3.4,13.4,32.0,28.18,18.66
2018,4,24,7,15,0.0,31.5,3.45,13.55,31.5,27.74,18.27
2018,4,24,7,30,0.0,31.0,3.5,13.7,31.0,27.31,17.84
2018,4,24,7,45,0.0,49.5,3.6,13.8,49.5,43.69,31.76
2018,4,24,8,0,0.0,68.0,3.7,13.9,68.0,60.13,45.54
2018,4,24,8,15,0.0,64.5,3.65,14.05,64.5,57.04,42.73
2018,4,24,8,30,0.0,61.0,3.6,14.2,61.0,53.95,39.95
2018,4,24,8,45,0.0,60.5,3.6,14.3,60.5,53.53,39.45
2018,4,24,9,0,0.0,60.0,3.6,14.4,60.0,53.12,38.96
2018,4,24,9,15,0.0,85.5,3.6,14.55,85.5,75.83,57.68
2018,4,24,9,30,0.0,111.0,3.6,14.7,111.0,99.09,76.64
