Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,9,15,825.0,120.5,2.9,22.75,706.0,933.22,699.7
2018,5,4,9,30,839.0,123.0,2.9,23.3,748.0,965.58,717.99
2018,5,4,9,45,839.0,130.0,2.85,23.8,781.0,986.27,728.15
2018,5,4,10,0,839.0,137.0,2.8,24.3,814.0,1003.29,735.98
2018,5,4,10,15,810.5,159.5,2.75,24.65,833.5,1004.57,734.06
2018,5,4,10,30,782.0,182.0,2.7,25.0,853.0,1000.87,729.21
2018,5,4,10,45,745.0,211.5,2.7,25.4,864.5,1000.64,727.14
2018,5,4,11,0,708.0,241.0,2.7,25.8,876.0,988.1,717.21
2018,5,4,11,15,767.0,208.0,2.7,26.05,907.0,1004.22,726.47
2018,5,4,11,30,826.0,175.0,2.7,26.3,938.0,1009.17,728.35
2018,5,4,11,45,857.5,156.0,2.7,26.5,954.0,992.97,717.03
2018,5,4,12,0,889.0,137.0,2.7,26.7,970.0,985.95,711.92
2018,5,4,12,15,889.0,136.5,2.75,26.8,970.0,962.53,696.95
2018,5,4,12,30,889.0,136.0,2.8,26.9,970.0,935.86,680.0
2018,5,4,12,45,886.5,136.0,2.85,27.05,961.5,904.34,659.69
2018,5,4,13,0,884.0,136.0,2.9,27.2,953.0,869.94,637.42
2018,5,4,13,15,880.0,135.0,2.9,27.2,937.0,830.75,611.86
2018,5,4,13,30,876.0,134.0,2.9,27.2,921.0,789.12,584.47
2018,5,4,13,45,869.5,133.0,2.95,27.2,897.5,743.45,553.49
2018,5,4,14,0,863.0,132.0,3.0,27.2,874.0,695.91,519.54
2018,5,4,14,15,854.0,130.5,2.95,27.15,843.5,644.76,481.85
2018,5,4,14,30,845.0,129.0,2.9,27.1,813.0,592.43,442.32
2018,5,4,14,45,833.5,127.0,2.85,27.05,776.5,536.1,398.82
2018,5,4,15,0,822.0,125.0,2.8,27.0,740.0,479.81,354.05
2018,5,4,15,15,807.5,122.0,2.75,26.8,698.0,421.42,306.63
2018,5,4,15,30,793.0,119.0,2.7,26.6,656.0,363.56,258.35
2018,5,4,15,45,774.5,116.0,2.6,26.45,610.0,305.41,209.07
2018,5,4,16,0,756.0,113.0,2.5,26.3,564.0,248.81,161.26
2018,5,4,16,15,731.5,109.0,2.4,25.9,514.5,186.72,111.79
2018,5,4,16,30,707.0,105.0,2.3,25.5,465.0,132.4,74.12
2018,5,4,16,45,675.0,100.0,2.15,25.15,413.5,80.14,50.3
2018,5,4,17,0,643.0,95.0,2.0,24.8,362.0,65.2,50.15
2018,5,4,17,15,598.5,88.5,1.85,24.15,310.0,62.61,48.25
2018,5,4,17,30,554.0,82.0,1.7,23.5,258.0,59.89,46.14
2018,5,4,17,45,429.5,76.0,1.55,22.85,197.5,56.04,42.92
2018,5,4,18,0,305.0,70.0,1.4,22.2,137.0,52.25,39.56
2018,5,4,18,15,194.0,54.0,1.4,22.2,92.5,42.7,30.9
2018,5,4,18,30,83.0,38.0,1.4,22.2,48.0,30.37,19.59
2018,5,4,18,45,64.5,24.0,1.35,21.2,29.5,19.47,5.46
2018,5,4,19,0,46.0,10.0,1.3,20.2,11.0,9.1,0.0
2018,5,4,19,15,23.0,5.0,1.3,20.1,5.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.25,19.9,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.05,19.25,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,0.95,18.6,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,0.85,18.2,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,0.8,18.05,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,0.75,17.95,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,0.65,17.85,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,0.6,17.75,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,0.6,17.65,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,0.45,16.95,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,0.4,16.9,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,0.35,16.85,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,0.3,16.8,0.0,0.0,0.0
2018,5,5,5,15,2.0,4.0,0.3,17.05,4.0,0.0,0.0
2018,5,5,5,30,4.0,8.0,0.3,17.3,8.0,8.32,0.0
2018,5,5,5,45,9.5,22.5,0.25,17.6,23.5,26.15,7.5
2018,5,5,6,0,15.0,37.0,0.2,17.9,39.0,44.17,29.87
2018,5,5,6,15,34.5,57.5,0.3,18.3,64.5,75.25,56.61
2018,5,5,6,30,54.0,78.0,0.4,18.7,90.0,107.81,84.35
2018,5,5,6,45,178.0,95.0,0.45,19.05,148.5,212.99,171.27
2018,5,5,7,0,302.0,112.0,0.5,19.4,207.0,314.88,253.05
2018,5,5,7,15,317.0,129.0,0.7,20.0,245.0,358.08,286.55
2018,5,5,7,30,332.0,146.0,0.9,20.6,283.0,401.91,319.98
2018,5,5,7,45,289.0,177.5,1.1,21.15,308.5,420.13,332.02
2018,5,5,8,0,246.0,209.0,1.3,21.7,334.0,433.33,339.91
2018,5,5,8,15,251.5,231.0,1.35,22.15,370.0,470.82,366.25
2018,5,5,8,30,257.0,253.0,1.4,22.6,406.0,507.66,391.41
2018,5,5,8,45,224.5,281.0,1.5,23.05,422.5,500.78,384.02
2018,5,5,9,0,192.0,309.0,1.6,23.5,439.0,506.18,385.58
2018,5,5,9,15,204.5,323.5,1.6,23.7,469.5,536.16,406.07
2018,5,5,9,30,217.0,338.0,1.6,23.9,500.0,565.79,425.9
2018,5,5,9,45,126.0,331.0,1.6,24.05,426.0,470.06,353.98
2018,5,5,10,0,35.0,324.0,1.6,24.2,352.0,354.77,267.0
2018,5,5,10,15,27.0,310.5,1.55,24.25,332.5,331.01,249.31
2018,5,5,10,30,19.0,297.0,1.5,24.3,313.0,293.27,220.8
2018,5,5,10,45,20.0,308.0,1.45,24.4,325.5,304.06,228.54
2018,5,5,11,0,21.0,319.0,1.4,24.5,338.0,314.68,235.92
2018,5,5,11,15,18.5,301.5,1.35,24.5,318.5,294.49,220.68
2018,5,5,11,30,16.0,284.0,1.3,24.5,299.0,274.59,205.78
2018,5,5,11,45,14.0,256.5,1.25,24.5,269.5,246.14,184.53
2018,5,5,12,0,12.0,229.0,1.2,24.5,240.0,218.1,163.51
2018,5,5,12,15,13.0,243.0,1.15,24.45,255.0,231.11,173.34
2018,5,5,12,30,14.0,257.0,1.1,24.4,270.0,243.85,182.79
2018,5,5,12,45,17.5,272.0,1.05,24.35,288.0,259.39,194.36
2018,5,5,13,0,21.0,287.0,1.0,24.3,306.0,279.45,209.21
2018,5,5,13,15,29.5,326.5,0.95,24.25,353.0,319.16,238.39
2018,5,5,13,30,38.0,366.0,0.9,24.2,400.0,356.98,265.68
2018,5,5,13,45,86.5,387.0,0.9,24.1,462.0,404.87,301.07
2018,5,5,14,0,135.0,408.0,0.9,24.0,524.0,448.31,332.44
2018,5,5,14,15,161.0,400.0,0.9,23.95,534.0,445.3,330.3
2018,5,5,14,30,187.0,392.0,0.9,23.9,544.0,439.28,326.08
2018,5,5,14,45,185.5,371.5,0.9,23.85,516.5,406.34,302.25
2018,5,5,15,0,184.0,351.0,0.9,23.8,489.0,373.64,278.35
2018,5,5,15,15,160.0,331.5,0.9,23.75,446.5,333.04,248.44
2018,5,5,15,30,136.0,312.0,0.9,23.7,404.0,295.35,220.55
2018,5,5,15,45,100.5,278.5,0.85,23.65,344.0,252.64,189.08
2018,5,5,16,0,65.0,245.0,0.8,23.6,284.0,210.52,158.27
2018,5,5,16,15,36.5,203.5,0.75,23.4,225.0,169.05,127.88
2018,5,5,16,30,8.0,162.0,0.7,23.2,166.0,137.17,104.76
2018,5,5,16,45,6.0,140.5,0.65,23.0,143.5,118.49,90.66
2018,5,5,17,0,4.0,119.0,0.6,22.8,121.0,101.04,80.8
2018,5,5,17,15,2.0,99.0,0.55,22.4,100.0,84.89,67.52
2018,5,5,17,30,0.0,79.0,0.5,22.0,79.0,68.53,53.8
2018,5,5,17,45,0.0,64.0,0.45,21.6,64.0,55.92,43.04
2018,5,5,18,0,0.0,49.0,0.4,21.2,49.0,43.2,31.95
2018,5,5,18,15,0.0,36.5,0.4,21.2,36.5,32.2,22.12
2018,5,5,18,30,0.0,24.0,0.4,21.2,24.0,21.14,12.1
2018,5,5,18,45,1.5,15.0,0.5,20.65,15.0,13.2,2.5
2018,5,5,19,0,3.0,6.0,0.6,20.1,6.0,5.46,0.0
2018,5,5,19,15,1.5,3.0,0.6,19.95,3.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,0.65,19.65,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,0.7,19.35,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,0.75,18.6,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,0.85,17.85,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,0.95,17.55,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,0.85,15.9,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,0.8,15.75,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,0.75,15.6,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,0.7,15.45,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,0.65,15.35,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,5,6,5,15,13.5,5.0,0.6,15.7,5.5,0.0,0.0
2018,5,6,5,30,27.0,10.0,0.6,16.1,11.0,16.13,0.0
2018,5,6,5,45,78.5,26.0,0.6,16.45,34.0,62.02,28.43
2018,5,6,6,0,130.0,42.0,0.6,16.8,57.0,106.96,79.02
2018,5,6,6,15,167.5,59.5,0.65,17.3,89.5,149.81,117.04
2018,5,6,6,30,205.0,77.0,0.7,17.8,122.0,196.65,157.35
2018,5,6,6,45,134.5,77.0,0.7,18.3,109.5,166.58,133.99
2018,5,6,7,0,64.0,77.0,0.7,18.8,97.0,120.49,95.97
2018,5,6,7,15,71.0,113.5,0.75,19.4,139.5,158.55,127.08
2018,5,6,7,30,78.0,150.0,0.8,20.0,182.0,205.72,164.33
2018,5,6,7,45,103.5,180.5,0.85,20.55,229.5,272.59,216.35
2018,5,6,8,0,129.0,211.0,0.9,21.1,277.0,329.65,259.31
2018,5,6,8,15,112.0,204.0,0.95,21.45,265.5,310.25,243.03
2018,5,6,8,30,95.0,197.0,1.0,21.8,254.0,290.05,226.56
2018,5,6,8,45,59.0,194.0,1.0,22.2,230.5,242.49,188.32
2018,5,6,9,0,23.0,191.0,1.0,22.6,207.0,206.9,159.08
2018,5,6,9,15,255.5,224.5,1.05,22.8,415.5,490.58,377.49
2018,5,6,9,30,488.0,258.0,1.1,23.0,624.0,772.69,573.72
2018,5,6,9,45,623.0,218.0,1.1,23.25,708.5,875.04,639.2
2018,5,6,10,0,758.0,178.0,1.1,23.5,793.0,972.51,698.41
2018,5,6,10,15,766.0,181.5,1.25,23.7,822.5,981.23,703.52
2018,5,6,10,30,774.0,185.0,1.4,23.9,852.0,994.32,712.57
2018,5,6,10,45,779.0,188.5,1.5,24.1,875.0,1000.94,716.75
2018,5,6,11,0,784.0,192.0,1.6,24.3,898.0,1004.02,718.86
2018,5,6,11,15,521.5,219.0,1.65,24.45,692.0,769.42,565.31
2018,5,6,11,30,259.0,246.0,1.7,24.6,486.0,523.92,392.61
2018,5,6,11,45,175.0,266.5,1.8,24.75,429.5,442.04,333.27
2018,5,6,12,0,91.0,287.0,1.9,24.9,373.0,366.27,275.77
2018,5,6,12,15,147.5,334.5,1.95,25.0,473.5,459.44,344.83
2018,5,6,12,30,204.0,382.0,2.0,25.1,574.0,555.88,413.39
2018,5,6,12,45,129.0,329.5,2.05,25.2,450.5,423.01,316.87
2018,5,6,13,0,54.0,277.0,2.1,25.3,327.0,297.64,223.87
2018,5,6,13,15,146.5,250.5,2.1,25.35,383.5,352.08,267.32
2018,5,6,13,30,239.0,224.0,2.1,25.4,440.0,393.31,299.41
2018,5,6,13,45,539.0,185.0,2.1,25.4,655.5,557.62,422.27
2018,5,6,14,0,839.0,146.0,2.1,25.4,871.0,693.08,517.58
2018,5,6,14,15,719.5,191.0,2.05,25.4,797.5,613.51,457.58
2018,5,6,14,30,600.0,236.0,2.0,25.4,724.0,542.38,404.51
2018,5,6,14,45,530.0,250.5,2.0,25.4,667.5,481.37,358.77
2018,5,6,15,0,460.0,265.0,2.0,25.4,611.0,426.28,316.76
2018,5,6,15,15,240.0,210.0,1.95,25.25,390.0,267.37,199.39
2018,5,6,15,30,20.0,155.0,1.9,25.1,169.0,139.68,104.74
2018,5,6,15,45,10.0,114.5,1.85,25.0,121.5,103.61,77.06
2018,5,6,16,0,0.0,74.0,1.8,24.9,74.0,65.53,47.31
2018,5,6,16,15,5.0,106.5,1.7,24.6,109.0,94.32,70.46
2018,5,6,16,30,10.0,139.0,1.6,24.3,144.0,119.84,90.97
2018,5,6,16,45,85.0,139.5,1.55,23.95,175.5,108.99,81.82
2018,5,6,17,0,160.0,140.0,1.5,23.6,207.0,106.91,85.67
2018,5,6,17,15,254.5,122.0,1.4,22.95,212.0,89.76,71.6
2018,5,6,17,30,349.0,104.0,1.3,22.3,217.0,74.19,58.62
2018,5,6,17,45,252.0,92.0,1.25,21.65,166.0,70.03,55.2
2018,5,6,18,0,155.0,80.0,1.2,21.0,115.0,61.22,47.52
2018,5,6,18,15,121.5,60.5,1.2,21.0,83.5,47.16,34.94
2018,5,6,18,30,88.0,41.0,1.2,21.0,52.0,32.63,21.74
2018,5,6,18,45,74.0,26.5,1.35,19.7,33.0,21.41,8.37
2018,5,6,19,0,60.0,12.0,1.5,18.4,14.0,10.91,0.0
2018,5,6,19,15,30.0,6.0,1.65,18.2,7.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.95,17.8,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.0,17.35,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.85,16.85,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.65,16.35,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.35,15.8,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,5,7,5,15,19.5,6.0,1.0,11.95,6.5,0.0,0.0
2018,5,7,5,30,39.0,12.0,1.2,12.4,13.0,21.1,0.0
2018,5,7,5,45,125.5,29.5,1.4,12.85,43.0,82.47,43.61
2018,5,7,6,0,212.0,47.0,1.6,13.3,73.0,151.81,115.61
2018,5,7,6,15,283.0,61.5,1.7,13.8,113.5,210.97,168.5
2018,5,7,6,30,354.0,76.0,1.8,14.3,154.0,278.21,226.92
2018,5,7,6,45,430.5,87.0,1.9,14.85,207.5,351.71,289.03
2018,5,7,7,0,507.0,98.0,2.0,15.4,261.0,432.56,355.03
2018,5,7,7,15,552.5,106.5,2.1,16.0,313.5,502.24,409.77
2018,5,7,7,30,598.0,115.0,2.2,16.6,366.0,570.77,461.88
2018,5,7,7,45,630.0,122.0,2.35,17.2,417.0,629.9,505.43
2018,5,7,8,0,662.0,129.0,2.5,17.8,468.0,689.61,548.21
2018,5,7,8,15,601.0,156.5,2.5,18.2,488.0,695.32,548.64
2018,5,7,8,30,540.0,184.0,2.5,18.6,508.0,687.9,539.84
2018,5,7,8,45,520.5,209.5,2.55,19.0,542.0,715.46,557.08
2018,5,7,9,0,501.0,235.0,2.6,19.4,576.0,739.37,571.19
2018,5,7,9,15,612.5,207.5,2.6,19.75,650.0,832.15,636.7
2018,5,7,9,30,724.0,180.0,2.6,20.1,724.0,921.99,695.6
2018,5,7,9,45,768.0,170.0,2.6,20.45,772.0,964.75,721.18
2018,5,7,10,0,812.0,160.0,2.6,20.8,820.0,999.07,741.3
2018,5,7,10,15,814.5,165.0,2.55,21.05,848.0,1012.11,747.19
2018,5,7,10,30,817.0,170.0,2.5,21.3,876.0,1021.54,751.0
2018,5,7,10,45,782.0,193.0,2.5,21.6,883.0,1007.63,740.15
2018,5,7,11,0,747.0,216.0,2.5,21.9,890.0,999.14,733.22
2018,5,7,11,15,601.0,303.0,2.5,22.05,851.5,930.14,684.47
2018,5,7,11,30,455.0,390.0,2.5,22.2,813.0,859.47,632.6
2018,5,7,11,45,551.5,341.0,2.45,22.4,858.0,893.07,657.28
2018,5,7,12,0,648.0,292.0,2.4,22.6,903.0,921.78,677.41
2018,5,7,12,15,753.5,228.0,2.35,22.65,938.5,938.58,689.44
2018,5,7,12,30,859.0,164.0,2.3,22.7,974.0,941.73,690.78
2018,5,7,12,45,864.0,158.5,2.25,22.8,967.5,902.52,664.36
2018,5,7,13,0,869.0,153.0,2.2,22.9,961.0,870.22,642.87
2018,5,7,13,15,863.5,153.0,2.15,22.85,944.5,831.2,617.1
2018,5,7,13,30,858.0,153.0,2.1,22.8,928.0,794.93,593.1
2018,5,7,13,45,849.0,152.5,2.05,22.8,903.5,747.5,559.56
2018,5,7,14,0,840.0,152.0,2.0,22.8,879.0,698.52,524.23
2018,5,7,14,15,801.5,164.0,2.0,22.7,838.5,640.88,482.12
2018,5,7,14,30,763.0,176.0,2.0,22.6,798.0,583.35,439.15
2018,5,7,14,45,778.0,161.0,1.95,22.5,771.0,535.68,402.23
2018,5,7,15,0,793.0,146.0,1.9,22.4,744.0,483.54,360.57
2018,5,7,15,15,777.5,143.0,1.85,22.3,702.0,426.45,313.98
2018,5,7,15,30,762.0,140.0,1.8,22.2,660.0,365.6,263.42
2018,5,7,15,45,742.0,136.0,1.75,22.1,613.5,307.47,214.17
2018,5,7,16,0,722.0,132.0,1.7,22.0,567.0,251.12,166.48
2018,5,7,16,15,697.0,127.0,1.65,21.75,517.5,195.29,121.56
2018,5,7,16,30,672.0,122.0,1.6,21.5,468.0,142.37,84.36
2018,5,7,16,45,638.5,116.0,1.5,21.3,416.5,91.59,60.33
2018,5,7,17,0,605.0,110.0,1.4,21.1,365.0,75.87,60.06
2018,5,7,17,15,560.0,102.0,1.25,20.6,313.0,72.6,57.57
2018,5,7,17,30,515.0,94.0,1.1,20.1,261.0,69.15,54.82
2018,5,7,17,45,453.0,84.0,0.95,19.55,211.5,61.8,48.55
2018,5,7,18,0,391.0,74.0,0.8,19.0,162.0,55.42,42.91
2018,5,7,18,15,309.0,61.0,0.8,19.0,119.0,46.44,34.67
2018,5,7,18,30,227.0,48.0,0.8,19.0,76.0,37.16,25.85
2018,5,7,18,45,137.0,30.5,0.8,17.85,45.0,23.95,10.89
2018,5,7,19,0,47.0,13.0,0.8,16.7,14.0,11.82,0.0
2018,5,7,19,15,23.5,6.5,0.8,16.5,7.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,5,8,4,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,5,8,5,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,5,8,5,15,32.0,6.5,1.0,12.1,7.5,0.0,0.0
2018,5,8,5,30,64.0,13.0,1.2,12.6,15.0,28.56,0.0
2018,5,8,5,45,140.5,28.0,1.4,13.1,42.5,91.27,51.97
2018,5,8,6,0,217.0,43.0,1.6,13.6,70.0,148.39,113.03
2018,5,8,6,15,219.5,61.0,1.65,14.1,99.5,173.74,138.45
2018,5,8,6,30,222.0,79.0,1.7,14.6,129.0,206.91,168.6
2018,5,8,6,45,343.0,87.5,1.75,15.1,187.5,304.24,250.35
2018,5,8,7,0,464.0,96.0,1.8,15.6,246.0,404.23,331.97
2018,5,8,7,15,515.0,103.5,1.9,16.2,298.0,474.61,387.32
2018,5,8,7,30,566.0,111.0,2.0,16.8,350.0,543.96,440.29
2018,5,8,7,45,597.5,120.0,2.1,17.35,401.5,603.34,483.97
2018,5,8,8,0,629.0,129.0,2.2,17.9,453.0,663.42,526.98
2018,5,8,8,15,706.5,119.5,2.3,18.35,517.5,740.59,580.79
2018,5,8,8,30,784.0,110.0,2.4,18.8,582.0,816.52,631.95
2018,5,8,8,45,797.0,114.5,2.45,19.3,627.0,857.53,657.21
2018,5,8,9,0,810.0,119.0,2.5,19.8,672.0,896.24,680.85
2018,5,8,9,15,800.0,133.0,2.5,20.15,707.0,921.29,694.95
2018,5,8,9,30,790.0,147.0,2.5,20.5,742.0,942.28,706.39
2018,5,8,9,45,824.5,139.0,2.5,20.85,786.5,979.3,728.52
2018,5,8,10,0,859.0,131.0,2.5,21.2,831.0,1002.62,741.28
2018,5,8,10,15,866.5,132.5,2.45,21.5,861.0,1017.34,748.17
2018,5,8,10,30,874.0,134.0,2.4,21.8,891.0,1028.52,752.89
2018,5,8,10,45,878.0,136.0,2.35,22.05,913.5,1033.04,753.57
2018,5,8,11,0,882.0,138.0,2.3,22.3,936.0,1033.83,752.03
2018,5,8,11,15,884.5,140.0,2.25,22.55,951.5,1029.38,747.31
2018,5,8,11,30,887.0,142.0,2.2,22.8,967.0,1021.21,740.4
2018,5,8,11,45,888.0,142.5,2.2,23.0,974.5,1006.51,730.2
2018,5,8,12,0,889.0,143.0,2.2,23.2,982.0,988.31,717.91
2018,5,8,12,15,886.5,144.5,2.15,23.35,981.5,964.39,701.64
2018,5,8,12,30,884.0,146.0,2.1,23.5,981.0,937.34,683.46
2018,5,8,12,45,878.5,148.0,2.05,23.65,972.0,905.13,661.97
2018,5,8,13,0,873.0,150.0,2.0,23.8,963.0,870.26,638.74
2018,5,8,13,15,846.5,160.0,1.95,23.85,937.5,829.58,611.85
2018,5,8,13,30,820.0,170.0,1.9,23.9,912.0,780.93,578.88
2018,5,8,13,45,802.5,174.5,1.9,23.95,885.5,733.35,545.58
2018,5,8,14,0,785.0,179.0,1.9,24.0,859.0,685.0,511.02
2018,5,8,14,15,750.0,186.0,1.85,23.95,818.0,627.01,468.72
2018,5,8,14,30,715.0,193.0,1.8,23.9,777.0,570.31,426.5
2018,5,8,14,45,734.0,176.0,1.75,23.85,752.5,523.11,390.32
2018,5,8,15,0,753.0,159.0,1.7,23.8,728.0,472.83,350.43
2018,5,8,15,15,771.5,144.0,1.7,23.65,698.5,424.76,310.79
2018,5,8,15,30,790.0,129.0,1.7,23.5,669.0,370.4,264.88
2018,5,8,15,45,772.5,124.5,1.65,23.35,622.5,311.7,215.27
2018,5,8,16,0,755.0,120.0,1.6,23.2,576.0,249.11,162.81
2018,5,8,16,15,732.0,115.0,1.5,22.95,526.5,191.75,116.63
2018,5,8,16,30,709.0,110.0,1.4,22.7,477.0,137.0,78.14
2018,5,8,16,45,679.0,104.5,1.3,22.45,425.5,84.52,53.47
2018,5,8,17,0,649.0,99.0,1.2,22.2,374.0,67.73,52.82
2018,5,8,17,15,607.5,92.0,1.1,21.5,322.0,64.89,50.72
2018,5,8,17,30,566.0,85.0,1.0,20.8,270.0,61.88,48.38
2018,5,8,17,45,508.5,76.0,0.85,20.15,220.0,56.96,44.24
2018,5,8,18,0,451.0,67.0,0.7,19.5,170.0,51.82,39.72
2018,5,8,18,15,365.5,55.5,0.7,19.5,125.0,42.36,31.12
2018,5,8,18,30,280.0,44.0,0.7,19.5,80.0,34.1,23.28
2018,5,8,18,45,173.5,29.0,0.8,18.15,48.0,22.77,10.63
2018,5,8,19,0,67.0,14.0,0.9,16.8,16.0,12.73,0.0
2018,5,8,19,15,33.5,7.0,0.9,16.55,8.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,0.45,13.4,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,0.4,13.35,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,0.45,13.15,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,0.55,12.45,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,5,9,4,45,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,5,9,5,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,5,9,5,15,37.0,7.0,0.6,12.55,8.0,0.0,0.0
2018,5,9,5,30,74.0,14.0,0.6,13.0,16.0,32.11,0.0
2018,5,9,5,45,183.0,29.0,0.6,13.5,48.5,106.69,64.08
2018,5,9,6,0,292.0,44.0,0.6,14.0,81.0,177.81,135.22
2018,5,9,6,15,377.0,55.0,0.6,14.65,126.0,243.66,192.79
2018,5,9,6,30,462.0,66.0,0.6,15.3,171.0,322.61,259.13
2018,5,9,6,45,521.5,74.0,0.6,16.0,221.5,390.64,314.64
2018,5,9,7,0,581.0,82.0,0.6,16.7,272.0,463.6,371.54
2018,5,9,7,15,623.0,88.5,0.55,17.35,324.5,528.0,419.06
2018,5,9,7,30,665.0,95.0,0.5,18.0,377.0,594.66,466.01
2018,5,9,7,45,696.5,100.0,0.5,18.7,429.0,653.61,505.63
2018,5,9,8,0,728.0,105.0,0.5,19.4,481.0,713.02,543.11
2018,5,9,8,15,750.5,109.5,0.5,19.9,531.0,764.49,574.44
2018,5,9,8,30,773.0,114.0,0.5,20.4,581.0,811.11,601.85
2018,5,9,8,45,790.5,117.0,0.5,20.9,627.0,854.04,626.32
2018,5,9,9,0,808.0,120.0,0.5,21.4,673.0,894.96,649.06
2018,5,9,9,15,823.5,122.0,0.5,21.8,715.5,930.56,668.35
2018,5,9,9,30,839.0,124.0,0.5,22.2,758.0,963.51,685.82
2018,5,9,9,45,852.5,125.0,0.45,22.55,795.5,979.97,692.05
2018,5,9,10,0,866.0,126.0,0.4,22.9,833.0,1003.57,702.86
2018,5,9,10,15,873.5,127.5,0.4,23.2,863.0,1018.39,709.52
2018,5,9,10,30,881.0,129.0,0.4,23.5,893.0,1029.65,714.26
2018,5,9,10,45,885.5,130.5,0.35,23.8,915.5,1034.22,713.99
2018,5,9,11,0,890.0,132.0,0.3,24.1,938.0,1035.05,711.75
2018,5,9,11,15,892.5,133.0,0.3,24.35,953.0,1029.65,707.33
2018,5,9,11,30,895.0,134.0,0.3,24.6,968.0,1020.53,700.94
2018,5,9,11,45,896.0,135.0,0.3,24.8,976.0,1006.31,691.85
2018,5,9,12,0,897.0,136.0,0.3,25.0,984.0,988.55,680.83
2018,5,9,12,15,899.0,134.0,0.35,25.1,984.0,965.5,668.09
2018,5,9,12,30,901.0,132.0,0.4,25.2,984.0,939.14,653.4
2018,5,9,12,45,902.0,130.0,0.4,25.35,977.0,908.69,635.02
2018,5,9,13,0,903.0,128.0,0.4,25.5,970.0,875.17,614.72
2018,5,9,13,15,898.0,128.0,0.45,25.55,954.0,835.69,591.75
2018,5,9,13,30,893.0,128.0,0.5,25.6,938.0,793.79,566.97
2018,5,9,13,45,885.0,128.0,0.55,25.65,914.0,747.52,538.24
2018,5,9,14,0,877.0,128.0,0.6,25.7,890.0,699.48,506.4
2018,5,9,14,15,868.0,127.0,0.65,25.65,859.5,648.43,471.67
2018,5,9,14,30,859.0,126.0,0.7,25.6,829.0,596.17,434.81
2018,5,9,14,45,847.5,124.5,0.75,25.55,792.5,541.26,394.67
2018,5,9,15,0,836.0,123.0,0.8,25.5,756.0,483.34,350.85
2018,5,9,15,15,822.0,120.5,0.8,25.35,714.0,425.15,305.01
2018,5,9,15,30,808.0,118.0,0.8,25.2,672.0,367.41,258.04
2018,5,9,15,45,790.0,115.0,0.85,25.1,626.0,308.86,209.64
2018,5,9,16,0,772.0,112.0,0.9,25.0,580.0,251.79,162.23
2018,5,9,16,15,749.0,108.0,0.85,24.9,530.5,194.86,116.96
2018,5,9,16,30,726.0,104.0,0.8,24.8,481.0,134.42,74.51
2018,5,9,16,45,696.0,99.0,0.75,24.65,429.5,81.36,49.88
2018,5,9,17,0,666.0,94.0,0.7,24.5,378.0,64.05,49.17
2018,5,9,17,15,625.0,88.0,0.7,23.9,326.0,61.81,47.57
2018,5,9,17,30,584.0,82.0,0.7,23.3,274.0,59.44,45.78
2018,5,9,17,45,526.5,74.0,0.65,22.7,224.0,55.24,42.29
2018,5,9,18,0,469.0,66.0,0.6,22.1,174.0,50.87,38.48
2018,5,9,18,15,385.5,55.0,0.6,22.1,128.5,43.56,31.81
2018,5,9,18,30,302.0,44.0,0.6,22.1,83.0,34.11,23.07
2018,5,9,18,45,193.5,29.5,0.7,20.65,50.5,23.16,11.24
2018,5,9,19,0,85.0,15.0,0.8,19.2,18.0,13.64,0.0
2018,5,9,19,15,42.5,7.5,0.8,18.8,9.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,0.8,17.35,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,0.85,16.05,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,5,10,4,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,5,10,5,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,5,10,5,15,7.0,6.5,1.2,14.15,6.5,0.0,0.0
2018,5,10,5,30,14.0,13.0,1.4,14.6,13.0,15.5,0.0
2018,5,10,5,45,59.5,29.0,1.55,15.0,36.0,55.15,32.31
2018,5,10,6,0,105.0,45.0,1.7,15.4,59.0,99.85,75.08
2018,5,10,6,15,192.0,62.5,1.75,15.9,101.5,162.99,129.26
2018,5,10,6,30,279.0,80.0,1.8,16.4,144.0,245.28,198.91
2018,5,10,6,45,397.0,86.5,1.85,16.95,203.5,332.16,271.25
2018,5,10,7,0,515.0,93.0,1.9,17.5,263.0,435.78,354.65
2018,5,10,7,15,517.5,108.0,2.0,18.3,304.0,475.27,384.81
2018,5,10,7,30,520.0,123.0,2.1,19.1,345.0,518.57,416.84
2018,5,10,7,45,593.5,122.0,2.25,19.9,406.0,601.93,478.88
2018,5,10,8,0,667.0,121.0,2.4,20.7,467.0,683.44,537.14
2018,5,10,8,15,691.5,125.5,2.55,21.4,515.5,734.29,570.73
2018,5,10,8,30,716.0,130.0,2.7,22.1,564.0,784.41,603.4
2018,5,10,8,45,734.5,134.0,2.8,22.8,609.5,827.55,630.34
2018,5,10,9,0,753.0,138.0,2.9,23.5,655.0,868.93,655.73
2018,5,10,9,15,758.5,145.5,3.0,24.0,693.5,894.52,670.62
2018,5,10,9,30,764.0,153.0,3.1,24.5,732.0,922.34,687.1
2018,5,10,9,45,764.0,163.0,3.15,25.05,765.0,944.29,699.08
2018,5,10,10,0,764.0,173.0,3.2,25.6,798.0,962.79,708.82
2018,5,10,10,15,773.0,174.5,3.2,25.9,827.0,978.13,716.87
2018,5,10,10,30,782.0,176.0,3.2,26.2,856.0,990.16,722.85
2018,5,10,10,45,788.5,177.5,3.25,26.55,878.5,996.26,725.31
2018,5,10,11,0,795.0,179.0,3.3,26.9,901.0,998.86,725.65
2018,5,10,11,15,798.0,181.0,3.3,27.05,916.0,994.92,722.1
2018,5,10,11,30,801.0,183.0,3.3,27.2,931.0,987.47,716.45
2018,5,10,11,45,802.5,184.0,3.35,27.35,938.5,974.11,707.46
2018,5,10,12,0,804.0,185.0,3.4,27.5,946.0,957.41,696.4
2018,5,10,12,15,777.5,199.5,3.35,27.5,935.5,924.2,674.32
2018,5,10,12,30,751.0,214.0,3.3,27.5,925.0,895.31,655.19
2018,5,10,12,45,743.5,217.0,3.3,27.5,916.0,863.93,634.65
2018,5,10,13,0,736.0,220.0,3.3,27.5,907.0,830.3,611.92
2018,5,10,13,15,680.5,243.5,3.2,27.35,871.0,774.93,572.81
2018,5,10,13,30,625.0,267.0,3.1,27.2,835.0,720.72,534.19
2018,5,10,13,45,575.5,285.5,3.0,27.1,798.5,668.51,496.55
2018,5,10,14,0,526.0,304.0,2.9,27.0,762.0,619.85,460.93
2018,5,10,14,15,492.0,299.0,2.75,26.75,715.5,563.11,419.78
2018,5,10,14,30,458.0,294.0,2.6,26.5,669.0,508.74,379.71
2018,5,10,14,45,252.0,294.0,2.45,26.3,499.0,375.12,281.03
2018,5,10,15,0,46.0,294.0,2.3,26.1,329.0,269.05,202.29
2018,5,10,15,15,23.5,190.0,2.15,25.75,208.0,171.9,129.26
2018,5,10,15,30,1.0,86.0,2.0,25.4,87.0,76.62,55.61
2018,5,10,15,45,1.0,81.5,1.8,25.1,82.5,72.51,52.66
2018,5,10,16,0,1.0,77.0,1.6,24.8,78.0,68.42,49.61
2018,5,10,16,15,0.5,55.0,1.55,24.4,55.5,48.71,33.98
2018,5,10,16,30,0.0,33.0,1.5,24.0,33.0,29.12,18.24
2018,5,10,16,45,4.5,55.0,1.4,23.65,57.0,48.72,34.36
2018,5,10,17,0,9.0,77.0,1.3,23.3,81.0,68.19,53.0
2018,5,10,17,15,12.5,93.5,1.25,22.9,98.0,80.94,64.12
2018,5,10,17,30,16.0,110.0,1.2,22.5,115.0,92.11,73.88
2018,5,10,17,45,8.0,79.5,1.15,22.1,82.0,68.17,53.49
2018,5,10,18,0,0.0,49.0,1.1,21.7,49.0,43.26,31.96
2018,5,10,18,15,0.0,37.0,1.1,21.7,37.0,32.63,22.51
2018,5,10,18,30,0.0,25.0,1.1,21.7,25.0,22.02,12.97
2018,5,10,18,45,2.5,16.5,1.1,21.05,16.5,14.52,5.18
2018,5,10,19,0,5.0,8.0,1.1,20.4,8.0,7.28,0.0
2018,5,10,19,15,2.5,4.0,1.05,20.15,4.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,0.95,19.3,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,0.85,18.1,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,0.8,17.75,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,0.85,17.45,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,0.9,16.45,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,5,11,4,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,5,11,5,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,5,11,5,15,50.5,8.0,0.8,14.95,10.0,0.0,0.0
2018,5,11,5,30,101.0,16.0,0.9,15.5,20.0,41.07,0.0
2018,5,11,5,45,129.5,29.5,1.0,16.05,42.0,91.02,57.52
2018,5,11,6,0,158.0,43.0,1.1,16.6,64.0,116.8,87.83
2018,5,11,6,15,307.0,52.5,1.05,17.1,116.0,209.48,165.46
2018,5,11,6,30,456.0,62.0,1.0,17.6,168.0,315.34,252.87
2018,5,11,6,45,505.0,73.0,1.0,18.05,218.0,380.29,306.09
2018,5,11,7,0,554.0,84.0,1.0,18.5,268.0,449.3,360.49
2018,5,11,7,15,602.0,90.0,0.9,19.3,321.5,515.6,409.51
2018,5,11,7,30,650.0,96.0,0.8,20.1,375.0,584.77,458.15
2018,5,11,7,45,677.0,102.0,0.75,20.85,425.0,640.79,495.47
2018,5,11,8,0,704.0,108.0,0.7,21.6,475.0,696.94,530.31
2018,5,11,8,15,726.5,112.0,0.85,22.65,523.5,746.81,561.75
2018,5,11,8,30,749.0,116.0,1.0,23.7,572.0,791.8,589.35
2018,5,11,8,45,766.5,119.5,1.15,24.8,617.0,834.44,614.81
2018,5,11,9,0,784.0,123.0,1.3,25.9,662.0,875.13,638.59
2018,5,11,9,15,801.0,123.5,1.35,26.3,703.5,909.8,658.6
2018,5,11,9,30,818.0,124.0,1.4,26.7,745.0,941.96,676.93
2018,5,11,9,45,832.0,123.5,1.45,27.15,781.0,967.32,690.75
2018,5,11,10,0,846.0,123.0,1.5,27.6,817.0,979.14,696.16
2018,5,11,10,15,853.5,124.5,1.5,27.85,846.5,993.78,703.41
2018,5,11,10,30,861.0,126.0,1.5,28.1,876.0,1004.94,708.53
2018,5,11,10,45,866.5,126.5,1.55,28.3,898.0,1009.5,710.61
2018,5,11,11,0,872.0,127.0,1.6,28.5,920.0,1010.44,710.65
2018,5,11,11,15,874.5,128.5,1.65,28.65,935.0,1005.73,707.5
2018,5,11,11,30,877.0,130.0,1.7,28.8,950.0,997.39,702.25
2018,5,11,11,45,878.0,130.0,1.7,28.95,957.0,982.57,692.46
2018,5,11,12,0,879.0,130.0,1.7,29.1,964.0,964.33,680.69
2018,5,11,12,15,875.0,133.0,1.75,29.15,963.0,940.92,666.65
2018,5,11,12,30,871.0,136.0,1.8,29.2,962.0,914.47,650.68
2018,5,11,12,45,864.0,138.5,1.8,29.25,952.5,882.08,630.34
2018,5,11,13,0,857.0,141.0,1.8,29.3,943.0,847.17,608.33
2018,5,11,13,15,851.0,141.5,1.8,29.25,927.0,808.99,584.3
2018,5,11,13,30,845.0,142.0,1.8,29.2,911.0,768.62,558.62
2018,5,11,13,45,836.0,142.5,1.8,29.2,887.5,724.11,528.53
2018,5,11,14,0,827.0,143.0,1.8,29.2,864.0,680.16,497.67
2018,5,11,14,15,816.5,142.5,1.75,29.1,834.0,629.96,461.71
2018,5,11,14,30,806.0,142.0,1.7,29.0,804.0,578.87,424.19
2018,5,11,14,45,792.0,140.5,1.7,28.9,767.5,524.52,383.53
2018,5,11,15,0,778.0,139.0,1.7,28.8,731.0,470.18,341.6
2018,5,11,15,15,596.0,191.5,1.6,28.65,630.0,389.42,280.97
2018,5,11,15,30,414.0,244.0,1.5,28.5,529.0,329.35,236.72
2018,5,11,15,45,372.5,241.0,1.45,28.3,484.5,290.17,206.33
2018,5,11,16,0,331.0,238.0,1.4,28.1,440.0,251.34,176.75
2018,5,11,16,15,228.0,226.0,1.35,27.85,359.5,201.41,142.55
2018,5,11,16,30,125.0,214.0,1.3,27.6,279.0,171.1,124.85
2018,5,11,16,45,200.0,190.0,1.25,27.35,281.5,144.77,106.61
2018,5,11,17,0,275.0,166.0,1.2,27.1,284.0,117.36,92.9
2018,5,11,17,15,150.0,139.0,1.1,26.5,202.0,105.61,83.68
2018,5,11,17,30,25.0,112.0,1.0,25.9,120.0,90.4,71.34
2018,5,11,17,45,12.5,89.0,0.9,25.3,93.0,75.34,58.83
2018,5,11,18,0,0.0,66.0,0.8,24.7,66.0,56.75,43.04
2018,5,11,18,15,0.0,49.5,0.8,24.7,49.5,42.96,30.97
2018,5,11,18,30,0.0,33.0,0.8,24.7,33.0,29.05,18.66
2018,5,11,18,45,2.5,21.5,0.85,23.75,21.5,18.96,8.61
2018,5,11,19,0,5.0,10.0,0.9,22.8,10.0,9.1,0.0
2018,5,11,19,15,2.5,5.0,0.95,22.6,5.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,0.95,21.05,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,0.85,20.7,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,0.8,20.35,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,0.75,20.05,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,0.7,19.55,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,0.65,18.7,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,0.6,17.75,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,5,12,4,45,0.0,0.0,0.6,17.65,0.0,0.0,0.0
2018,5,12,5,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,5,12,5,15,37.5,8.0,0.7,18.15,9.5,0.0,0.0
2018,5,12,5,30,75.0,16.0,0.8,18.7,19.0,34.26,0.0
2018,5,12,5,45,170.5,31.5,0.85,19.25,51.0,107.31,68.98
2018,5,12,6,0,266.0,47.0,0.9,19.8,83.0,170.86,128.15
2018,5,12,6,15,344.0,59.0,0.95,20.3,126.5,233.48,181.9
2018,5,12,6,30,422.0,71.0,1.0,20.8,170.0,304.73,241.38
2018,5,12,6,45,478.0,80.0,1.0,21.25,218.5,372.86,296.55
2018,5,12,7,0,534.0,89.0,1.0,21.7,267.0,442.57,350.86
2018,5,12,7,15,576.5,95.5,1.1,22.45,318.0,504.98,397.72
2018,5,12,7,30,619.0,102.0,1.2,23.2,369.0,569.74,444.66
2018,5,12,7,45,651.0,107.5,1.25,23.9,419.5,627.52,484.68
2018,5,12,8,0,683.0,113.0,1.3,24.6,470.0,685.91,523.09
2018,5,12,8,15,708.0,117.0,1.35,25.25,519.0,737.01,555.19
2018,5,12,8,30,733.0,121.0,1.4,25.9,568.0,787.39,586.15
2018,5,12,8,45,752.5,124.5,1.45,26.6,614.0,826.97,609.21
2018,5,12,9,0,772.0,128.0,1.5,27.3,660.0,869.07,633.65
2018,5,12,9,15,787.0,130.5,1.5,27.65,701.5,903.76,653.21
2018,5,12,9,30,802.0,133.0,1.5,28.0,743.0,935.9,671.0
2018,5,12,9,45,814.0,134.0,1.45,28.4,778.5,960.68,683.18
2018,5,12,10,0,826.0,135.0,1.4,28.8,814.0,982.38,693.41
2018,5,12,10,15,834.0,137.0,1.4,29.05,843.5,997.91,701.01
2018,5,12,10,30,842.0,139.0,1.4,29.3,873.0,998.4,699.52
2018,5,12,10,45,848.0,139.5,1.4,29.55,895.5,1003.28,701.04
2018,5,12,11,0,854.0,140.0,1.4,29.8,918.0,1004.6,700.44
2018,5,12,11,15,857.5,141.5,1.45,30.0,933.5,1000.81,697.8
2018,5,12,11,30,861.0,143.0,1.5,30.2,949.0,993.44,693.13
2018,5,12,11,45,863.0,143.0,1.5,30.35,957.0,979.65,684.07
2018,5,12,12,0,865.0,143.0,1.5,30.5,965.0,962.47,673.09
2018,5,12,12,15,865.5,143.0,1.5,30.6,965.5,940.61,659.44
2018,5,12,12,30,866.0,143.0,1.5,30.7,966.0,915.61,643.92
2018,5,12,12,45,865.5,142.0,1.55,30.8,958.5,885.83,626.01
2018,5,12,13,0,865.0,141.0,1.6,30.9,951.0,853.2,606.19
2018,5,12,13,15,861.5,139.5,1.6,30.9,935.5,815.04,582.38
2018,5,12,13,30,858.0,138.0,1.6,30.9,920.0,774.51,556.87
2018,5,12,13,45,852.0,137.5,1.6,30.9,897.5,730.83,527.93
2018,5,12,14,0,846.0,137.0,1.6,30.9,875.0,685.31,496.5
2018,5,12,14,15,838.0,135.0,1.6,30.85,845.5,635.68,461.57
2018,5,12,14,30,830.0,133.0,1.6,30.8,816.0,584.39,424.48
2018,5,12,14,45,818.5,131.0,1.55,30.75,780.0,529.78,383.67
2018,5,12,15,0,807.0,129.0,1.5,30.7,744.0,474.86,341.4
2018,5,12,15,15,793.5,126.5,1.45,30.55,703.5,418.68,297.1
2018,5,12,15,30,780.0,124.0,1.4,30.4,663.0,362.95,251.9
2018,5,12,15,45,762.0,120.5,1.4,30.25,617.5,305.85,205.09
2018,5,12,16,0,744.0,117.0,1.4,30.1,572.0,250.26,159.47
2018,5,12,16,15,720.5,113.0,1.35,29.9,523.5,189.35,111.89
2018,5,12,16,30,697.0,109.0,1.3,29.7,475.0,136.29,75.46
2018,5,12,16,45,666.5,104.0,1.25,29.55,424.5,85.13,51.56
2018,5,12,17,0,636.0,99.0,1.2,29.4,374.0,67.15,50.7
2018,5,12,17,15,595.5,92.0,1.1,28.65,323.0,64.32,48.68
2018,5,12,17,30,555.0,85.0,1.0,27.9,272.0,61.31,46.43
2018,5,12,17,45,498.0,77.0,0.9,27.2,223.0,57.23,43.14
2018,5,12,18,0,441.0,69.0,0.8,26.5,174.0,52.98,39.55
2018,5,12,18,15,363.5,58.0,0.8,26.5,130.0,44.08,31.68
2018,5,12,18,30,286.0,47.0,0.8,26.5,86.0,36.29,24.52
2018,5,12,18,45,180.0,31.5,0.85,25.1,52.5,24.64,13.07
2018,5,12,19,0,74.0,16.0,0.9,23.7,19.0,14.55,0.0
2018,5,12,19,15,37.0,8.0,0.9,23.45,9.5,7.28,0.0
2018,5,12,19,30,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,0.85,21.75,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,0.75,20.95,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,0.7,20.65,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,0.7,20.35,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,0.65,20.05,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,0.65,19.4,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,0.7,19.05,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,0.6,18.35,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,0.6,18.25,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,5,13,5,15,27.0,8.0,0.65,18.6,9.0,7.28,0.0
2018,5,13,5,30,54.0,16.0,0.7,19.0,18.0,28.75,0.0
2018,5,13,5,45,134.0,34.0,0.8,19.45,49.5,92.11,59.81
2018,5,13,6,0,214.0,52.0,0.9,19.9,81.0,156.88,117.98
2018,5,13,6,15,284.0,66.0,0.9,20.3,122.5,215.35,167.96
2018,5,13,6,30,354.0,80.0,0.9,20.7,164.0,281.57,223.19
2018,5,13,6,45,404.0,91.5,0.95,21.15,210.0,341.09,271.75
2018,5,13,7,0,454.0,103.0,1.0,21.6,256.0,405.1,322.11
2018,5,13,7,15,523.5,106.5,1.0,22.35,311.5,482.23,380.01
2018,5,13,7,30,593.0,110.0,1.0,23.1,367.0,560.22,436.21
2018,5,13,7,45,630.5,114.0,1.05,23.9,418.0,619.34,476.85
2018,5,13,8,0,668.0,118.0,1.1,24.7,469.0,679.48,516.55
2018,5,13,8,15,671.5,129.5,1.2,25.45,511.5,720.96,542.26
2018,5,13,8,30,675.0,141.0,1.3,26.2,554.0,760.22,566.2
2018,5,13,8,45,693.5,146.0,1.4,26.95,598.5,803.1,592.21
2018,5,13,9,0,712.0,151.0,1.5,27.7,643.0,844.35,616.7
2018,5,13,9,15,749.5,145.0,1.45,28.05,691.0,883.6,638.8
2018,5,13,9,30,787.0,139.0,1.4,28.4,739.0,927.37,663.35
2018,5,13,9,45,797.0,142.5,1.3,28.8,774.5,952.62,674.92
2018,5,13,10,0,807.0,146.0,1.2,29.2,810.0,974.77,684.52
2018,5,13,10,15,815.5,147.5,1.15,29.5,839.5,990.01,690.89
2018,5,13,10,30,824.0,149.0,1.1,29.8,869.0,1001.84,695.28
2018,5,13,10,45,831.0,149.5,1.0,30.1,891.5,1007.59,695.16
2018,5,13,11,0,838.0,150.0,0.9,30.4,914.0,1009.74,692.97
2018,5,13,11,15,841.5,150.5,0.95,30.6,929.0,992.83,682.76
2018,5,13,11,30,845.0,151.0,1.0,30.8,944.0,984.56,678.02
2018,5,13,11,45,846.5,152.0,1.0,31.0,951.5,971.37,669.38
2018,5,13,12,0,848.0,153.0,1.0,31.2,959.0,954.84,658.88
2018,5,13,12,15,846.5,154.0,1.1,31.25,959.0,932.31,646.87
2018,5,13,12,30,845.0,155.0,1.2,31.3,959.0,906.8,632.9
2018,5,13,12,45,841.5,156.0,1.25,31.35,951.0,876.71,615.22
2018,5,13,13,0,838.0,157.0,1.3,31.4,943.0,851.41,600.44
2018,5,13,13,15,835.0,155.5,1.35,31.4,928.0,813.32,577.45
2018,5,13,13,30,832.0,154.0,1.4,31.4,913.0,772.9,552.64
2018,5,13,13,45,747.0,194.0,1.45,31.4,863.0,709.71,509.66
2018,5,13,14,0,662.0,234.0,1.5,31.4,813.0,648.89,467.63
2018,5,13,14,15,685.0,213.0,1.5,31.3,794.5,608.14,439.8
2018,5,13,14,30,708.0,192.0,1.5,31.2,776.0,563.9,408.39
2018,5,13,14,45,712.0,180.0,1.5,31.1,745.5,513.99,371.73
2018,5,13,15,0,716.0,168.0,1.5,31.0,715.0,462.58,332.73
2018,5,13,15,15,703.0,162.5,1.5,30.85,675.0,408.29,290.5
2018,5,13,15,30,690.0,157.0,1.5,30.7,635.0,354.62,247.56
2018,5,13,15,45,713.0,138.5,1.45,30.55,603.5,301.68,203.27
2018,5,13,16,0,736.0,120.0,1.4,30.4,572.0,245.79,156.24
2018,5,13,16,15,715.5,115.0,1.35,30.2,524.0,190.33,112.7
2018,5,13,16,30,695.0,110.0,1.3,30.0,476.0,137.16,76.03
2018,5,13,16,45,668.5,103.5,1.3,29.85,426.0,85.22,51.28
2018,5,13,17,0,642.0,97.0,1.3,29.7,376.0,65.61,49.35
2018,5,13,17,15,603.5,90.5,1.15,28.95,325.5,63.11,47.61
2018,5,13,17,30,565.0,84.0,1.0,28.2,275.0,60.45,45.64
2018,5,13,17,45,511.5,75.5,0.9,27.4,226.0,55.92,42.01
2018,5,13,18,0,458.0,67.0,0.8,26.6,177.0,51.18,38.02
2018,5,13,18,15,380.0,56.5,0.8,26.6,132.5,44.36,31.93
2018,5,13,18,30,302.0,46.0,0.8,26.6,88.0,35.51,23.91
2018,5,13,18,45,198.5,31.5,0.85,25.3,54.5,24.63,13.3
2018,5,13,19,0,95.0,17.0,0.9,24.0,21.0,13.43,0.0
2018,5,13,19,15,47.5,8.5,0.9,23.85,10.5,7.73,0.0
2018,5,13,19,30,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,0.9,22.95,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,0.9,22.45,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,0.85,21.25,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,0.75,20.75,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,0.7,19.95,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,0.7,19.65,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,0.7,19.35,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,0.65,19.1,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,0.6,18.85,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,0.6,18.55,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,0.6,18.25,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,0.6,17.95,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,0.55,17.7,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,0.5,17.55,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.0,0.5,17.45,0.0,0.0,0.0
2018,5,14,5,0,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,5,14,5,15,29.5,8.0,0.6,17.95,9.5,7.28,0.0
2018,5,14,5,30,59.0,16.0,0.7,18.5,19.0,30.08,0.0
2018,5,14,5,45,124.0,31.5,0.85,19.05,46.0,84.54,55.4
2018,5,14,6,0,189.0,47.0,1.0,19.6,73.0,140.99,106.11
2018,5,14,6,15,218.0,64.5,1.0,20.15,107.0,175.64,137.1
2018,5,14,6,30,247.0,82.0,1.0,20.7,141.0,221.12,175.83
2018,5,14,6,45,316.5,95.0,1.0,21.25,190.0,296.96,237.35
2018,5,14,7,0,386.0,108.0,1.0,21.8,239.0,369.81,294.6
2018,5,14,7,15,390.5,128.0,1.0,22.55,279.5,414.53,327.66
2018,5,14,7,30,395.0,148.0,1.0,23.3,320.0,458.48,358.97
