Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,5,15,52.0,13.5,1.55,18.7,16.5,23.01,0.0
2018,5,24,5,30,101.0,26.0,1.6,18.9,32.0,60.91,19.64
2018,5,24,5,45,193.0,40.5,1.65,19.05,66.5,122.27,87.14
2018,5,24,6,0,285.0,55.0,1.7,19.2,101.0,184.43,140.97
2018,5,24,6,15,357.5,67.0,1.7,19.6,145.5,245.66,193.56
2018,5,24,6,30,430.0,79.0,1.7,20.0,190.0,314.61,251.36
2018,5,24,6,45,463.0,89.5,1.75,20.35,233.0,367.43,295.06
2018,5,24,7,0,496.0,100.0,1.8,20.7,276.0,422.77,339.23
2018,5,24,7,15,486.5,118.5,1.85,21.05,314.0,462.0,369.09
2018,5,24,7,30,477.0,137.0,1.9,21.4,352.0,498.9,396.12
2018,5,24,7,45,456.5,162.5,1.95,21.75,388.0,533.08,419.93
2018,5,24,8,0,436.0,188.0,2.0,22.1,424.0,563.76,440.47
2018,5,24,8,15,478.0,193.0,2.0,22.35,474.0,619.82,480.33
2018,5,24,8,30,520.0,198.0,2.0,22.6,524.0,677.14,519.97
2018,5,24,8,45,548.5,203.5,2.0,22.9,570.0,723.89,551.02
2018,5,24,9,0,577.0,209.0,2.0,23.2,616.0,776.2,585.21
2018,5,24,9,15,509.5,250.0,2.0,23.45,625.0,764.38,572.98
2018,5,24,9,30,442.0,291.0,2.0,23.7,634.0,752.32,561.09
2018,5,24,9,45,358.5,339.5,1.95,23.9,626.0,712.91,530.1
2018,5,24,10,0,275.0,388.0,1.9,24.1,618.0,684.4,506.46
2018,5,24,10,15,277.5,404.0,1.9,24.4,643.0,703.0,517.91
2018,5,24,10,30,280.0,420.0,1.9,24.7,668.0,719.99,527.83
2018,5,24,10,45,297.0,426.5,1.85,24.95,695.5,739.98,540.02
2018,5,24,11,0,314.0,433.0,1.8,25.2,723.0,758.29,550.97
2018,5,24,11,15,416.5,393.0,1.8,25.45,784.5,823.3,595.61
2018,5,24,11,30,519.0,353.0,1.8,25.7,846.0,874.96,630.41
2018,5,24,11,45,529.5,352.0,1.75,25.9,858.5,871.01,626.17
2018,5,24,12,0,540.0,351.0,1.7,26.1,871.0,864.29,620.74
2018,5,24,12,15,534.0,339.5,1.65,26.25,853.5,829.88,597.56
2018,5,24,12,30,528.0,328.0,1.6,26.4,836.0,793.83,573.48
2018,5,24,12,45,329.5,390.5,1.6,26.55,707.0,652.28,474.61
2018,5,24,13,0,131.0,453.0,1.6,26.7,578.0,523.5,382.02
2018,5,24,13,15,158.0,429.5,1.55,26.7,577.5,513.69,376.73
2018,5,24,13,30,185.0,406.0,1.5,26.7,577.0,501.96,369.13
2018,5,24,13,45,440.5,303.0,1.45,26.75,697.5,583.99,430.8
2018,5,24,14,0,696.0,200.0,1.4,26.8,818.0,639.45,470.77
2018,5,24,14,15,712.0,186.5,1.35,26.75,801.0,600.15,441.72
2018,5,24,14,30,728.0,173.0,1.3,26.7,784.0,559.66,411.75
2018,5,24,14,45,603.5,214.5,1.3,26.65,706.5,486.2,357.47
2018,5,24,15,0,479.0,256.0,1.3,26.6,629.0,425.67,312.29
2018,5,24,15,15,481.5,247.0,1.25,26.5,605.0,387.73,282.42
2018,5,24,15,30,484.0,238.0,1.2,26.4,581.0,349.0,251.04
2018,5,24,15,45,583.0,189.0,1.15,26.3,576.0,306.73,213.83
2018,5,24,16,0,682.0,140.0,1.1,26.2,571.0,252.49,165.83
2018,5,24,16,15,662.0,133.5,1.05,26.05,524.5,199.68,123.78
2018,5,24,16,30,642.0,127.0,1.0,25.9,478.0,149.14,87.69
2018,5,24,16,45,591.0,125.5,0.95,25.75,424.0,103.5,65.11
2018,5,24,17,0,540.0,124.0,0.9,25.6,370.0,83.6,65.21
2018,5,24,17,15,532.0,109.5,0.85,25.2,327.0,75.92,59.11
2018,5,24,17,30,524.0,95.0,0.8,24.8,284.0,67.65,52.38
2018,5,24,17,45,506.0,83.5,0.75,24.45,242.0,61.2,47.06
2018,5,24,18,0,488.0,72.0,0.7,24.1,200.0,54.29,41.18
2018,5,24,18,15,418.0,62.5,0.7,24.1,155.0,48.49,36.01
2018,5,24,18,30,348.0,53.0,0.7,24.1,110.0,40.62,28.86
2018,5,24,18,45,255.0,40.0,0.65,22.8,74.0,31.09,20.12
2018,5,24,19,0,162.0,27.0,0.6,21.5,38.0,21.27,6.74
2018,5,24,19,15,85.0,14.5,0.65,21.2,20.0,13.19,0.0
2018,5,24,19,30,8.0,2.0,0.7,20.9,2.0,0.0,0.0
2018,5,24,19,45,4.0,1.0,0.7,20.6,1.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,0.75,18.95,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,0.8,18.65,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,0.75,18.35,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,0.7,17.75,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,0.65,17.45,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,0.6,17.65,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,5,25,4,45,2.5,0.5,0.6,17.95,0.5,0.0,0.0
2018,5,25,5,0,5.0,1.0,0.6,18.1,1.0,0.0,0.0
2018,5,25,5,15,28.5,8.5,0.75,18.6,10.0,13.61,0.0
2018,5,25,5,30,52.0,16.0,0.9,19.1,19.0,34.31,9.97
2018,5,25,5,45,138.0,29.5,1.05,19.6,49.0,90.03,63.08
2018,5,25,6,0,224.0,43.0,1.2,20.1,79.0,146.28,110.86
2018,5,25,6,15,203.0,44.0,1.25,20.55,85.5,149.73,116.87
2018,5,25,6,30,182.0,45.0,1.3,21.0,92.0,150.83,119.74
2018,5,25,6,45,94.0,57.0,1.4,21.45,81.5,117.02,92.42
2018,5,25,7,0,6.0,69.0,1.5,21.9,71.0,64.57,48.13
2018,5,25,7,15,33.0,120.0,1.5,22.3,134.5,138.16,108.53
2018,5,25,7,30,60.0,171.0,1.5,22.7,198.0,212.46,167.59
2018,5,25,7,45,51.5,187.5,1.5,23.1,212.5,224.69,175.95
2018,5,25,8,0,43.0,204.0,1.5,23.5,227.0,236.09,183.68
2018,5,25,8,15,46.5,221.5,1.5,23.85,248.5,257.55,199.41
2018,5,25,8,30,50.0,239.0,1.5,24.2,270.0,279.08,214.96
2018,5,25,8,45,29.5,218.5,1.5,24.55,237.0,239.22,183.13
2018,5,25,9,0,9.0,198.0,1.5,24.9,204.0,189.22,143.61
2018,5,25,9,15,88.5,231.5,1.45,25.2,299.5,320.95,245.66
2018,5,25,9,30,168.0,265.0,1.4,25.5,395.0,432.5,328.08
2018,5,25,9,45,378.0,242.5,1.4,25.8,553.5,644.57,480.94
2018,5,25,10,0,588.0,220.0,1.4,26.1,712.0,835.91,609.72
2018,5,25,10,15,524.5,261.5,1.4,26.3,712.0,813.61,589.85
2018,5,25,10,30,461.0,303.0,1.4,26.5,712.0,793.42,573.62
2018,5,25,10,45,321.0,369.0,1.4,26.7,657.0,704.41,510.13
2018,5,25,11,0,181.0,435.0,1.4,26.9,602.0,614.41,445.25
2018,5,25,11,15,317.0,387.0,1.45,27.05,685.5,707.87,512.55
2018,5,25,11,30,453.0,339.0,1.5,27.2,769.0,796.69,573.41
2018,5,25,11,45,652.0,240.5,1.5,27.3,865.5,881.71,632.25
2018,5,25,12,0,851.0,142.0,1.5,27.4,962.0,940.07,668.11
2018,5,25,12,15,852.5,141.0,1.5,27.35,962.5,919.03,654.25
2018,5,25,12,30,854.0,140.0,1.5,27.3,963.0,894.96,639.4
2018,5,25,12,45,843.5,144.0,1.55,27.3,951.5,862.01,619.3
2018,5,25,13,0,833.0,148.0,1.6,27.3,940.0,826.85,597.66
2018,5,25,13,15,733.0,192.5,1.6,27.25,881.5,760.76,554.31
2018,5,25,13,30,633.0,237.0,1.6,27.2,823.0,694.52,508.08
2018,5,25,13,45,623.5,231.5,1.65,27.2,797.5,651.22,478.86
2018,5,25,14,0,614.0,226.0,1.7,27.2,772.0,607.23,448.24
2018,5,25,14,15,483.0,255.5,1.7,27.1,676.5,518.16,383.97
2018,5,25,14,30,352.0,285.0,1.7,27.0,581.0,439.02,326.07
2018,5,25,14,45,365.5,251.5,1.7,26.9,547.5,395.38,294.12
2018,5,25,15,0,379.0,218.0,1.7,26.8,514.0,350.39,259.97
2018,5,25,15,15,586.5,164.5,1.65,26.7,594.5,364.52,265.97
2018,5,25,15,30,794.0,111.0,1.6,26.6,675.0,360.01,254.31
2018,5,25,15,45,716.0,119.0,1.6,26.5,603.0,295.22,202.25
2018,5,25,16,0,638.0,127.0,1.6,26.4,531.0,233.28,153.37
2018,5,25,16,15,579.5,129.0,1.55,26.3,474.0,183.34,114.87
2018,5,25,16,30,521.0,131.0,1.5,26.2,417.0,140.25,85.52
2018,5,25,16,45,500.5,117.5,1.45,26.05,370.0,94.42,59.58
2018,5,25,17,0,480.0,104.0,1.4,25.9,323.0,68.06,52.14
2018,5,25,17,15,549.0,89.5,1.3,25.55,311.0,60.72,46.23
2018,5,25,17,30,618.0,75.0,1.2,25.2,299.0,52.69,39.6
2018,5,25,17,45,573.0,68.5,1.05,24.9,250.5,49.46,36.97
2018,5,25,18,0,528.0,62.0,0.9,24.6,202.0,46.07,34.08
2018,5,25,18,15,459.5,54.5,0.9,24.6,157.0,41.62,30.09
2018,5,25,18,30,391.0,47.0,0.9,24.6,112.0,37.03,25.79
2018,5,25,18,45,293.0,36.5,0.8,23.5,76.0,29.49,18.79
2018,5,25,19,0,195.0,26.0,0.7,22.4,40.0,20.49,6.96
2018,5,25,19,15,103.0,14.0,0.7,22.2,21.0,12.73,0.0
2018,5,25,19,30,11.0,2.0,0.7,22.0,2.0,0.0,0.0
2018,5,25,19,45,5.5,1.0,0.75,21.85,1.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,0.85,21.4,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,0.95,21.2,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.0,21.05,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.05,20.95,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.15,20.85,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.2,20.75,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.2,20.65,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.15,20.6,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.1,20.55,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.2,20.45,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.15,20.35,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.1,20.25,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,5,26,4,45,3.5,1.0,1.1,20.15,1.0,0.0,0.0
2018,5,26,5,0,7.0,2.0,1.1,20.1,2.0,0.0,0.0
2018,5,26,5,15,7.0,7.0,1.15,20.25,7.0,7.81,0.0
2018,5,26,5,30,7.0,12.0,1.2,20.4,12.0,12.6,0.66
2018,5,26,5,45,3.5,22.5,1.3,20.6,22.5,20.94,11.0
2018,5,26,6,0,0.0,33.0,1.4,20.8,33.0,29.09,18.34
2018,5,26,6,15,0.5,51.5,1.5,21.05,51.5,46.3,32.9
2018,5,26,6,30,1.0,70.0,1.6,21.3,70.0,64.09,47.82
2018,5,26,6,45,67.0,101.0,1.65,21.5,125.0,136.36,107.96
2018,5,26,7,0,133.0,132.0,1.7,21.7,180.0,220.95,176.92
2018,5,26,7,15,241.5,132.0,1.8,22.05,235.5,305.98,245.45
2018,5,26,7,30,350.0,132.0,1.9,22.4,291.0,404.67,322.72
2018,5,26,7,45,492.5,123.5,1.95,22.7,375.5,522.11,412.2
2018,5,26,8,0,635.0,115.0,2.0,23.0,460.0,643.31,500.97
2018,5,26,8,15,464.0,165.0,2.0,23.25,429.5,576.51,447.29
2018,5,26,8,30,293.0,215.0,2.0,23.5,399.0,486.52,376.92
2018,5,26,8,45,213.5,259.5,2.05,23.75,399.0,473.59,364.32
2018,5,26,9,0,134.0,304.0,2.1,24.0,399.0,439.11,335.48
2018,5,26,9,15,107.0,294.0,2.1,24.2,372.5,404.51,308.62
2018,5,26,9,30,80.0,284.0,2.1,24.4,346.0,353.56,269.62
2018,5,26,9,45,51.0,286.0,2.15,24.55,326.0,327.49,248.82
2018,5,26,10,0,22.0,288.0,2.2,24.7,306.0,286.96,217.05
2018,5,26,10,15,20.5,280.0,2.25,24.85,297.5,277.25,209.49
2018,5,26,10,30,19.0,272.0,2.3,25.0,289.0,267.63,201.94
2018,5,26,10,45,20.0,279.0,2.35,25.1,297.0,286.17,215.57
2018,5,26,11,0,21.0,286.0,2.4,25.2,305.0,292.79,220.22
2018,5,26,11,15,13.0,222.5,2.4,25.25,234.5,214.08,160.78
2018,5,26,11,30,5.0,159.0,2.4,25.3,164.0,147.75,110.01
2018,5,26,11,45,3.5,145.0,2.45,25.35,148.5,133.43,98.98
2018,5,26,12,0,2.0,131.0,2.5,25.4,133.0,119.21,87.92
2018,5,26,12,15,17.0,243.5,2.5,25.35,260.0,240.47,180.99
2018,5,26,12,30,32.0,356.0,2.5,25.3,387.0,356.27,266.84
2018,5,26,12,45,53.5,402.0,2.5,25.3,453.0,413.35,308.41
2018,5,26,13,0,75.0,448.0,2.5,25.3,519.0,467.55,347.5
2018,5,26,13,15,170.0,438.0,2.5,25.25,596.5,530.25,394.4
2018,5,26,13,30,265.0,428.0,2.5,25.2,674.0,581.96,432.45
2018,5,26,13,45,308.5,401.0,2.45,25.15,680.5,572.0,425.77
2018,5,26,14,0,352.0,374.0,2.4,25.1,687.0,558.13,416.33
2018,5,26,14,15,324.5,358.0,2.35,25.1,639.5,505.49,377.97
2018,5,26,14,30,297.0,342.0,2.3,25.1,592.0,455.22,341.03
2018,5,26,14,45,177.5,307.5,2.25,25.05,455.0,349.6,262.91
2018,5,26,15,0,58.0,273.0,2.2,25.0,318.0,257.35,194.11
2018,5,26,15,15,87.0,275.0,2.15,24.95,339.0,264.44,199.39
2018,5,26,15,30,116.0,277.0,2.1,24.9,360.0,262.77,197.22
2018,5,26,15,45,117.0,270.5,2.0,24.85,349.5,246.9,184.55
2018,5,26,16,0,118.0,264.0,1.9,24.8,339.0,230.5,171.54
2018,5,26,16,15,190.5,245.0,1.8,24.7,355.0,217.09,158.17
2018,5,26,16,30,263.0,226.0,1.7,24.6,371.0,187.47,133.31
2018,5,26,16,45,199.0,193.0,1.6,24.45,296.5,150.21,110.77
2018,5,26,17,0,135.0,160.0,1.5,24.3,222.0,119.75,95.82
2018,5,26,17,15,67.5,90.5,1.4,24.1,121.5,72.57,56.52
2018,5,26,17,30,0.0,21.0,1.3,23.9,21.0,18.48,10.36
2018,5,26,17,45,0.0,15.5,1.2,23.65,15.5,13.63,6.21
2018,5,26,18,0,0.0,10.0,1.1,23.4,10.0,8.78,1.99
2018,5,26,18,15,0.0,9.0,1.1,23.4,9.0,7.9,1.19
2018,5,26,18,30,0.0,8.0,1.1,23.4,8.0,7.02,0.36
2018,5,26,18,45,0.0,8.0,1.05,23.0,8.0,7.02,0.2
2018,5,26,19,0,0.0,8.0,1.0,22.6,8.0,7.02,0.0
2018,5,26,19,15,0.0,4.0,1.0,22.5,4.0,3.64,0.0
2018,5,26,19,30,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,0.95,22.15,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,0.9,22.05,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,0.95,21.95,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,1.0,21.85,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,1.05,21.75,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.1,21.65,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.1,21.55,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.1,21.45,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.15,21.35,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.2,21.25,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.2,21.15,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.2,20.85,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.15,20.75,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.05,20.6,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,5,27,4,45,2.0,0.5,1.0,20.45,0.5,0.0,0.0
2018,5,27,5,0,4.0,1.0,1.0,20.4,1.0,0.0,0.0
2018,5,27,5,15,59.5,13.5,1.1,20.55,17.5,24.51,0.0
2018,5,27,5,30,115.0,26.0,1.2,20.7,34.0,69.04,29.1
2018,5,27,5,45,201.0,41.0,1.3,20.85,68.5,124.59,88.65
2018,5,27,6,0,287.0,56.0,1.4,21.0,103.0,185.49,140.84
2018,5,27,6,15,343.5,68.0,1.45,21.25,144.0,239.77,187.59
2018,5,27,6,30,400.0,80.0,1.5,21.5,185.0,299.97,238.15
2018,5,27,6,45,413.0,87.0,1.55,21.75,216.0,336.18,268.64
2018,5,27,7,0,426.0,94.0,1.6,22.0,247.0,372.9,298.41
2018,5,27,7,15,216.0,114.5,1.65,22.35,192.5,269.21,215.35
2018,5,27,7,30,6.0,135.0,1.7,22.7,138.0,128.15,98.92
2018,5,27,7,45,46.0,167.0,1.75,23.05,192.0,197.88,155.29
2018,5,27,8,0,86.0,199.0,1.8,23.4,246.0,263.58,206.73
2018,5,27,8,15,374.5,170.0,1.7,23.85,402.5,508.92,396.86
2018,5,27,8,30,663.0,141.0,1.6,24.3,559.0,741.38,561.78
2018,5,27,8,45,498.0,170.5,1.55,24.7,497.5,649.23,491.51
2018,5,27,9,0,333.0,200.0,1.5,25.1,436.0,537.62,408.28
2018,5,27,9,15,185.5,242.0,1.45,25.35,375.0,436.33,331.0
2018,5,27,9,30,38.0,284.0,1.4,25.6,314.0,313.51,235.77
2018,5,27,9,45,198.5,308.0,1.3,25.9,473.5,523.3,391.37
2018,5,27,10,0,359.0,332.0,1.2,26.2,633.0,706.14,516.49
2018,5,27,10,15,357.5,351.0,1.2,26.35,659.5,725.22,525.86
2018,5,27,10,30,356.0,370.0,1.2,26.5,686.0,742.29,535.56
2018,5,27,10,45,307.5,407.0,1.15,26.7,685.0,729.08,523.39
2018,5,27,11,0,259.0,444.0,1.1,26.9,684.0,713.57,510.15
2018,5,27,11,15,295.5,440.5,1.15,26.95,718.5,739.43,528.18
2018,5,27,11,30,332.0,437.0,1.2,27.0,753.0,763.17,544.31
2018,5,27,11,45,333.5,444.0,1.25,27.1,763.5,761.1,542.65
2018,5,27,12,0,335.0,451.0,1.3,27.2,774.0,757.12,540.04
2018,5,27,12,15,323.5,453.5,1.3,27.25,765.5,735.13,525.17
2018,5,27,12,30,312.0,456.0,1.3,27.3,757.0,712.17,509.78
2018,5,27,12,45,330.5,447.0,1.35,27.3,764.0,703.79,505.29
2018,5,27,13,0,349.0,438.0,1.4,27.3,771.0,693.29,499.15
2018,5,27,13,15,337.5,434.5,1.4,27.25,752.5,661.73,477.95
2018,5,27,13,30,326.0,431.0,1.4,27.2,734.0,630.05,456.63
2018,5,27,13,45,323.5,421.0,1.45,27.15,715.5,599.32,436.22
2018,5,27,14,0,321.0,411.0,1.5,27.1,697.0,568.17,415.13
2018,5,27,14,15,319.5,395.0,1.5,27.0,672.0,532.44,390.33
2018,5,27,14,30,318.0,379.0,1.5,26.9,647.0,496.51,364.94
2018,5,27,14,45,282.0,367.5,1.5,26.8,598.0,446.3,328.78
2018,5,27,15,0,246.0,356.0,1.5,26.7,549.0,399.59,294.79
2018,5,27,15,15,303.0,322.5,1.45,26.6,547.5,377.56,277.36
2018,5,27,15,30,360.0,289.0,1.4,26.5,546.0,349.46,254.09
2018,5,27,15,45,312.0,279.0,1.4,26.35,491.5,302.06,218.26
2018,5,27,16,0,264.0,269.0,1.4,26.2,437.0,260.04,186.97
2018,5,27,16,15,272.0,246.5,1.4,26.0,407.5,224.43,159.16
2018,5,27,16,30,280.0,224.0,1.4,25.8,378.0,188.21,132.35
2018,5,27,16,45,342.0,189.5,1.35,25.6,359.5,146.26,103.74
2018,5,27,17,0,404.0,155.0,1.3,25.4,341.0,103.39,81.75
2018,5,27,17,15,410.0,134.5,1.25,25.05,303.5,92.07,72.73
2018,5,27,17,30,416.0,114.0,1.2,24.7,266.0,80.03,62.89
2018,5,27,17,45,290.0,107.0,1.1,24.4,205.0,80.34,63.35
2018,5,27,18,0,164.0,100.0,1.0,24.1,144.0,75.03,58.86
2018,5,27,18,15,132.5,80.0,1.0,24.1,110.5,63.38,48.7
2018,5,27,18,30,101.0,60.0,1.0,24.1,77.0,48.37,35.46
2018,5,27,18,45,100.0,43.5,1.0,23.35,55.5,34.47,23.03
2018,5,27,19,0,99.0,27.0,1.0,22.6,34.0,21.83,8.96
2018,5,27,19,15,53.5,14.5,1.05,22.45,18.0,13.19,0.0
2018,5,27,19,30,8.0,2.0,1.1,22.3,2.0,0.0,0.0
2018,5,27,19,45,4.0,1.0,1.1,22.15,1.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.1,21.85,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.05,21.55,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,0.95,21.25,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,0.85,20.95,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,0.65,20.3,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,0.55,19.9,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.5,19.75,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.5,19.65,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.5,19.55,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.45,19.45,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.4,19.4,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.4,19.35,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.4,19.3,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.4,19.3,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.4,19.3,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.4,19.3,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.4,19.3,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.4,19.35,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.4,19.4,0.0,0.0,0.0
2018,5,28,4,45,4.5,1.0,0.4,19.45,1.0,0.0,0.0
2018,5,28,5,0,9.0,2.0,0.4,19.5,2.0,0.0,0.0
2018,5,28,5,15,11.5,11.5,0.45,19.8,12.0,12.82,0.0
2018,5,28,5,30,14.0,21.0,0.5,20.1,22.0,24.01,7.6
2018,5,28,5,45,34.5,38.5,0.55,20.45,43.5,50.32,33.91
2018,5,28,6,0,55.0,56.0,0.6,20.8,65.0,83.32,62.0
2018,5,28,6,15,163.0,71.0,0.7,21.1,111.0,155.74,121.47
2018,5,28,6,30,271.0,86.0,0.8,21.4,157.0,243.28,192.85
2018,5,28,6,45,371.0,93.0,0.9,21.65,213.0,319.93,254.64
2018,5,28,7,0,471.0,100.0,1.0,21.9,269.0,406.2,322.42
2018,5,28,7,15,301.5,138.0,1.05,22.1,252.5,350.81,278.17
2018,5,28,7,30,132.0,176.0,1.1,22.3,236.0,278.29,219.4
2018,5,28,7,45,86.5,195.5,1.15,22.5,236.5,258.7,203.0
2018,5,28,8,0,41.0,215.0,1.2,22.7,237.0,246.14,191.4
2018,5,28,8,15,40.0,231.0,1.3,22.85,254.5,262.12,203.11
2018,5,28,8,30,39.0,247.0,1.4,23.0,272.0,277.91,214.44
2018,5,28,8,45,53.0,278.0,1.45,23.1,314.5,322.82,248.06
2018,5,28,9,0,67.0,309.0,1.5,23.2,357.0,368.2,281.35
2018,5,28,9,15,55.0,313.5,1.6,23.3,354.0,361.23,275.03
2018,5,28,9,30,43.0,318.0,1.7,23.4,351.0,353.71,268.59
2018,5,28,9,45,30.0,290.5,1.75,23.45,314.0,311.56,236.53
2018,5,28,10,0,17.0,263.0,1.8,23.5,277.0,257.87,195.66
2018,5,28,10,15,13.5,241.0,1.9,23.55,252.5,233.12,176.8
2018,5,28,10,30,10.0,219.0,2.0,23.6,228.0,208.7,158.0
2018,5,28,10,45,12.0,241.0,2.05,23.65,252.0,230.98,174.87
2018,5,28,11,0,14.0,263.0,2.1,23.7,276.0,253.11,191.41
2018,5,28,11,15,15.0,278.5,2.15,23.7,292.5,267.98,202.42
2018,5,28,11,30,16.0,294.0,2.2,23.7,309.0,282.64,213.27
2018,5,28,11,45,18.0,312.5,2.2,23.7,329.5,300.78,226.67
2018,5,28,12,0,20.0,331.0,2.2,23.7,350.0,318.55,239.74
2018,5,28,12,15,20.0,332.5,2.2,23.65,351.5,318.47,239.61
2018,5,28,12,30,20.0,334.0,2.2,23.6,353.0,318.23,239.46
2018,5,28,12,45,19.0,323.0,2.2,23.6,341.0,305.71,230.19
2018,5,28,13,0,18.0,312.0,2.2,23.6,329.0,293.3,221.04
2018,5,28,13,15,22.0,327.0,2.15,23.55,347.5,307.99,232.17
2018,5,28,13,30,26.0,342.0,2.1,23.5,366.0,323.76,243.98
2018,5,28,13,45,20.0,300.0,2.1,23.45,318.0,278.68,210.45
2018,5,28,14,0,14.0,258.0,2.1,23.4,270.0,236.34,178.82
2018,5,28,14,15,11.5,232.0,2.15,23.35,242.0,210.89,159.77
2018,5,28,14,30,9.0,206.0,2.2,23.3,214.0,185.89,140.87
2018,5,28,14,45,9.0,205.5,2.2,23.25,213.0,184.37,139.95
2018,5,28,15,0,9.0,205.0,2.2,23.2,212.0,182.75,138.93
2018,5,28,15,15,4.5,160.0,2.2,23.1,163.5,141.92,107.43
2018,5,28,15,30,0.0,115.0,2.2,23.0,115.0,101.53,75.96
2018,5,28,15,45,0.0,110.0,2.2,22.95,110.0,97.11,72.71
2018,5,28,16,0,0.0,105.0,2.2,22.9,105.0,92.7,69.42
2018,5,28,16,15,0.0,89.5,2.1,22.8,89.5,79.32,58.91
2018,5,28,16,30,0.0,74.0,2.0,22.7,74.0,65.5,47.95
2018,5,28,16,45,0.0,66.0,1.95,22.6,66.0,58.36,42.34
2018,5,28,17,0,0.0,58.0,1.9,22.5,58.0,51.24,38.55
2018,5,28,17,15,0.0,51.0,1.85,22.35,51.0,45.02,33.36
2018,5,28,17,30,0.0,44.0,1.8,22.2,44.0,38.81,28.12
2018,5,28,17,45,2.0,62.0,1.75,22.1,62.5,54.79,42.04
2018,5,28,18,0,4.0,80.0,1.7,22.0,81.0,68.24,53.61
2018,5,28,18,15,2.5,65.5,1.7,22.0,66.0,56.06,42.88
2018,5,28,18,30,1.0,51.0,1.7,22.0,51.0,43.83,31.95
2018,5,28,18,45,0.5,35.5,1.6,21.75,35.5,30.8,20.18
2018,5,28,19,0,0.0,20.0,1.5,21.5,20.0,17.63,6.57
2018,5,28,19,15,0.0,10.5,1.5,21.45,10.5,9.55,0.0
2018,5,28,19,30,0.0,1.0,1.5,21.4,1.0,0.0,0.0
2018,5,28,19,45,0.0,0.5,1.45,21.35,0.5,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.4,21.25,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.4,21.15,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.35,21.05,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.25,20.95,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.1,20.85,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,0.95,20.75,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,0.85,20.65,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,0.8,20.55,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,0.7,20.45,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,0.7,20.35,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,0.7,20.05,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,0.6,19.95,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,0.6,19.95,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,5,29,4,45,1.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,5,29,5,0,2.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,5,29,5,15,2.0,5.0,0.7,20.5,5.0,4.96,0.0
2018,5,29,5,30,2.0,10.0,0.8,20.8,10.0,9.31,0.0
2018,5,29,5,45,1.0,20.0,0.85,21.15,20.0,17.92,8.7
2018,5,29,6,0,0.0,30.0,0.9,21.5,30.0,26.43,16.14
2018,5,29,6,15,0.0,33.5,0.9,21.8,33.5,29.51,18.94
2018,5,29,6,30,0.0,37.0,0.9,22.1,37.0,32.6,21.61
2018,5,29,6,45,2.0,63.0,0.95,22.4,63.5,56.76,41.65
2018,5,29,7,0,4.0,89.0,1.0,22.7,90.0,82.63,62.78
2018,5,29,7,15,6.5,119.0,1.0,23.1,121.5,113.25,87.31
2018,5,29,7,30,9.0,149.0,1.0,23.5,153.0,144.26,111.63
2018,5,29,7,45,16.0,157.5,1.0,23.9,166.0,156.99,121.26
2018,5,29,8,0,23.0,166.0,1.0,24.3,179.0,179.21,138.25
2018,5,29,8,15,11.5,137.0,0.95,24.65,143.5,133.08,101.18
2018,5,29,8,30,0.0,108.0,0.9,25.0,108.0,96.29,71.5
2018,5,29,8,45,1.0,131.0,0.9,25.4,131.5,118.48,88.69
2018,5,29,9,0,2.0,154.0,0.9,25.8,155.0,140.83,105.63
2018,5,29,9,15,4.0,168.0,0.85,25.95,171.0,155.71,116.74
2018,5,29,9,30,6.0,182.0,0.8,26.1,187.0,170.65,127.81
2018,5,29,9,45,6.5,182.0,0.8,26.25,187.5,171.03,127.75
2018,5,29,10,0,7.0,182.0,0.8,26.4,188.0,171.44,127.79
2018,5,29,10,15,7.5,188.5,0.85,26.55,195.0,177.91,132.46
2018,5,29,10,30,8.0,195.0,0.9,26.7,202.0,184.33,137.08
2018,5,29,10,45,9.5,206.5,0.9,26.85,215.0,196.33,145.86
2018,5,29,11,0,11.0,218.0,0.9,27.0,228.0,208.23,154.51
2018,5,29,11,15,11.0,222.0,0.95,27.05,232.0,211.59,156.87
2018,5,29,11,30,11.0,226.0,1.0,27.1,236.0,214.87,159.21
2018,5,29,11,45,14.0,257.5,1.05,27.2,270.5,246.15,182.3
2018,5,29,12,0,17.0,289.0,1.1,27.3,305.0,277.06,204.78
2018,5,29,12,15,17.5,296.0,1.1,27.4,312.5,282.79,208.69
2018,5,29,12,30,18.0,303.0,1.1,27.5,320.0,288.28,212.56
2018,5,29,12,45,31.0,348.0,1.15,27.6,377.5,344.21,253.19
2018,5,29,13,0,44.0,393.0,1.2,27.7,435.0,391.93,287.11
2018,5,29,13,15,59.5,414.0,1.25,27.7,470.0,417.89,305.67
2018,5,29,13,30,75.0,435.0,1.3,27.7,505.0,441.71,322.74
2018,5,29,13,45,59.0,400.5,1.35,27.7,454.5,393.47,288.64
2018,5,29,14,0,43.0,366.0,1.4,27.7,404.0,347.33,256.0
2018,5,29,14,15,59.0,375.5,1.4,27.7,426.0,359.51,265.33
2018,5,29,14,30,75.0,385.0,1.4,27.7,448.0,369.34,272.53
2018,5,29,14,45,98.5,375.5,1.45,27.65,455.0,365.57,270.07
2018,5,29,15,0,122.0,366.0,1.5,27.6,462.0,354.84,262.31
2018,5,29,15,15,149.5,349.0,1.5,27.5,460.5,340.72,251.57
2018,5,29,15,30,177.0,332.0,1.5,27.4,459.0,323.5,237.96
2018,5,29,15,45,131.5,296.5,1.5,27.25,387.5,269.49,198.55
2018,5,29,16,0,86.0,261.0,1.5,27.1,316.0,227.87,168.74
2018,5,29,16,15,46.5,180.0,1.45,26.9,209.5,155.2,115.03
2018,5,29,16,30,7.0,99.0,1.4,26.7,103.0,87.97,64.6
2018,5,29,16,45,4.0,107.0,1.35,26.5,109.0,93.5,69.58
2018,5,29,17,0,1.0,115.0,1.3,26.3,115.0,98.87,77.77
2018,5,29,17,15,0.5,91.5,1.25,26.0,91.5,79.82,62.16
2018,5,29,17,30,0.0,68.0,1.2,25.7,68.0,60.11,45.78
2018,5,29,17,45,0.0,57.5,1.15,25.35,57.5,50.78,38.0
2018,5,29,18,0,0.0,47.0,1.1,25.0,47.0,41.47,30.09
2018,5,29,18,15,0.0,37.0,1.1,25.0,37.0,32.61,22.38
2018,5,29,18,30,0.0,27.0,1.1,25.0,27.0,23.77,14.59
2018,5,29,18,45,0.0,19.5,0.95,24.05,19.5,17.15,8.67
2018,5,29,19,0,0.0,12.0,0.8,23.1,12.0,10.54,1.81
2018,5,29,19,15,5.5,7.0,0.85,22.95,7.0,6.37,0.0
2018,5,29,19,30,11.0,2.0,0.9,22.8,2.0,0.0,0.0
2018,5,29,19,45,5.5,1.0,0.9,22.6,1.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,0.85,21.9,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,0.8,21.75,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,0.8,21.65,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,0.75,21.6,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,0.7,21.55,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,0.7,21.25,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,0.7,21.15,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,0.7,21.15,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,5,30,4,45,0.0,0.5,0.7,21.25,0.5,0.0,0.0
2018,5,30,5,0,0.0,1.0,0.7,21.3,1.0,0.0,0.0
2018,5,30,5,15,0.0,5.5,0.8,21.5,5.5,5.0,0.0
2018,5,30,5,30,0.0,10.0,0.9,21.7,10.0,8.78,0.0
2018,5,30,5,45,0.0,15.5,1.0,21.9,15.5,13.62,5.25
2018,5,30,6,0,0.0,21.0,1.1,22.1,21.0,18.47,9.55
2018,5,30,6,15,0.0,32.5,1.1,22.3,32.5,28.63,18.16
2018,5,30,6,30,0.0,44.0,1.1,22.5,44.0,38.81,26.71
2018,5,30,6,45,0.0,53.0,1.15,22.65,53.0,46.78,33.32
2018,5,30,7,0,0.0,62.0,1.2,22.8,62.0,54.77,39.83
2018,5,30,7,15,0.0,69.0,1.25,23.0,69.0,61.0,44.77
2018,5,30,7,30,0.0,76.0,1.3,23.2,76.0,67.23,49.65
2018,5,30,7,45,0.5,106.0,1.35,23.4,106.5,95.32,72.14
2018,5,30,8,0,1.0,136.0,1.4,23.6,137.0,124.02,94.71
2018,5,30,8,15,2.0,148.0,1.45,23.8,149.5,135.91,103.7
2018,5,30,8,30,3.0,160.0,1.5,24.0,162.0,147.87,112.72
2018,5,30,8,45,12.5,207.5,1.5,24.15,216.5,201.72,154.43
2018,5,30,9,0,22.0,255.0,1.5,24.3,271.0,256.49,195.83
2018,5,30,9,15,23.0,269.5,1.55,24.5,287.0,271.19,206.16
2018,5,30,9,30,24.0,284.0,1.6,24.7,303.0,285.84,216.54
2018,5,30,9,45,40.5,317.0,1.6,24.85,350.5,348.84,263.1
2018,5,30,10,0,57.0,350.0,1.6,25.0,398.0,397.9,298.4
2018,5,30,10,15,66.0,371.0,1.65,25.25,428.5,426.96,318.66
2018,5,30,10,30,75.0,392.0,1.7,25.5,459.0,455.58,338.55
2018,5,30,10,45,56.5,382.5,1.75,25.7,433.5,425.4,315.77
2018,5,30,11,0,38.0,373.0,1.8,25.9,408.0,395.28,293.29
2018,5,30,11,15,29.0,337.5,1.8,26.05,364.5,349.16,259.56
2018,5,30,11,30,20.0,302.0,1.8,26.2,321.0,293.9,218.88
2018,5,30,11,45,18.5,291.0,1.85,26.4,308.5,281.3,209.57
2018,5,30,12,0,17.0,280.0,1.9,26.6,296.0,268.77,200.16
2018,5,30,12,15,57.5,363.5,1.9,26.7,419.0,389.67,289.39
2018,5,30,12,30,98.0,447.0,1.9,26.8,542.0,499.2,367.01
2018,5,30,12,45,90.5,406.5,1.9,26.9,493.5,448.82,330.81
2018,5,30,13,0,83.0,366.0,1.9,27.0,445.0,399.65,295.99
2018,5,30,13,15,89.0,396.0,1.95,27.05,479.5,425.1,314.43
2018,5,30,13,30,95.0,426.0,2.0,27.1,514.0,448.79,331.15
2018,5,30,13,45,126.5,434.5,2.0,27.15,549.0,470.93,347.22
2018,5,30,14,0,158.0,443.0,2.0,27.2,584.0,487.27,358.95
2018,5,30,14,15,127.0,415.5,2.0,27.2,526.5,432.53,319.65
2018,5,30,14,30,96.0,388.0,2.0,27.2,469.0,383.59,284.47
2018,5,30,14,45,76.0,359.5,2.0,27.15,422.0,341.5,254.08
2018,5,30,15,0,56.0,331.0,2.0,27.1,375.0,302.0,225.34
2018,5,30,15,15,106.5,328.0,1.95,27.0,406.5,308.13,229.58
2018,5,30,15,30,157.0,325.0,1.9,26.9,438.0,311.77,230.94
2018,5,30,15,45,168.0,305.5,1.85,26.8,419.5,286.27,210.88
2018,5,30,16,0,179.0,286.0,1.8,26.7,401.0,259.59,189.8
2018,5,30,16,15,148.0,263.5,1.75,26.55,353.5,222.79,162.94
2018,5,30,16,30,117.0,241.0,1.7,26.4,306.0,190.04,139.97
2018,5,30,16,45,113.0,215.5,1.6,26.25,273.5,160.89,119.93
2018,5,30,17,0,109.0,190.0,1.5,26.1,241.0,137.58,109.76
2018,5,30,17,15,88.0,161.5,1.4,25.85,199.5,125.5,100.27
2018,5,30,17,30,67.0,133.0,1.3,25.6,158.0,105.66,84.11
2018,5,30,17,45,43.0,91.5,1.2,25.3,106.5,76.14,59.51
2018,5,30,18,0,19.0,50.0,1.1,25.0,55.0,44.02,32.25
2018,5,30,18,15,9.5,32.5,1.1,25.0,35.0,29.24,19.49
2018,5,30,18,30,0.0,15.0,1.1,25.0,15.0,13.18,5.59
2018,5,30,18,45,0.0,11.5,1.05,24.3,11.5,10.09,2.79
2018,5,30,19,0,0.0,8.0,1.0,23.6,8.0,7.02,0.0
2018,5,30,19,15,3.0,5.0,1.05,23.45,5.0,4.55,0.0
2018,5,30,19,30,6.0,2.0,1.1,23.3,2.0,0.0,0.0
2018,5,30,19,45,3.0,1.0,1.1,23.15,1.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,1.1,22.65,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,1.05,22.4,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,1.0,22.15,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,1.0,21.55,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,1.0,21.45,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,0.95,21.35,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,0.9,21.25,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,0.9,21.15,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,0.9,21.05,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,0.9,20.95,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,0.9,20.85,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,0.9,20.85,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,5,31,4,45,0.0,0.5,0.9,20.95,0.5,0.0,0.0
2018,5,31,5,0,0.0,1.0,0.9,21.0,1.0,0.0,0.0
2018,5,31,5,15,0.0,7.0,1.05,21.3,7.0,6.37,0.0
2018,5,31,5,30,0.0,13.0,1.2,21.6,13.0,11.43,1.33
2018,5,31,5,45,5.5,25.5,1.35,21.85,26.5,24.23,13.63
2018,5,31,6,0,11.0,38.0,1.5,22.1,40.0,39.69,26.82
2018,5,31,6,15,38.0,62.5,1.55,22.35,72.0,77.32,58.14
2018,5,31,6,30,65.0,87.0,1.6,22.6,104.0,117.89,91.9
2018,5,31,6,45,111.5,113.0,1.65,22.9,150.0,181.77,144.19
2018,5,31,7,0,158.0,139.0,1.7,23.2,196.0,242.67,193.12
2018,5,31,7,15,144.5,151.5,1.7,23.5,210.0,253.77,201.24
2018,5,31,7,30,131.0,164.0,1.7,23.8,224.0,263.37,207.96
2018,5,31,7,45,84.5,186.0,1.75,24.1,226.5,246.19,192.83
2018,5,31,8,0,38.0,208.0,1.8,24.4,229.0,235.68,182.64
2018,5,31,8,15,43.5,231.0,1.75,24.7,257.0,264.5,204.1
2018,5,31,8,30,49.0,254.0,1.7,25.0,285.0,293.47,225.19
2018,5,31,8,45,40.5,255.5,1.7,25.3,282.5,287.21,219.23
2018,5,31,9,0,32.0,257.0,1.7,25.6,280.0,280.62,213.22
2018,5,31,9,15,43.5,283.5,1.7,25.85,316.5,318.32,240.99
2018,5,31,9,30,55.0,310.0,1.7,26.1,353.0,356.2,268.28
2018,5,31,9,45,56.5,334.5,1.7,26.35,380.5,382.35,286.29
2018,5,31,10,0,58.0,359.0,1.7,26.6,408.0,408.08,303.87
2018,5,31,10,15,78.0,391.5,1.7,26.8,459.5,459.83,340.44
2018,5,31,10,30,98.0,424.0,1.7,27.0,511.0,511.12,375.88
2018,5,31,10,45,113.5,438.0,1.7,27.25,541.5,552.79,403.91
2018,5,31,11,0,129.0,452.0,1.7,27.5,572.0,578.4,420.78
2018,5,31,11,15,128.0,462.5,1.7,27.65,583.0,583.16,423.12
2018,5,31,11,30,127.0,473.0,1.7,27.8,594.0,586.91,424.98
2018,5,31,11,45,127.5,476.5,1.7,27.95,599.0,584.28,422.68
2018,5,31,12,0,128.0,480.0,1.7,28.1,604.0,580.74,419.86
2018,5,31,12,15,137.0,479.5,1.7,28.2,612.0,580.31,419.57
2018,5,31,12,30,146.0,479.0,1.7,28.3,620.0,578.68,418.46
2018,5,31,12,45,182.0,478.5,1.7,28.35,653.0,599.0,433.05
2018,5,31,13,0,218.0,478.0,1.7,28.4,686.0,616.31,445.27
2018,5,31,13,15,398.5,381.0,1.7,28.45,754.5,664.84,482.29
2018,5,31,13,30,579.0,284.0,1.7,28.5,823.0,693.28,504.57
2018,5,31,13,45,695.5,216.0,1.7,28.5,848.5,688.31,502.56
2018,5,31,14,0,812.0,148.0,1.7,28.5,874.0,671.62,492.12
2018,5,31,14,15,806.0,145.0,1.65,28.45,846.5,624.05,457.71
2018,5,31,14,30,800.0,142.0,1.6,28.4,819.0,575.24,421.78
2018,5,31,14,45,792.0,139.0,1.6,28.3,786.0,524.36,383.68
2018,5,31,15,0,784.0,136.0,1.6,28.2,753.0,472.86,343.89
2018,5,31,15,15,676.5,160.0,1.55,28.1,673.0,398.64,287.39
2018,5,31,15,30,569.0,184.0,1.5,28.0,593.0,337.97,240.77
2018,5,31,15,45,552.5,171.5,1.5,27.85,548.0,286.56,199.37
2018,5,31,16,0,536.0,159.0,1.5,27.7,503.0,236.84,159.05
2018,5,31,16,15,571.5,145.0,1.45,27.5,486.0,196.57,124.77
2018,5,31,16,30,607.0,131.0,1.4,27.3,469.0,152.07,90.43
2018,5,31,16,45,482.0,136.0,1.4,27.05,388.5,111.18,71.63
2018,5,31,17,0,357.0,141.0,1.4,26.8,308.0,93.35,72.98
2018,5,31,17,15,383.0,129.5,1.3,26.45,289.0,88.15,69.02
2018,5,31,17,30,409.0,118.0,1.2,26.1,270.0,82.5,64.58
2018,5,31,17,45,264.5,104.5,1.15,25.7,197.0,78.48,61.42
2018,5,31,18,0,120.0,91.0,1.1,25.3,124.0,72.11,56.11
2018,5,31,18,15,122.5,69.5,1.1,25.3,97.0,53.75,40.34
2018,5,31,18,30,125.0,48.0,1.1,25.3,70.0,38.15,26.76
2018,5,31,18,45,140.0,39.5,0.95,24.45,57.0,31.7,20.8
2018,5,31,19,0,155.0,31.0,0.8,23.6,44.0,24.27,12.17
2018,5,31,19,15,83.0,17.0,0.8,23.45,23.5,15.46,0.0
2018,5,31,19,30,11.0,3.0,0.8,23.3,3.0,2.73,0.0
2018,5,31,19,45,5.5,1.5,0.8,23.15,1.5,0.0,0.0
2018,5,31,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,0.8,22.45,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,0.8,22.15,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,0.85,21.7,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,1.0,21.35,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.05,21.2,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.1,21.05,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.05,20.7,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,0.95,20.25,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,0.75,19.55,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,0.65,19.4,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,6,1,4,45,0.0,0.0,0.6,19.45,0.0,0.0,0.0
2018,6,1,5,0,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,6,1,5,15,0.0,5.5,0.7,19.75,5.5,5.0,0.0
2018,6,1,5,30,0.0,11.0,0.8,20.0,11.0,9.66,0.41
2018,6,1,5,45,0.0,16.5,0.95,20.3,16.5,14.5,6.05
2018,6,1,6,0,0.0,22.0,1.1,20.6,22.0,19.35,10.38
2018,6,1,6,15,3.0,35.5,1.1,20.85,36.5,32.58,21.58
2018,6,1,6,30,6.0,49.0,1.1,21.1,51.0,46.17,33.05
2018,6,1,6,45,28.0,90.0,1.1,21.35,100.0,102.33,79.7
2018,6,1,7,0,50.0,131.0,1.1,21.6,149.0,160.08,126.65
2018,6,1,7,15,54.0,153.5,1.1,21.95,176.0,187.71,148.22
2018,6,1,7,30,58.0,176.0,1.1,22.3,203.0,215.49,169.55
2018,6,1,7,45,101.5,205.5,1.15,22.65,258.5,280.05,219.91
2018,6,1,8,0,145.0,235.0,1.2,23.0,314.0,360.59,280.79
2018,6,1,8,15,228.0,250.0,1.15,23.45,388.0,447.73,345.37
2018,6,1,8,30,311.0,265.0,1.1,23.9,462.0,554.48,421.22
2018,6,1,8,45,423.5,244.0,1.1,24.4,533.0,653.39,489.95
2018,6,1,9,0,536.0,223.0,1.1,24.9,604.0,743.56,550.62
2018,6,1,9,15,649.0,185.0,1.1,25.4,673.0,826.51,604.16
2018,6,1,9,30,762.0,147.0,1.1,25.9,742.0,898.86,647.34
2018,6,1,9,45,518.0,230.5,1.1,26.45,643.0,763.37,554.57
2018,6,1,10,0,274.0,314.0,1.1,27.0,544.0,602.11,440.12
2018,6,1,10,15,370.0,321.0,1.05,27.4,643.5,719.11,519.81
2018,6,1,10,30,466.0,328.0,1.0,27.8,743.0,820.22,583.56
2018,6,1,10,45,646.0,238.0,0.95,28.2,829.0,908.8,640.78
2018,6,1,11,0,826.0,148.0,0.9,28.6,915.0,971.27,675.54
2018,6,1,11,15,829.0,149.5,0.95,28.8,930.0,967.45,672.28
2018,6,1,11,30,832.0,151.0,1.0,29.0,945.0,960.23,667.93
2018,6,1,11,45,766.0,192.0,1.0,29.15,928.0,933.04,650.75
2018,6,1,12,0,700.0,233.0,1.0,29.3,911.0,899.6,629.95
2018,6,1,12,15,730.0,215.0,1.1,29.3,922.0,889.55,625.59
2018,6,1,12,30,760.0,197.0,1.2,29.3,933.0,870.23,615.07
2018,6,1,12,45,798.5,171.5,1.3,29.3,940.0,854.33,606.67
2018,6,1,13,0,837.0,146.0,1.4,29.3,947.0,827.07,590.85
2018,6,1,13,15,835.5,144.5,1.45,29.25,933.5,792.71,569.9
2018,6,1,13,30,834.0,143.0,1.5,29.2,920.0,755.97,547.18
2018,6,1,13,45,814.5,150.0,1.6,29.1,894.5,714.47,519.83
2018,6,1,14,0,795.0,157.0,1.7,29.0,869.0,668.23,488.34
2018,6,1,14,15,764.5,165.5,1.7,28.85,832.5,616.08,451.33
2018,6,1,14,30,734.0,174.0,1.7,28.7,796.0,564.91,414.13
2018,6,1,14,45,696.5,182.0,1.65,28.55,753.0,508.52,372.18
2018,6,1,15,0,659.0,190.0,1.6,28.4,710.0,456.27,332.28
2018,6,1,15,15,625.5,191.5,1.55,28.2,664.5,403.34,291.17
2018,6,1,15,30,592.0,193.0,1.5,28.0,619.0,353.31,251.5
2018,6,1,15,45,670.5,153.0,1.45,27.8,606.5,306.66,211.0
2018,6,1,16,0,749.0,113.0,1.4,27.6,594.0,256.3,166.12
2018,6,1,16,15,712.5,114.0,1.35,27.3,543.5,197.92,120.0
2018,6,1,16,30,676.0,115.0,1.3,27.0,493.0,148.43,84.82
2018,6,1,16,45,476.0,142.0,1.25,26.7,395.5,115.38,74.96
2018,6,1,17,0,276.0,169.0,1.2,26.4,298.0,118.55,93.95
2018,6,1,17,15,252.5,152.0,1.15,26.0,259.5,108.53,86.09
2018,6,1,17,30,229.0,135.0,1.1,25.6,221.0,98.06,77.74
2018,6,1,17,45,146.0,115.5,1.05,25.2,167.5,89.46,70.79
2018,6,1,18,0,63.0,96.0,1.0,24.8,114.0,78.01,61.22
2018,6,1,18,15,31.5,73.5,1.0,24.8,82.5,60.89,46.5
2018,6,1,18,30,0.0,51.0,1.0,24.8,51.0,44.01,31.79
2018,6,1,18,45,0.0,36.0,1.05,24.1,36.0,31.35,20.58
2018,6,1,19,0,0.0,21.0,1.1,23.4,21.0,18.51,8.16
2018,6,1,19,15,3.0,12.0,1.1,23.2,12.0,10.91,0.0
2018,6,1,19,30,6.0,3.0,1.1,23.0,3.0,2.73,0.0
2018,6,1,19,45,3.0,1.5,1.1,22.8,1.5,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.1,22.25,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.05,21.55,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,0.95,21.3,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,0.85,20.9,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,0.7,20.35,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,0.7,19.85,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.7,19.55,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.7,19.55,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,6,2,4,45,0.5,0.5,0.75,19.65,0.5,0.0,0.0
2018,6,2,5,0,1.0,1.0,0.8,19.7,1.0,0.0,0.0
2018,6,2,5,15,4.5,10.5,0.95,19.95,11.0,10.46,0.0
2018,6,2,5,30,8.0,20.0,1.1,20.2,21.0,20.91,7.48
2018,6,2,5,45,21.5,37.5,1.25,20.5,41.0,44.18,29.45
2018,6,2,6,0,35.0,55.0,1.4,20.8,61.0,68.1,49.97
2018,6,2,6,15,83.5,72.0,1.45,21.2,92.5,114.22,88.43
2018,6,2,6,30,132.0,89.0,1.5,21.6,124.0,159.92,126.56
2018,6,2,6,45,73.0,76.5,1.5,21.95,96.5,119.24,93.69
2018,6,2,7,0,14.0,64.0,1.5,22.3,69.0,67.58,50.66
2018,6,2,7,15,15.0,87.5,1.55,22.8,93.5,92.07,70.55
2018,6,2,7,30,16.0,111.0,1.6,23.3,118.0,111.16,85.62
2018,6,2,7,45,27.5,152.5,1.6,23.85,166.5,168.22,130.85
2018,6,2,8,0,39.0,194.0,1.6,24.4,215.0,221.01,171.47
2018,6,2,8,15,40.5,204.5,1.65,24.85,228.5,233.27,180.02
2018,6,2,8,30,42.0,215.0,1.7,25.3,242.0,245.59,188.66
2018,6,2,8,45,169.5,258.0,1.7,25.75,377.0,416.52,319.15
2018,6,2,9,0,297.0,301.0,1.7,26.2,512.0,595.95,447.6
2018,6,2,9,15,342.0,310.0,1.75,26.5,566.5,652.71,485.31
2018,6,2,9,30,387.0,319.0,1.8,26.8,621.0,710.0,523.63
2018,6,2,9,45,404.0,327.0,1.85,27.05,655.0,753.61,551.38
2018,6,2,10,0,421.0,335.0,1.9,27.3,689.0,781.55,568.81
2018,6,2,10,15,380.0,359.5,1.95,27.45,687.5,753.71,548.33
2018,6,2,10,30,339.0,384.0,2.0,27.6,686.0,737.49,535.75
2018,6,2,10,45,344.5,385.5,2.05,27.7,699.0,741.46,538.25
2018,6,2,11,0,350.0,387.0,2.1,27.8,712.0,743.76,539.49
2018,6,2,11,15,219.5,422.5,2.1,27.9,627.5,632.59,460.4
2018,6,2,11,30,89.0,458.0,2.1,28.0,543.0,522.79,380.98
2018,6,2,11,45,101.5,468.5,2.15,28.05,566.0,540.31,394.0
2018,6,2,12,0,114.0,479.0,2.2,28.1,589.0,566.34,412.01
2018,6,2,12,15,153.0,475.0,2.2,28.15,623.0,590.37,429.34
2018,6,2,12,30,192.0,471.0,2.2,28.2,657.0,611.82,444.75
2018,6,2,12,45,130.0,402.5,2.2,28.25,528.0,485.1,355.88
2018,6,2,13,0,68.0,334.0,2.2,28.3,399.0,358.21,264.89
2018,6,2,13,15,297.0,302.5,2.15,28.3,580.5,512.21,380.9
2018,6,2,13,30,526.0,271.0,2.1,28.3,762.0,642.44,473.7
2018,6,2,13,45,382.0,314.0,2.1,28.25,666.0,551.01,406.47
2018,6,2,14,0,238.0,357.0,2.1,28.2,570.0,468.1,345.82
2018,6,2,14,15,262.0,314.0,2.05,28.1,542.0,430.86,319.93
2018,6,2,14,30,286.0,271.0,2.0,28.0,514.0,391.7,291.73
2018,6,2,14,45,208.0,281.0,1.95,27.95,454.0,340.65,253.38
2018,6,2,15,0,130.0,291.0,1.9,27.9,394.0,301.57,224.11
2018,6,2,15,15,168.0,283.5,1.85,27.75,409.5,299.96,222.22
2018,6,2,15,30,206.0,276.0,1.8,27.6,425.0,287.71,211.6
2018,6,2,15,45,381.5,232.0,1.7,27.5,486.0,284.04,202.86
2018,6,2,16,0,557.0,188.0,1.6,27.4,547.0,265.12,179.94
2018,6,2,16,15,333.0,176.5,1.5,27.2,386.5,181.25,122.96
2018,6,2,16,30,109.0,165.0,1.4,27.0,226.0,140.1,101.2
2018,6,2,16,45,255.5,133.5,1.3,26.8,258.5,107.97,74.44
2018,6,2,17,0,402.0,102.0,1.2,26.6,291.0,68.07,51.92
2018,6,2,17,15,494.5,94.5,1.15,26.25,299.5,63.27,48.19
2018,6,2,17,30,587.0,87.0,1.1,25.9,308.0,60.91,46.42
2018,6,2,17,45,542.0,80.0,1.0,25.55,260.0,57.68,43.84
2018,6,2,18,0,497.0,73.0,0.9,25.2,212.0,54.28,41.01
2018,6,2,18,15,385.5,64.0,0.9,25.2,158.5,47.83,35.36
2018,6,2,18,30,274.0,55.0,0.9,25.2,105.0,41.6,29.73
2018,6,2,18,45,138.5,37.0,0.75,24.0,62.0,29.86,19.39
2018,6,2,19,0,3.0,19.0,0.6,22.8,19.0,16.74,7.05
2018,6,2,19,15,2.0,10.5,0.6,22.55,10.5,9.55,0.0
2018,6,2,19,30,1.0,2.0,0.6,22.3,2.0,1.82,0.0
2018,6,2,19,45,0.5,1.0,0.65,22.05,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,0.7,21.65,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.7,21.35,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.7,20.55,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,0.7,20.15,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,0.65,19.6,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,0.6,18.9,0.0,0.0,0.0
