Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,3,2,45,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,6,3,4,45,5.0,1.0,0.65,18.55,1.0,0.0,0.0
2018,6,3,5,0,10.0,2.0,0.7,18.6,2.0,0.0,0.0
2018,6,3,5,15,97.0,14.5,0.85,19.0,21.5,32.85,0.0
2018,6,3,5,30,184.0,27.0,1.0,19.4,41.0,88.43,46.8
2018,6,3,5,45,282.0,38.5,1.2,19.75,78.0,145.46,104.32
2018,6,3,6,0,380.0,50.0,1.4,20.1,115.0,213.96,162.83
2018,6,3,6,15,449.5,58.0,1.4,20.6,160.0,275.6,215.6
2018,6,3,6,30,519.0,66.0,1.4,21.1,205.0,344.04,272.48
2018,6,3,6,45,568.0,72.0,1.4,21.6,254.0,405.57,322.22
2018,6,3,7,0,617.0,78.0,1.4,22.1,303.0,470.85,372.93
2018,6,3,7,15,653.5,83.0,1.5,22.8,353.5,530.3,417.53
2018,6,3,7,30,690.0,88.0,1.6,23.5,404.0,591.46,461.87
2018,6,3,7,45,718.0,91.0,1.65,24.2,454.0,643.05,497.27
2018,6,3,8,0,746.0,94.0,1.7,24.9,504.0,697.14,532.4
2018,6,3,8,15,766.5,97.5,1.75,25.35,552.0,745.5,563.22
2018,6,3,8,30,787.0,101.0,1.8,25.8,600.0,792.7,592.73
2018,6,3,8,45,803.0,104.0,1.8,26.2,645.0,833.96,617.41
2018,6,3,9,0,819.0,107.0,1.8,26.6,690.0,873.19,640.42
2018,6,3,9,15,830.5,109.5,1.8,26.9,730.0,896.75,653.18
2018,6,3,9,30,842.0,112.0,1.8,27.2,770.0,925.92,669.67
2018,6,3,9,45,850.0,115.0,1.8,27.45,805.0,949.37,682.46
2018,6,3,10,0,858.0,118.0,1.8,27.7,840.0,969.62,693.26
2018,6,3,10,15,863.5,120.5,1.8,27.85,868.5,983.57,700.42
2018,6,3,10,30,869.0,123.0,1.8,28.0,897.0,994.05,705.54
2018,6,3,10,45,871.5,125.5,1.8,28.2,918.5,998.0,706.59
2018,6,3,11,0,874.0,128.0,1.8,28.4,940.0,998.34,705.57
2018,6,3,11,15,825.0,155.0,1.75,28.55,931.5,979.84,692.48
2018,6,3,11,30,776.0,182.0,1.7,28.7,923.0,947.14,670.81
2018,6,3,11,45,759.5,194.5,1.7,28.85,925.0,928.53,658.79
2018,6,3,12,0,743.0,207.0,1.7,29.0,927.0,906.97,644.82
2018,6,3,12,15,741.5,211.0,1.7,29.05,930.0,895.73,637.71
2018,6,3,12,30,740.0,215.0,1.7,29.1,933.0,874.5,624.21
2018,6,3,12,45,701.0,227.0,1.65,29.2,903.0,825.75,591.94
2018,6,3,13,0,662.0,239.0,1.6,29.3,873.0,776.58,558.67
2018,6,3,13,15,690.0,225.5,1.55,29.3,877.5,758.02,546.61
2018,6,3,13,30,718.0,212.0,1.5,29.3,882.0,735.56,531.42
2018,6,3,13,45,650.5,235.0,1.45,29.3,831.5,672.85,487.65
2018,6,3,14,0,583.0,258.0,1.4,29.3,781.0,613.41,445.8
2018,6,3,14,15,649.5,222.5,1.35,29.25,788.0,592.58,431.44
2018,6,3,14,30,716.0,187.0,1.3,29.2,795.0,564.29,410.69
2018,6,3,14,45,598.0,222.5,1.25,29.15,716.0,491.29,357.15
2018,6,3,15,0,480.0,258.0,1.2,29.1,637.0,429.21,311.33
2018,6,3,15,15,568.0,216.5,1.15,29.05,643.0,400.53,287.69
2018,6,3,15,30,656.0,175.0,1.1,29.0,649.0,362.22,254.89
2018,6,3,15,45,661.0,164.5,1.05,28.9,616.5,313.71,214.77
2018,6,3,16,0,666.0,154.0,1.0,28.8,584.0,264.21,173.61
2018,6,3,16,15,577.0,164.5,1.0,28.7,516.5,213.74,136.55
2018,6,3,16,30,488.0,175.0,1.0,28.6,449.0,173.14,110.48
2018,6,3,16,45,502.5,157.5,0.95,28.5,416.5,128.03,83.05
2018,6,3,17,0,517.0,140.0,0.9,28.4,384.0,93.82,72.75
2018,6,3,17,15,469.0,131.0,0.85,27.95,332.5,89.62,69.72
2018,6,3,17,30,421.0,122.0,0.8,27.5,281.0,85.17,66.36
2018,6,3,17,45,304.5,111.5,0.7,27.1,217.5,83.4,65.12
2018,6,3,18,0,188.0,101.0,0.6,26.7,154.0,75.82,58.87
2018,6,3,18,15,131.0,82.5,0.6,26.7,116.0,65.41,49.93
2018,6,3,18,30,74.0,64.0,0.6,26.7,78.0,51.38,37.73
2018,6,3,18,45,47.5,44.5,0.6,25.75,52.5,36.49,24.74
2018,6,3,19,0,21.0,25.0,0.6,24.8,27.0,21.77,10.91
2018,6,3,19,15,12.0,13.5,0.6,24.55,14.5,12.28,0.0
2018,6,3,19,30,3.0,2.0,0.6,24.3,2.0,1.82,0.0
2018,6,3,19,45,1.5,1.0,0.6,24.05,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,0.6,23.65,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,0.65,22.95,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,0.7,22.65,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,0.8,22.35,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,1.0,22.05,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,1.2,21.65,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,1.3,21.4,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,1.35,21.2,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,1.4,20.8,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,1.4,20.6,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,1.4,20.35,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,1.1,19.25,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,0.95,18.7,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,0.85,18.1,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,0.8,17.55,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,6,4,4,45,5.5,1.0,0.85,16.9,1.0,0.0,0.0
2018,6,4,5,0,11.0,2.0,0.9,16.9,2.0,0.0,0.0
2018,6,4,5,15,107.0,16.0,1.05,17.25,23.5,36.18,0.0
2018,6,4,5,30,203.0,30.0,1.2,17.6,45.0,96.99,52.84
2018,6,4,5,45,311.0,40.5,1.4,17.95,84.0,157.91,114.32
2018,6,4,6,0,419.0,51.0,1.6,18.3,123.0,229.28,175.71
2018,6,4,6,15,491.5,59.5,1.6,18.75,171.0,294.93,232.3
2018,6,4,6,30,564.0,68.0,1.6,19.2,219.0,367.67,293.1
2018,6,4,6,45,614.0,74.5,1.6,19.7,271.0,432.7,345.9
2018,6,4,7,0,664.0,81.0,1.6,20.2,323.0,501.48,399.52
2018,6,4,7,15,699.5,86.0,1.65,20.8,375.5,562.6,445.39
2018,6,4,7,30,735.0,91.0,1.7,21.4,428.0,625.2,490.71
2018,6,4,7,45,760.0,95.0,1.75,22.0,479.0,677.47,526.65
2018,6,4,8,0,785.0,99.0,1.8,22.6,530.0,732.12,562.27
2018,6,4,8,15,803.5,103.5,1.85,23.0,579.5,781.47,593.82
2018,6,4,8,30,822.0,108.0,1.9,23.4,629.0,829.4,623.87
2018,6,4,8,45,836.5,111.0,1.9,23.8,674.5,870.44,648.32
2018,6,4,9,0,851.0,114.0,1.9,24.2,720.0,909.25,670.97
2018,6,4,9,15,865.0,115.5,1.85,24.45,762.0,934.46,684.32
2018,6,4,9,30,879.0,117.0,1.8,24.7,804.0,965.59,701.48
2018,6,4,9,45,890.5,116.5,1.75,25.0,839.5,989.28,713.51
2018,6,4,10,0,902.0,116.0,1.7,25.3,875.0,1009.81,723.53
2018,6,4,10,15,908.0,117.5,1.65,25.5,904.5,1023.67,729.65
2018,6,4,10,30,914.0,119.0,1.6,25.7,934.0,1033.92,733.64
2018,6,4,10,45,918.5,119.5,1.6,25.9,956.0,1037.99,734.68
2018,6,4,11,0,923.0,120.0,1.6,26.1,978.0,1038.33,733.61
2018,6,4,11,15,925.5,120.0,1.65,26.3,992.5,1032.46,729.63
2018,6,4,11,30,928.0,120.0,1.7,26.5,1007.0,1022.9,723.53
2018,6,4,11,45,929.5,119.5,1.75,26.65,1014.5,1008.26,714.52
2018,6,4,12,0,931.0,119.0,1.8,26.8,1022.0,990.09,703.4
2018,6,4,12,15,932.0,118.5,1.8,26.9,1022.5,968.06,689.42
2018,6,4,12,30,933.0,118.0,1.8,27.0,1023.0,942.76,673.43
2018,6,4,12,45,933.0,116.0,1.85,27.1,1015.5,912.08,654.58
2018,6,4,13,0,933.0,114.0,1.9,27.2,1008.0,878.41,633.71
2018,6,4,13,15,931.0,112.0,1.9,27.2,993.0,840.25,609.52
2018,6,4,13,30,929.0,110.0,1.9,27.2,978.0,799.45,583.41
2018,6,4,13,45,925.5,108.0,1.9,27.25,956.0,755.09,554.44
2018,6,4,14,0,922.0,106.0,1.9,27.3,934.0,708.52,521.66
2018,6,4,14,15,916.5,104.5,1.9,27.25,905.5,659.11,486.23
2018,6,4,14,30,911.0,103.0,1.9,27.2,877.0,608.07,448.6
2018,6,4,14,45,903.5,100.0,1.9,27.15,841.5,553.35,407.17
2018,6,4,15,0,896.0,97.0,1.9,27.1,806.0,497.67,363.67
2018,6,4,15,15,886.0,95.5,1.85,27.0,766.5,441.47,318.25
2018,6,4,15,30,876.0,94.0,1.8,26.9,727.0,385.02,271.33
2018,6,4,15,45,863.0,91.5,1.75,26.85,682.5,326.92,222.24
2018,6,4,16,0,850.0,89.0,1.7,26.8,638.0,269.43,173.44
2018,6,4,16,15,832.5,86.0,1.65,26.6,589.5,211.63,126.18
2018,6,4,16,30,815.0,83.0,1.6,26.4,541.0,147.84,78.77
2018,6,4,16,45,792.0,79.5,1.5,26.2,490.5,92.5,48.14
2018,6,4,17,0,769.0,76.0,1.4,26.0,440.0,55.42,41.42
2018,6,4,17,15,737.5,72.5,1.25,25.45,388.5,54.18,40.66
2018,6,4,17,30,706.0,69.0,1.1,24.9,337.0,52.9,39.8
2018,6,4,17,45,662.0,64.0,1.0,24.4,285.5,50.27,37.73
2018,6,4,18,0,618.0,59.0,0.9,23.9,234.0,43.46,31.97
2018,6,4,18,15,553.0,53.0,0.9,23.9,186.0,40.04,28.92
2018,6,4,18,30,488.0,47.0,0.9,23.9,138.0,36.55,25.65
2018,6,4,18,45,388.5,38.5,0.85,22.2,97.0,30.7,20.33
2018,6,4,19,0,289.0,30.0,0.8,20.5,56.0,24.71,13.64
2018,6,4,19,15,164.0,18.0,0.85,20.2,31.0,15.05,0.0
2018,6,4,19,30,39.0,6.0,0.9,19.9,6.0,5.46,0.0
2018,6,4,19,45,19.5,3.0,0.95,19.55,3.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,1.05,19.05,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,1.15,18.35,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,1.25,18.05,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,1.3,17.75,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,1.3,17.45,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,1.3,16.85,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,1.25,16.7,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,1.15,16.25,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,0.95,15.45,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,6,5,4,45,0.5,0.5,0.75,15.3,0.5,0.0,0.0
2018,6,5,5,0,1.0,1.0,0.7,15.4,1.0,0.0,0.0
2018,6,5,5,15,0.5,7.5,0.75,15.75,7.5,6.92,0.0
2018,6,5,5,30,0.0,14.0,0.8,16.1,14.0,12.31,2.61
2018,6,5,5,45,2.0,28.5,0.85,16.5,29.0,25.77,15.44
2018,6,5,6,0,4.0,43.0,0.9,16.9,44.0,39.97,27.83
2018,6,5,6,15,46.0,65.5,0.85,17.15,78.0,83.75,64.73
2018,6,5,6,30,88.0,88.0,0.8,17.4,112.0,136.87,109.38
2018,6,5,6,45,150.5,110.0,0.75,17.65,161.0,198.37,160.32
2018,6,5,7,0,213.0,132.0,0.7,17.9,210.0,275.74,222.58
2018,6,5,7,15,154.5,155.0,0.65,18.25,216.0,263.04,210.92
2018,6,5,7,30,96.0,178.0,0.6,18.6,222.0,243.17,193.55
2018,6,5,7,45,284.0,180.0,0.55,18.95,331.5,407.66,322.72
2018,6,5,8,0,472.0,182.0,0.5,19.3,441.0,579.16,447.66
2018,6,5,8,15,508.0,187.5,0.55,19.9,489.5,631.87,481.85
2018,6,5,8,30,544.0,193.0,0.6,20.5,538.0,685.34,517.14
2018,6,5,8,45,471.0,236.5,0.65,21.1,551.0,685.01,512.52
2018,6,5,9,0,398.0,280.0,0.7,21.7,564.0,677.37,503.55
2018,6,5,9,15,401.0,298.5,0.75,22.1,598.5,708.05,522.92
2018,6,5,9,30,404.0,317.0,0.8,22.5,633.0,736.9,540.4
2018,6,5,9,45,426.0,324.0,0.8,22.9,670.5,770.45,560.78
2018,6,5,10,0,448.0,331.0,0.8,23.3,708.0,802.56,579.87
2018,6,5,10,15,473.0,336.0,0.8,23.6,746.5,833.87,598.54
2018,6,5,10,30,498.0,341.0,0.8,23.9,785.0,863.2,615.75
2018,6,5,10,45,656.0,261.5,0.8,24.15,862.0,940.18,666.83
2018,6,5,11,0,814.0,182.0,0.8,24.4,939.0,1003.58,704.1
2018,6,5,11,15,819.5,180.5,0.8,24.65,953.5,999.05,699.22
2018,6,5,11,30,825.0,179.0,0.8,24.9,968.0,991.03,693.35
2018,6,5,11,45,618.5,301.0,0.8,25.1,895.5,902.28,635.74
2018,6,5,12,0,412.0,423.0,0.8,25.3,823.0,806.84,570.07
2018,6,5,12,15,376.0,436.5,0.8,25.45,801.5,764.95,543.13
2018,6,5,12,30,340.0,450.0,0.8,25.6,780.0,729.54,519.34
2018,6,5,12,45,375.5,433.5,0.8,25.7,795.5,728.48,519.63
2018,6,5,13,0,411.0,417.0,0.8,25.8,811.0,726.88,519.02
2018,6,5,13,15,501.5,364.0,0.85,25.8,837.5,731.2,524.45
2018,6,5,13,30,592.0,311.0,0.9,25.8,864.0,725.45,522.88
2018,6,5,13,45,624.0,284.0,1.0,25.8,855.5,695.43,504.3
2018,6,5,14,0,656.0,257.0,1.1,25.8,847.0,661.28,482.42
2018,6,5,14,15,595.0,279.0,1.1,25.65,801.0,605.7,443.18
2018,6,5,14,30,534.0,301.0,1.1,25.5,755.0,555.42,407.11
2018,6,5,14,45,492.5,302.5,1.15,25.35,708.0,501.94,368.78
2018,6,5,15,0,451.0,304.0,1.2,25.2,661.0,451.8,332.03
2018,6,5,15,15,571.5,237.0,1.2,25.1,666.0,419.24,305.63
2018,6,5,15,30,692.0,170.0,1.2,25.0,671.0,371.8,265.59
2018,6,5,15,45,759.0,134.0,1.2,24.9,652.0,324.96,224.37
2018,6,5,16,0,826.0,98.0,1.2,24.8,633.0,264.91,171.73
2018,6,5,16,15,808.0,95.0,1.15,24.75,585.0,207.86,124.9
2018,6,5,16,30,790.0,92.0,1.1,24.7,537.0,152.59,83.84
2018,6,5,16,45,767.5,87.5,1.1,24.6,486.5,97.98,53.12
2018,6,5,17,0,745.0,83.0,1.1,24.5,436.0,60.37,45.87
2018,6,5,17,15,713.5,78.0,1.05,24.05,384.5,58.21,44.33
2018,6,5,17,30,682.0,73.0,1.0,23.6,333.0,50.94,38.34
2018,6,5,17,45,638.5,68.0,0.95,23.1,282.5,48.73,36.62
2018,6,5,18,0,595.0,63.0,0.9,22.6,232.0,46.44,34.73
2018,6,5,18,15,531.0,56.0,0.9,22.6,184.5,42.35,31.09
2018,6,5,18,30,467.0,49.0,0.9,22.6,137.0,38.14,27.18
2018,6,5,18,45,370.0,40.0,0.9,21.05,96.5,31.94,21.51
2018,6,5,19,0,273.0,31.0,0.9,19.5,56.0,25.56,14.54
2018,6,5,19,15,154.5,18.5,0.95,19.25,31.0,14.67,0.0
2018,6,5,19,30,36.0,6.0,1.0,19.0,6.0,5.46,0.0
2018,6,5,19,45,18.0,3.0,1.05,18.7,3.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,1.1,18.25,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,1.1,17.95,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,1.05,16.9,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,0.95,16.45,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,0.85,16.2,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,0.8,15.75,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,6,6,4,45,11.0,2.0,0.7,15.2,2.0,0.0,0.0
2018,6,6,5,0,22.0,4.0,0.7,15.3,4.0,0.0,0.0
2018,6,6,5,15,118.0,16.0,0.85,15.9,24.5,38.27,0.0
2018,6,6,5,30,214.0,28.0,1.0,16.5,45.0,97.19,53.94
2018,6,6,5,45,278.5,38.5,1.1,17.1,76.5,143.48,103.97
2018,6,6,6,0,343.0,49.0,1.2,17.7,108.0,198.16,152.1
2018,6,6,6,15,244.5,73.0,1.15,18.25,122.0,191.18,150.97
2018,6,6,6,30,146.0,97.0,1.1,18.8,136.0,175.37,140.06
2018,6,6,6,45,376.0,90.0,1.1,19.35,220.5,315.88,254.48
2018,6,6,7,0,606.0,83.0,1.1,19.9,305.0,468.5,373.38
2018,6,6,7,15,646.0,88.0,1.2,20.65,356.5,529.64,418.56
2018,6,6,7,30,686.0,93.0,1.3,21.4,408.0,592.81,464.39
2018,6,6,7,45,707.0,99.5,1.4,22.2,457.0,645.53,500.96
2018,6,6,8,0,728.0,106.0,1.5,23.0,506.0,697.86,535.22
2018,6,6,8,15,744.5,111.0,1.5,23.45,552.5,740.99,562.08
2018,6,6,8,30,761.0,116.0,1.5,23.9,599.0,785.76,589.59
2018,6,6,8,45,771.5,121.5,1.55,24.4,641.5,824.19,612.73
2018,6,6,9,0,782.0,127.0,1.6,24.9,684.0,860.35,634.12
2018,6,6,9,15,792.0,131.5,1.55,25.15,723.5,892.47,652.12
2018,6,6,9,30,802.0,136.0,1.5,25.4,763.0,921.89,668.16
2018,6,6,9,45,808.0,140.0,1.45,25.7,796.5,944.03,679.26
2018,6,6,10,0,814.0,144.0,1.4,26.0,830.0,963.0,688.36
2018,6,6,10,15,818.5,148.0,1.35,26.2,858.0,977.21,694.75
2018,6,6,10,30,823.0,152.0,1.3,26.4,886.0,987.99,699.08
2018,6,6,10,45,558.0,250.0,1.25,26.6,753.5,831.68,596.66
2018,6,6,11,0,293.0,348.0,1.2,26.8,621.0,647.07,468.81
2018,6,6,11,15,289.5,366.5,1.2,27.0,640.0,656.71,475.82
2018,6,6,11,30,286.0,385.0,1.2,27.2,659.0,664.51,479.81
2018,6,6,11,45,248.0,371.0,1.2,27.35,610.0,605.95,439.34
2018,6,6,12,0,210.0,357.0,1.2,27.5,561.0,547.73,399.13
2018,6,6,12,15,360.0,317.5,1.25,27.6,667.0,646.66,470.56
2018,6,6,12,30,510.0,278.0,1.3,27.7,773.0,727.85,527.0
2018,6,6,12,45,506.5,306.0,1.35,27.75,795.0,730.8,527.5
2018,6,6,13,0,503.0,334.0,1.4,27.8,817.0,730.66,526.76
2018,6,6,13,15,609.0,275.0,1.4,27.8,851.0,737.23,533.26
2018,6,6,13,30,715.0,216.0,1.4,27.8,885.0,737.06,534.74
2018,6,6,13,45,752.5,196.0,1.4,27.85,885.5,710.72,516.94
2018,6,6,14,0,790.0,176.0,1.4,27.9,886.0,682.07,497.18
2018,6,6,14,15,762.5,181.0,1.35,27.85,849.0,629.04,459.29
2018,6,6,14,30,735.0,186.0,1.3,27.8,812.0,575.15,420.22
2018,6,6,14,45,711.5,187.5,1.25,27.8,773.5,522.34,380.95
2018,6,6,15,0,688.0,189.0,1.2,27.8,735.0,470.61,341.49
2018,6,6,15,15,713.5,170.5,1.15,27.7,711.5,424.41,304.73
2018,6,6,15,30,739.0,152.0,1.1,27.6,688.0,374.76,263.93
2018,6,6,15,45,691.5,157.5,1.1,27.5,634.5,318.76,219.11
2018,6,6,16,0,644.0,163.0,1.1,27.4,581.0,267.61,178.19
2018,6,6,16,15,654.0,148.0,1.05,27.3,544.5,216.1,136.07
2018,6,6,16,30,664.0,133.0,1.0,27.2,508.0,163.41,96.31
2018,6,6,16,45,637.5,127.0,0.95,27.1,460.0,114.32,68.54
2018,6,6,17,0,611.0,121.0,0.9,27.0,412.0,80.36,62.01
2018,6,6,17,15,578.5,113.0,0.9,26.4,363.0,77.48,60.04
2018,6,6,17,30,546.0,105.0,0.9,25.8,314.0,74.36,57.76
2018,6,6,17,45,503.0,96.0,0.85,25.25,266.0,69.04,53.52
2018,6,6,18,0,460.0,87.0,0.8,24.7,218.0,63.74,49.16
2018,6,6,18,15,396.0,75.5,0.8,24.7,172.5,56.26,42.65
2018,6,6,18,30,332.0,64.0,0.8,24.7,127.0,48.5,35.7
2018,6,6,18,45,249.0,50.0,0.8,23.1,89.5,38.47,26.81
2018,6,6,19,0,166.0,36.0,0.8,21.5,52.0,28.12,16.54
2018,6,6,19,15,93.5,21.0,0.85,21.2,29.0,16.62,0.0
2018,6,6,19,30,21.0,6.0,0.9,20.9,6.0,5.46,0.0
2018,6,6,19,45,10.5,3.0,0.95,20.6,3.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,1.05,20.1,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,1.3,19.25,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,1.35,18.8,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,1.4,18.05,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,1.4,17.75,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,1.45,16.25,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,6,7,4,45,3.5,1.5,1.5,15.5,1.5,0.0,0.0
2018,6,7,5,0,7.0,3.0,1.5,15.5,3.0,0.0,0.0
2018,6,7,5,15,59.0,17.0,1.6,15.85,21.5,27.29,0.0
2018,6,7,5,30,111.0,31.0,1.7,16.2,40.0,69.44,38.46
2018,6,7,5,45,183.5,47.5,1.75,16.55,74.0,118.05,86.15
2018,6,7,6,0,256.0,64.0,1.8,16.9,108.0,179.82,139.26
2018,6,7,6,15,328.0,76.0,1.8,17.45,152.0,238.6,189.7
2018,6,7,6,30,400.0,88.0,1.8,18.0,196.0,304.97,245.43
2018,6,7,6,45,447.5,101.5,1.75,18.55,246.0,366.92,296.02
2018,6,7,7,0,495.0,115.0,1.7,19.1,296.0,432.87,347.92
2018,6,7,7,15,535.5,123.5,1.65,19.65,346.5,492.34,393.06
2018,6,7,7,30,576.0,132.0,1.6,20.2,397.0,559.83,442.38
2018,6,7,7,45,603.0,139.0,1.55,20.8,445.0,613.11,479.42
2018,6,7,8,0,630.0,146.0,1.5,21.4,493.0,666.62,515.45
2018,6,7,8,15,652.5,152.5,1.45,21.9,540.5,715.9,547.49
2018,6,7,8,30,675.0,159.0,1.4,22.4,588.0,764.44,577.67
2018,6,7,8,45,695.5,163.5,1.35,22.9,633.0,808.03,603.43
2018,6,7,9,0,716.0,168.0,1.3,23.4,678.0,850.11,627.63
2018,6,7,9,15,740.0,166.0,1.25,23.8,720.0,886.55,647.88
2018,6,7,9,30,764.0,164.0,1.2,24.2,762.0,914.96,662.66
2018,6,7,9,45,787.0,159.5,1.15,24.65,799.5,943.92,677.54
2018,6,7,10,0,810.0,155.0,1.1,25.1,837.0,970.21,690.5
2018,6,7,10,15,818.5,156.0,1.05,25.4,866.0,985.11,696.71
2018,6,7,10,30,827.0,157.0,1.0,25.7,895.0,996.69,701.01
2018,6,7,10,45,833.5,158.0,0.95,26.0,918.0,1002.85,702.08
2018,6,7,11,0,840.0,159.0,0.9,26.3,941.0,1005.48,701.16
2018,6,7,11,15,844.5,159.5,0.8,26.55,956.5,1002.07,695.83
2018,6,7,11,30,849.0,160.0,0.7,26.8,972.0,995.1,688.51
2018,6,7,11,45,851.5,159.5,0.65,27.0,980.0,970.04,671.67
2018,6,7,12,0,854.0,159.0,0.6,27.2,988.0,953.82,660.51
2018,6,7,12,15,856.5,157.0,0.55,27.4,989.0,933.16,646.64
2018,6,7,12,30,859.0,155.0,0.5,27.6,990.0,909.5,631.1
2018,6,7,12,45,861.0,152.0,0.45,27.75,984.0,881.66,613.22
2018,6,7,13,0,863.0,149.0,0.4,27.9,978.0,851.0,593.68
2018,6,7,13,15,859.0,149.0,0.4,27.95,963.5,815.32,572.16
2018,6,7,13,30,855.0,149.0,0.4,28.0,949.0,777.35,549.06
2018,6,7,13,45,848.0,148.0,0.4,28.1,926.5,734.27,521.06
2018,6,7,14,0,841.0,147.0,0.4,28.2,904.0,689.48,491.08
2018,6,7,14,15,833.0,146.0,0.4,28.2,876.0,643.45,459.65
2018,6,7,14,30,825.0,145.0,0.4,28.2,848.0,594.23,425.18
2018,6,7,14,45,794.5,152.0,0.4,28.2,807.0,539.06,385.52
2018,6,7,15,0,764.0,159.0,0.4,28.2,766.0,485.43,345.84
2018,6,7,15,15,693.0,179.0,0.4,28.1,708.5,423.26,299.64
2018,6,7,15,30,622.0,199.0,0.4,28.0,651.0,370.92,259.88
2018,6,7,15,45,661.0,171.5,0.4,27.9,625.0,321.17,219.2
2018,6,7,16,0,700.0,144.0,0.4,27.8,599.0,266.85,173.96
2018,6,7,16,15,638.0,149.5,0.45,27.85,540.0,215.05,134.83
2018,6,7,16,30,576.0,155.0,0.5,27.9,481.0,170.5,104.57
2018,6,7,16,45,591.5,137.0,0.5,27.9,444.5,119.9,73.46
2018,6,7,17,0,607.0,119.0,0.5,27.9,408.0,78.75,60.35
2018,6,7,17,15,504.0,120.5,0.55,27.5,342.0,82.57,63.95
2018,6,7,17,30,401.0,122.0,0.6,27.1,276.0,84.79,66.12
2018,6,7,17,45,361.5,108.5,0.6,26.65,232.0,76.99,59.84
2018,6,7,18,0,322.0,95.0,0.6,26.2,188.0,68.79,53.09
2018,6,7,18,15,319.0,79.0,0.6,26.2,155.5,58.49,44.25
2018,6,7,18,30,316.0,63.0,0.6,26.2,123.0,47.65,34.76
2018,6,7,18,45,239.0,49.5,0.65,24.75,87.0,38.03,26.27
2018,6,7,19,0,162.0,36.0,0.7,23.3,51.0,28.09,16.51
2018,6,7,19,15,92.5,21.5,0.7,22.9,29.0,17.4,0.0
2018,6,7,19,30,23.0,7.0,0.7,22.5,7.0,6.37,0.0
2018,6,7,19,45,11.5,3.5,0.75,22.15,3.5,0.0,0.0
2018,6,7,20,0,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,0.8,20.95,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,0.8,20.55,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,0.8,20.25,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,0.75,19.65,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,0.7,19.55,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,0.65,19.45,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,0.55,19.35,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,0.5,19.25,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,0.5,19.15,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,0.5,19.05,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,0.5,18.95,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,0.5,18.85,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,0.5,18.8,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,0.5,18.8,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,0.5,18.8,0.0,0.0,0.0
2018,6,8,4,45,1.0,1.0,0.45,18.85,1.0,0.0,0.0
2018,6,8,5,0,2.0,2.0,0.4,18.9,2.0,0.0,0.0
2018,6,8,5,15,23.0,12.0,0.45,19.4,13.5,15.51,0.0
2018,6,8,5,30,44.0,22.0,0.5,19.9,25.0,35.76,17.31
2018,6,8,5,45,74.5,35.5,0.55,20.45,46.0,67.78,47.32
2018,6,8,6,0,105.0,49.0,0.6,21.0,67.0,97.91,73.24
2018,6,8,6,15,82.5,65.5,0.55,21.55,82.5,105.34,80.84
2018,6,8,6,30,60.0,82.0,0.5,22.1,98.0,109.01,84.51
2018,6,8,6,45,37.0,101.5,0.45,22.7,112.0,119.31,92.76
2018,6,8,7,0,14.0,121.0,0.4,23.3,126.0,120.5,93.06
2018,6,8,7,15,15.0,139.0,0.4,23.9,145.0,138.58,107.01
2018,6,8,7,30,16.0,157.0,0.4,24.5,164.0,156.71,120.63
2018,6,8,7,45,24.5,182.5,0.4,25.1,195.0,187.96,144.3
2018,6,8,8,0,33.0,208.0,0.4,25.7,226.0,230.99,176.31
2018,6,8,8,15,72.0,243.0,0.45,26.1,287.0,299.52,227.58
2018,6,8,8,30,111.0,278.0,0.5,26.5,348.0,384.4,288.91
2018,6,8,8,45,275.0,263.5,0.55,26.9,455.0,527.33,392.4
2018,6,8,9,0,439.0,249.0,0.6,27.3,562.0,680.71,497.06
2018,6,8,9,15,596.5,205.5,0.65,27.55,657.0,795.75,572.9
2018,6,8,9,30,754.0,162.0,0.7,27.8,752.0,902.97,638.79
2018,6,8,9,45,704.5,197.5,0.7,28.1,768.5,910.97,640.32
2018,6,8,10,0,655.0,233.0,0.7,28.4,785.0,907.0,635.85
2018,6,8,10,15,579.5,285.0,0.7,28.6,786.0,885.43,618.98
2018,6,8,10,30,504.0,337.0,0.7,28.8,787.0,864.09,602.42
2018,6,8,10,45,492.5,358.0,0.7,29.05,807.0,870.95,605.04
2018,6,8,11,0,481.0,379.0,0.7,29.3,827.0,874.94,605.61
2018,6,8,11,15,470.5,391.5,0.7,29.45,835.5,869.05,600.68
2018,6,8,11,30,460.0,404.0,0.7,29.6,844.0,860.7,594.45
2018,6,8,11,45,447.0,411.0,0.7,29.8,841.5,842.54,582.23
2018,6,8,12,0,434.0,418.0,0.7,30.0,839.0,822.41,568.95
2018,6,8,12,15,425.5,420.5,0.65,30.05,833.5,800.64,554.4
2018,6,8,12,30,417.0,423.0,0.6,30.1,828.0,777.32,538.89
2018,6,8,12,45,422.5,416.5,0.6,30.2,824.5,756.94,526.22
2018,6,8,13,0,428.0,410.0,0.6,30.3,821.0,734.86,512.34
2018,6,8,13,15,427.0,401.0,0.55,30.35,806.0,703.91,492.06
2018,6,8,13,30,426.0,392.0,0.5,30.4,791.0,671.97,471.04
2018,6,8,13,45,451.5,370.5,0.5,30.4,785.0,647.65,455.89
2018,6,8,14,0,477.0,349.0,0.5,30.4,779.0,620.41,438.32
2018,6,8,14,15,481.0,334.0,0.5,30.35,756.0,582.08,412.78
2018,6,8,14,30,485.0,319.0,0.5,30.3,733.0,542.63,385.93
2018,6,8,14,45,506.0,295.0,0.5,30.25,711.5,503.86,358.83
2018,6,8,15,0,527.0,271.0,0.5,30.2,690.0,462.48,328.89
2018,6,8,15,15,515.5,259.5,0.5,30.05,652.0,414.73,293.72
2018,6,8,15,30,504.0,248.0,0.5,29.9,614.0,367.77,258.24
2018,6,8,15,45,497.5,232.0,0.55,29.8,575.0,319.93,221.42
2018,6,8,16,0,491.0,216.0,0.6,29.7,536.0,272.71,184.56
2018,6,8,16,15,508.5,194.5,0.6,29.75,503.5,226.58,147.79
2018,6,8,16,30,526.0,173.0,0.6,29.8,471.0,178.63,111.91
2018,6,8,16,45,554.5,150.0,0.6,29.8,438.5,128.6,80.39
2018,6,8,17,0,583.0,127.0,0.6,29.8,406.0,84.39,64.48
2018,6,8,17,15,516.0,121.0,0.6,29.4,347.0,82.94,63.73
2018,6,8,17,30,449.0,115.0,0.6,29.0,288.0,80.22,61.79
2018,6,8,17,45,318.5,110.5,0.6,28.55,224.0,78.1,60.28
2018,6,8,18,0,188.0,106.0,0.6,28.1,160.0,79.18,61.33
2018,6,8,18,15,143.5,87.5,0.6,28.1,124.0,68.98,52.65
2018,6,8,18,30,99.0,69.0,0.6,28.1,88.0,55.08,40.65
2018,6,8,18,45,109.5,52.0,0.6,26.7,67.5,40.83,28.36
2018,6,8,19,0,120.0,35.0,0.6,25.3,47.0,28.03,16.41
2018,6,8,19,15,69.5,21.0,0.65,24.9,27.0,17.02,0.0
2018,6,8,19,30,19.0,7.0,0.7,24.5,7.0,6.37,0.0
2018,6,8,19,45,9.5,3.5,0.7,24.15,3.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,0.75,22.95,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,0.8,21.35,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,0.8,20.65,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,0.8,20.35,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,0.8,20.05,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,0.75,19.75,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,0.7,19.25,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,0.6,18.65,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,6,9,4,45,4.5,1.5,0.6,18.9,1.5,0.0,0.0
2018,6,9,5,0,9.0,3.0,0.6,19.0,3.0,0.0,0.0
2018,6,9,5,15,29.5,15.5,0.7,19.6,17.5,19.97,0.0
2018,6,9,5,30,50.0,28.0,0.8,20.2,32.0,45.22,23.54
2018,6,9,5,45,95.0,44.5,0.9,20.75,58.5,85.79,61.11
2018,6,9,6,0,140.0,61.0,1.0,21.3,85.0,125.61,94.97
2018,6,9,6,15,206.0,77.0,1.0,21.9,125.5,178.74,139.21
2018,6,9,6,30,272.0,93.0,1.0,22.5,166.0,238.9,188.55
2018,6,9,6,45,366.5,99.0,1.05,23.1,220.0,319.91,253.16
2018,6,9,7,0,461.0,105.0,1.1,23.7,274.0,400.78,315.87
2018,6,9,7,15,482.0,119.5,1.1,24.25,319.5,452.92,354.4
2018,6,9,7,30,503.0,134.0,1.1,24.8,365.0,505.77,392.23
2018,6,9,7,45,492.0,154.5,1.1,25.4,402.5,542.5,416.61
2018,6,9,8,0,481.0,175.0,1.1,26.0,440.0,576.62,438.44
2018,6,9,8,15,495.0,189.5,1.05,26.45,483.5,621.7,467.61
2018,6,9,8,30,509.0,204.0,1.0,26.9,527.0,666.0,495.27
2018,6,9,8,45,517.5,217.5,0.95,27.35,566.5,703.41,517.48
2018,6,9,9,0,526.0,231.0,0.9,27.8,606.0,739.23,538.15
2018,6,9,9,15,509.0,254.0,0.9,28.1,634.0,759.85,548.78
2018,6,9,9,30,492.0,277.0,0.9,28.4,662.0,777.25,557.41
2018,6,9,9,45,486.0,295.5,0.85,28.75,690.0,797.45,567.29
2018,6,9,10,0,480.0,314.0,0.8,29.1,718.0,815.02,575.33
2018,6,9,10,15,450.0,340.0,0.8,29.3,729.5,813.93,572.12
2018,6,9,10,30,420.0,366.0,0.8,29.5,741.0,809.71,567.25
2018,6,9,10,45,385.0,394.0,0.75,29.7,744.5,788.21,551.03
2018,6,9,11,0,350.0,422.0,0.7,29.9,748.0,777.26,541.49
2018,6,9,11,15,344.5,432.5,0.7,30.0,757.5,775.73,539.72
2018,6,9,11,30,339.0,443.0,0.7,30.1,767.0,772.32,536.73
2018,6,9,11,45,362.5,436.0,0.65,30.25,785.5,777.8,539.48
2018,6,9,12,0,386.0,429.0,0.6,30.4,804.0,780.93,540.63
2018,6,9,12,15,397.5,425.5,0.6,30.45,812.0,773.88,536.14
2018,6,9,12,30,409.0,422.0,0.6,30.5,820.0,769.31,533.24
2018,6,9,12,45,455.0,394.5,0.55,30.6,834.5,765.63,531.09
2018,6,9,13,0,501.0,367.0,0.5,30.7,849.0,758.05,526.36
2018,6,9,13,15,597.0,302.5,0.5,30.7,868.5,751.34,524.38
2018,6,9,13,30,693.0,238.0,0.5,30.7,888.0,740.12,519.05
2018,6,9,13,45,723.5,216.0,0.45,30.65,881.0,709.35,498.84
2018,6,9,14,0,754.0,194.0,0.4,30.6,874.0,674.12,475.46
2018,6,9,14,15,656.0,234.5,0.4,30.5,813.0,608.0,430.37
2018,6,9,14,30,558.0,275.0,0.4,30.4,752.0,549.31,389.79
2018,6,9,14,45,491.5,293.5,0.35,30.3,701.0,495.49,351.82
2018,6,9,15,0,425.0,312.0,0.3,30.2,650.0,446.99,317.09
2018,6,9,15,15,504.5,262.5,0.3,30.05,644.0,412.89,291.44
2018,6,9,15,30,584.0,213.0,0.3,29.9,638.0,369.47,257.15
2018,6,9,15,45,366.0,223.0,0.25,29.8,483.5,275.04,191.5
2018,6,9,16,0,148.0,233.0,0.2,29.7,329.0,218.04,155.39
2018,6,9,16,15,131.0,226.5,0.2,29.65,307.0,197.45,140.79
2018,6,9,16,30,114.0,220.0,0.2,29.6,285.0,178.49,127.91
2018,6,9,16,45,75.5,163.5,0.2,29.55,205.0,135.18,98.16
2018,6,9,17,0,37.0,107.0,0.2,29.5,125.0,89.51,68.56
2018,6,9,17,15,49.5,103.0,0.25,29.1,124.0,86.26,66.43
2018,6,9,17,30,62.0,99.0,0.3,28.7,123.0,78.53,60.39
2018,6,9,17,45,153.0,97.5,0.3,28.25,145.0,72.95,56.02
2018,6,9,18,0,244.0,96.0,0.3,27.8,167.0,72.71,55.97
2018,6,9,18,15,219.0,81.5,0.3,27.8,136.0,62.59,47.37
2018,6,9,18,30,194.0,67.0,0.3,27.8,105.0,52.14,38.27
2018,6,9,18,45,141.5,50.5,0.35,26.7,74.0,39.85,27.59
2018,6,9,19,0,89.0,34.0,0.4,25.6,43.0,27.25,15.9
2018,6,9,19,15,49.5,20.0,0.4,25.25,24.5,16.27,0.0
2018,6,9,19,30,10.0,6.0,0.4,24.9,6.0,5.46,0.0
2018,6,9,19,45,5.0,3.0,0.45,24.6,3.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,0.55,22.9,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,0.6,22.45,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,0.6,21.65,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,0.6,20.95,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,0.6,20.65,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,0.6,20.35,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,0.55,19.9,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,0.5,19.15,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,6,10,4,45,5.0,1.5,0.5,19.4,1.5,0.0,0.0
2018,6,10,5,0,10.0,3.0,0.5,19.5,3.0,0.0,0.0
2018,6,10,5,15,65.0,17.0,0.6,19.95,21.5,28.36,0.0
2018,6,10,5,30,120.0,31.0,0.7,20.4,40.0,71.4,39.29
2018,6,10,5,45,197.5,46.5,0.8,20.9,75.0,126.47,90.82
2018,6,10,6,0,275.0,62.0,0.9,21.4,110.0,183.8,139.2
2018,6,10,6,15,339.5,74.5,0.9,21.95,153.0,240.84,187.1
2018,6,10,6,30,404.0,87.0,0.9,22.5,196.0,304.61,239.23
2018,6,10,6,45,454.0,97.0,0.95,23.1,243.5,364.06,286.61
2018,6,10,7,0,504.0,107.0,1.0,23.7,291.0,427.77,335.61
2018,6,10,7,15,541.5,114.5,1.0,24.25,339.5,490.16,381.57
2018,6,10,7,30,579.0,122.0,1.0,24.8,388.0,549.91,424.03
2018,6,10,7,45,608.0,128.0,1.05,25.35,436.0,603.46,461.04
2018,6,10,8,0,637.0,134.0,1.1,25.9,484.0,657.45,497.33
2018,6,10,8,15,659.0,139.5,1.1,26.35,530.5,705.39,528.0
2018,6,10,8,30,681.0,145.0,1.1,26.8,577.0,752.57,556.8
2018,6,10,8,45,697.5,149.5,1.1,27.2,620.0,792.81,580.53
2018,6,10,9,0,714.0,154.0,1.1,27.6,663.0,831.36,602.84
2018,6,10,9,15,725.0,159.0,1.15,27.9,701.5,863.46,621.63
2018,6,10,9,30,736.0,164.0,1.2,28.2,740.0,893.13,638.82
2018,6,10,9,45,742.5,169.5,1.2,28.45,773.0,910.13,647.39
2018,6,10,10,0,749.0,175.0,1.2,28.7,806.0,930.17,658.03
2018,6,10,10,15,755.5,178.0,1.25,28.8,833.5,944.61,666.32
2018,6,10,10,30,762.0,181.0,1.3,28.9,861.0,955.87,672.78
2018,6,10,10,45,760.0,187.5,1.35,29.05,880.5,958.93,674.17
2018,6,10,11,0,758.0,194.0,1.4,29.2,900.0,958.6,673.65
2018,6,10,11,15,719.0,220.0,1.4,29.2,898.5,946.1,665.43
2018,6,10,11,30,680.0,246.0,1.4,29.2,897.0,922.63,650.58
2018,6,10,11,45,728.5,220.0,1.45,29.2,923.0,929.54,655.57
2018,6,10,12,0,777.0,194.0,1.5,29.2,949.0,925.7,653.58
2018,6,10,12,15,739.5,212.5,1.5,29.15,931.5,894.56,634.1
2018,6,10,12,30,702.0,231.0,1.5,29.1,914.0,855.26,609.49
2018,6,10,12,45,646.0,262.0,1.5,29.0,887.0,810.0,579.36
2018,6,10,13,0,590.0,293.0,1.5,28.9,860.0,764.51,548.78
2018,6,10,13,15,569.5,308.0,1.45,28.8,849.0,736.74,529.73
2018,6,10,13,30,549.0,323.0,1.4,28.7,838.0,706.49,508.75
2018,6,10,13,45,656.5,252.0,1.4,28.65,854.0,692.64,501.65
2018,6,10,14,0,764.0,181.0,1.4,28.6,870.0,670.22,487.81
2018,6,10,14,15,603.0,251.0,1.35,28.55,784.5,589.08,429.12
2018,6,10,14,30,442.0,321.0,1.3,28.5,699.0,520.26,378.97
2018,6,10,14,45,444.0,311.0,1.3,28.45,677.5,484.87,353.42
2018,6,10,15,0,446.0,301.0,1.3,28.4,656.0,448.65,326.32
2018,6,10,15,15,266.0,284.5,1.25,28.35,493.5,336.4,245.65
2018,6,10,15,30,86.0,268.0,1.2,28.3,331.0,251.79,185.67
2018,6,10,15,45,185.5,248.0,1.2,28.25,372.5,252.71,183.86
2018,6,10,16,0,285.0,228.0,1.2,28.2,414.0,239.79,169.77
2018,6,10,16,15,409.5,192.5,1.15,28.05,437.5,208.67,140.17
2018,6,10,16,30,534.0,157.0,1.1,27.9,461.0,169.68,105.95
2018,6,10,16,45,467.0,152.5,1.05,27.75,400.5,126.51,81.68
2018,6,10,17,0,400.0,148.0,1.0,27.6,340.0,97.6,76.09
2018,6,10,17,15,464.5,126.5,0.95,27.25,325.0,86.13,66.98
2018,6,10,17,30,529.0,105.0,0.9,26.9,310.0,73.86,57.04
2018,6,10,17,45,418.5,101.5,0.8,26.6,249.0,72.23,55.89
2018,6,10,18,0,308.0,98.0,0.7,26.3,188.0,70.76,54.75
2018,6,10,18,15,249.0,82.5,0.7,26.3,146.0,63.42,48.42
2018,6,10,18,30,190.0,67.0,0.7,26.3,104.0,52.13,38.55
2018,6,10,18,45,147.0,51.0,0.7,25.45,74.5,40.24,28.09
2018,6,10,19,0,104.0,35.0,0.7,24.6,45.0,28.03,16.68
2018,6,10,19,15,60.0,20.5,0.7,24.45,25.5,16.67,0.0
2018,6,10,19,30,16.0,6.0,0.7,24.3,6.0,5.46,0.0
2018,6,10,19,45,8.0,3.0,0.75,24.2,3.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,0.8,23.95,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,0.8,23.65,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,0.75,23.3,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,0.7,22.55,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,0.75,21.9,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,0.85,21.65,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,0.95,21.4,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,1.05,21.2,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,1.15,20.85,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,0.85,20.3,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,0.7,20.15,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,0.55,20.1,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,6,11,4,45,6.0,1.5,0.5,20.1,1.5,0.0,0.0
2018,6,11,5,0,12.0,3.0,0.5,20.1,3.0,0.0,0.0
2018,6,11,5,15,24.0,13.5,0.55,20.3,15.0,17.02,0.0
2018,6,11,5,30,36.0,24.0,0.6,20.5,27.0,36.15,17.88
2018,6,11,5,45,46.5,41.5,0.65,20.7,48.0,61.09,42.52
2018,6,11,6,0,57.0,59.0,0.7,20.9,69.0,85.89,64.12
2018,6,11,6,15,161.0,76.5,0.7,21.15,117.0,158.51,123.58
2018,6,11,6,30,265.0,94.0,0.7,21.4,165.0,236.17,186.79
2018,6,11,6,45,391.5,97.0,0.75,21.65,227.5,330.29,261.87
2018,6,11,7,0,518.0,100.0,0.8,21.9,290.0,432.88,341.21
2018,6,11,7,15,519.5,115.0,0.85,22.45,330.0,470.7,368.83
2018,6,11,7,30,521.0,130.0,0.9,23.0,370.0,512.61,398.79
2018,6,11,7,45,455.5,164.5,0.95,23.6,392.0,526.17,405.94
2018,6,11,8,0,390.0,199.0,1.0,24.2,414.0,532.06,407.26
2018,6,11,8,15,392.5,221.0,1.05,24.6,454.0,572.3,434.38
2018,6,11,8,30,395.0,243.0,1.1,25.0,494.0,597.12,450.17
2018,6,11,8,45,478.5,229.0,1.15,25.35,555.0,681.01,508.22
2018,6,11,9,0,562.0,215.0,1.2,25.7,616.0,753.48,556.78
2018,6,11,9,15,641.0,192.5,1.15,25.9,674.5,821.85,600.4
2018,6,11,9,30,720.0,170.0,1.1,26.1,733.0,884.21,637.48
2018,6,11,9,45,724.0,177.0,1.1,26.3,765.0,906.43,649.15
2018,6,11,10,0,728.0,184.0,1.1,26.5,797.0,925.65,659.41
2018,6,11,10,15,714.5,199.0,1.1,26.6,818.5,933.08,662.61
2018,6,11,10,30,701.0,214.0,1.1,26.7,840.0,936.85,663.78
2018,6,11,10,45,591.5,278.0,1.1,26.85,815.5,890.61,631.74
2018,6,11,11,0,482.0,342.0,1.1,27.0,791.0,839.27,595.64
2018,6,11,11,15,416.5,385.5,1.1,27.05,778.0,810.05,574.88
2018,6,11,11,30,351.0,429.0,1.1,27.1,765.0,769.99,547.02
2018,6,11,11,45,276.5,449.0,1.1,27.15,715.0,708.26,505.0
2018,6,11,12,0,202.0,469.0,1.1,27.2,665.0,638.23,457.18
2018,6,11,12,15,160.0,467.5,1.05,27.15,623.0,589.01,423.41
2018,6,11,12,30,118.0,466.0,1.0,27.1,581.0,540.96,389.91
2018,6,11,12,45,155.5,431.0,1.0,27.1,581.5,532.53,385.91
2018,6,11,13,0,193.0,396.0,1.0,27.1,582.0,522.16,380.12
2018,6,11,13,15,242.5,419.5,0.9,27.05,649.5,572.57,414.45
2018,6,11,13,30,292.0,443.0,0.8,27.0,717.0,614.21,441.47
2018,6,11,13,45,283.0,435.5,0.75,26.9,696.0,582.64,419.32
2018,6,11,14,0,274.0,428.0,0.7,26.8,675.0,551.25,397.81
2018,6,11,14,15,174.0,373.0,0.65,26.65,528.0,427.67,311.98
2018,6,11,14,30,74.0,318.0,0.6,26.5,381.0,314.81,231.84
2018,6,11,14,45,39.0,240.5,0.55,26.3,273.5,226.92,168.31
2018,6,11,15,0,4.0,163.0,0.5,26.1,166.0,144.97,107.33
2018,6,11,15,15,3.0,152.0,0.6,25.8,154.0,134.61,100.09
2018,6,11,15,30,2.0,141.0,0.7,25.5,142.0,124.43,92.65
2018,6,11,15,45,1.0,116.0,0.8,25.2,116.5,102.56,76.0
2018,6,11,16,0,0.0,91.0,0.9,24.9,91.0,80.7,59.14
2018,6,11,16,15,11.0,125.0,1.0,24.6,131.5,111.17,83.16
2018,6,11,16,30,22.0,159.0,1.1,24.3,172.0,132.97,100.24
2018,6,11,16,45,44.0,157.5,1.15,23.95,180.0,129.49,97.58
2018,6,11,17,0,66.0,156.0,1.2,23.6,188.0,123.88,99.34
2018,6,11,17,15,112.0,154.5,1.25,23.3,201.0,115.87,93.13
2018,6,11,17,30,158.0,153.0,1.3,23.0,214.0,114.4,92.32
2018,6,11,17,45,94.0,129.0,1.3,22.7,164.0,98.05,78.79
2018,6,11,18,0,30.0,105.0,1.3,22.4,114.0,84.33,67.28
2018,6,11,18,15,15.0,83.0,1.3,22.4,87.5,69.67,54.59
2018,6,11,18,30,0.0,61.0,1.3,22.4,61.0,51.96,39.08
2018,6,11,18,45,0.0,44.0,1.3,21.85,44.0,37.87,26.57
2018,6,11,19,0,0.0,27.0,1.3,21.3,27.0,23.67,13.51
2018,6,11,19,15,1.0,16.0,1.35,21.05,16.0,14.1,0.0
2018,6,11,19,30,2.0,5.0,1.4,20.8,5.0,4.55,0.0
2018,6,11,19,45,1.0,2.5,1.45,20.6,2.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.6,20.2,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.75,19.8,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.8,19.6,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.9,19.35,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.0,19.1,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.05,18.9,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.1,18.7,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.1,18.55,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.1,17.85,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.05,17.6,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.95,17.2,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.75,16.85,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.7,16.75,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.65,16.65,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.55,16.55,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,6,12,4,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,6,12,5,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,6,12,5,15,0.0,2.0,1.6,16.6,2.0,1.82,0.0
2018,6,12,5,30,0.0,4.0,1.7,16.7,4.0,3.5,0.0
2018,6,12,5,45,0.0,12.0,1.75,16.8,12.0,10.54,2.99
2018,6,12,6,0,0.0,20.0,1.8,16.9,20.0,17.58,9.13
2018,6,12,6,15,1.0,39.5,1.85,17.05,40.0,35.25,24.23
2018,6,12,6,30,2.0,59.0,1.9,17.2,60.0,53.29,39.6
2018,6,12,6,45,2.0,65.0,1.95,17.4,66.0,58.58,44.04
2018,6,12,7,0,2.0,71.0,2.0,17.6,72.0,63.96,48.45
2018,6,12,7,15,1.0,63.0,1.95,17.95,63.5,56.3,41.81
2018,6,12,7,30,0.0,55.0,1.9,18.3,55.0,48.58,35.15
2018,6,12,7,45,0.0,57.5,1.9,18.6,57.5,50.82,36.83
2018,6,12,8,0,0.0,60.0,1.9,18.9,60.0,53.06,38.49
2018,6,12,8,15,0.0,54.0,1.85,19.35,54.0,47.76,33.92
2018,6,12,8,30,0.0,48.0,1.8,19.8,48.0,42.46,29.39
2018,6,12,8,45,3.0,99.0,1.75,20.2,101.0,90.56,68.46
2018,6,12,9,0,6.0,150.0,1.7,20.6,154.0,140.53,108.09
2018,6,12,9,15,7.5,178.5,1.65,20.95,184.0,168.65,129.73
2018,6,12,9,30,9.0,207.0,1.6,21.3,214.0,196.9,151.19
2018,6,12,9,45,8.5,199.5,1.55,21.7,206.5,189.19,144.59
2018,6,12,10,0,8.0,192.0,1.5,22.1,199.0,181.57,138.23
2018,6,12,10,15,5.0,157.0,1.45,22.35,161.5,146.16,110.38
2018,6,12,10,30,2.0,122.0,1.4,22.6,124.0,111.21,82.84
2018,6,12,10,45,1.0,110.5,1.35,22.9,111.5,99.83,73.74
2018,6,12,11,0,0.0,99.0,1.3,23.2,99.0,88.49,64.66
2018,6,12,11,15,0.0,96.5,1.25,23.45,96.5,86.27,62.82
2018,6,12,11,30,0.0,94.0,1.2,23.7,94.0,84.04,60.97
2018,6,12,11,45,0.0,91.0,1.2,23.95,91.0,81.35,58.77
2018,6,12,12,0,0.0,88.0,1.2,24.2,88.0,78.65,56.59
2018,6,12,12,15,2.5,119.0,1.15,24.35,121.5,108.74,80.08
2018,6,12,12,30,5.0,150.0,1.1,24.5,155.0,138.62,103.08
2018,6,12,12,45,4.5,146.0,1.1,24.65,150.5,134.27,99.6
2018,6,12,13,0,4.0,142.0,1.1,24.8,146.0,129.95,96.24
2018,6,12,13,15,12.5,226.5,1.1,24.9,238.5,211.37,158.34
2018,6,12,13,30,21.0,311.0,1.1,25.0,331.0,291.02,217.25
2018,6,12,13,45,53.0,361.5,1.1,25.1,410.0,355.62,264.5
2018,6,12,14,0,85.0,412.0,1.1,25.2,489.0,413.94,306.23
2018,6,12,14,15,88.5,404.0,1.05,25.2,482.0,401.41,296.82
2018,6,12,14,30,92.0,396.0,1.0,25.2,475.0,388.32,287.42
2018,6,12,14,45,67.5,354.5,1.0,25.15,411.0,333.78,248.19
2018,6,12,15,0,43.0,313.0,1.0,25.1,347.0,282.56,211.13
2018,6,12,15,15,26.5,257.5,1.0,25.0,278.0,227.09,170.39
2018,6,12,15,30,10.0,202.0,1.0,24.9,209.0,178.11,133.98
2018,6,12,15,45,5.0,158.5,1.0,24.85,162.0,139.43,104.71
2018,6,12,16,0,0.0,115.0,1.0,24.8,115.0,101.22,75.32
2018,6,12,16,15,0.0,125.0,1.0,24.6,125.0,109.22,82.03
2018,6,12,16,30,0.0,135.0,1.0,24.4,135.0,116.71,88.27
2018,6,12,16,45,0.0,127.5,1.0,24.2,127.5,109.86,83.19
2018,6,12,17,0,0.0,120.0,1.0,24.0,120.0,103.02,81.78
2018,6,12,17,15,0.0,85.0,0.95,23.7,85.0,74.82,58.41
2018,6,12,17,30,0.0,50.0,0.9,23.4,50.0,44.13,32.49
2018,6,12,17,45,0.0,37.0,0.85,23.1,37.0,32.61,22.7
2018,6,12,18,0,0.0,24.0,0.8,22.8,24.0,21.12,12.78
2018,6,12,18,15,47.0,22.5,0.8,22.8,32.0,18.22,10.23
2018,6,12,18,30,94.0,21.0,0.8,22.8,40.0,15.5,7.76
2018,6,12,18,45,107.5,24.5,0.65,21.85,40.0,18.46,10.14
2018,6,12,19,0,121.0,28.0,0.5,20.9,40.0,21.61,11.98
2018,6,12,19,15,63.5,15.0,0.5,20.6,21.0,12.47,0.0
2018,6,12,19,30,6.0,2.0,0.5,20.3,2.0,1.82,0.0
2018,6,12,19,45,3.0,1.0,0.45,20.05,1.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,0.4,19.8,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,0.4,19.65,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,0.4,19.35,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,0.4,19.2,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,0.4,19.1,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,0.4,18.9,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,0.4,18.8,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,0.4,18.7,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,0.4,18.6,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,0.35,18.55,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,0.3,18.45,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,0.3,18.4,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,0.3,18.35,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,0.3,18.3,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,0.3,18.25,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,0.3,18.2,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,0.3,18.15,0.0,0.0,0.0
