Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,18,30,340.0,68.0,1.4,28.8,138.0,51.16,37.42
2018,6,22,18,45,226.5,53.5,1.25,27.7,95.0,40.77,28.41
2018,6,22,19,0,113.0,39.0,1.1,26.6,52.0,31.11,19.55
2018,6,22,19,15,62.5,24.0,1.1,26.3,30.5,19.43,3.83
2018,6,22,19,30,12.0,9.0,1.1,26.0,9.0,8.19,0.0
2018,6,22,19,45,6.0,4.5,1.1,25.7,4.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.1,25.4,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.15,25.15,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.2,24.9,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.25,24.7,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.3,24.3,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.3,24.1,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.3,23.9,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,1.3,23.7,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.3,23.3,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.25,22.75,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.2,22.6,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.15,22.45,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.05,22.2,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,0.95,21.95,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,0.9,21.65,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,0.85,21.4,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,0.8,21.05,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,0.8,20.95,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,0.75,20.85,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,0.8,20.95,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,6,23,4,45,4.0,1.0,1.05,21.2,1.0,0.0,0.0
2018,6,23,5,0,8.0,2.0,1.2,21.3,2.0,0.0,0.0
2018,6,23,5,15,83.5,15.0,1.4,21.65,21.0,29.37,0.0
2018,6,23,5,30,159.0,28.0,1.6,22.0,40.0,79.59,39.96
2018,6,23,5,45,246.5,39.5,1.75,22.35,73.5,130.71,91.88
2018,6,23,6,0,334.0,51.0,1.9,22.7,107.0,189.15,141.7
2018,6,23,6,15,406.5,60.0,2.15,23.2,151.5,251.81,194.91
2018,6,23,6,30,479.0,69.0,2.4,23.7,196.0,319.45,251.39
2018,6,23,6,45,525.5,77.0,2.6,24.2,243.5,379.22,300.45
2018,6,23,7,0,572.0,85.0,2.8,24.7,291.0,442.65,350.87
2018,6,23,7,15,609.0,90.0,2.9,25.1,340.0,500.02,395.15
2018,6,23,7,30,646.0,95.0,3.0,25.5,389.0,559.26,439.51
2018,6,23,7,45,411.0,136.5,3.05,25.9,331.5,459.41,360.83
2018,6,23,8,0,176.0,178.0,3.1,26.3,274.0,318.08,248.71
2018,6,23,8,15,182.0,212.0,3.05,26.55,319.0,365.23,283.96
2018,6,23,8,30,188.0,246.0,3.0,26.8,364.0,412.04,317.62
2018,6,23,8,45,167.5,285.0,3.0,27.05,396.0,440.98,336.75
2018,6,23,9,0,147.0,324.0,3.0,27.3,428.0,467.75,354.07
2018,6,23,9,15,230.0,313.5,2.95,27.65,487.5,549.07,413.51
2018,6,23,9,30,313.0,303.0,2.9,28.0,547.0,618.65,463.12
2018,6,23,9,45,208.0,337.0,2.85,28.35,502.0,543.1,404.99
2018,6,23,10,0,103.0,371.0,2.8,28.7,457.0,477.9,354.2
2018,6,23,10,15,366.0,305.0,2.75,29.05,628.0,694.79,512.63
2018,6,23,10,30,629.0,239.0,2.7,29.4,799.0,890.14,646.23
2018,6,23,10,45,482.0,282.5,2.7,29.7,718.0,783.75,569.72
2018,6,23,11,0,335.0,326.0,2.7,30.0,637.0,678.81,494.94
2018,6,23,11,15,350.0,329.0,2.7,30.2,659.0,690.63,503.13
2018,6,23,11,30,365.0,332.0,2.7,30.4,681.0,700.37,509.14
2018,6,23,11,45,614.5,234.5,2.65,30.6,829.0,836.2,604.95
2018,6,23,12,0,864.0,137.0,2.6,30.8,977.0,945.17,673.85
2018,6,23,12,15,866.0,136.0,2.6,30.95,979.0,925.77,659.99
2018,6,23,12,30,868.0,135.0,2.6,31.1,981.0,903.32,645.37
2018,6,23,12,45,868.5,133.5,2.6,31.2,975.5,876.2,627.89
2018,6,23,13,0,869.0,132.0,2.6,31.3,970.0,846.28,608.61
2018,6,23,13,15,857.0,135.5,2.55,31.35,952.5,807.93,583.52
2018,6,23,13,30,845.0,139.0,2.5,31.4,935.0,767.76,557.15
2018,6,23,13,45,842.0,136.5,2.45,31.4,915.0,727.51,529.91
2018,6,23,14,0,839.0,134.0,2.4,31.4,895.0,685.22,500.03
2018,6,23,14,15,844.5,126.0,2.35,31.35,872.5,641.91,469.0
2018,6,23,14,30,850.0,118.0,2.3,31.3,850.0,596.11,435.37
2018,6,23,14,45,843.0,115.0,2.3,31.2,817.5,545.39,397.48
2018,6,23,15,0,836.0,112.0,2.3,31.1,785.0,493.72,357.72
2018,6,23,15,15,826.0,110.0,2.25,31.0,747.5,440.83,315.71
2018,6,23,15,30,816.0,108.0,2.2,30.9,710.0,387.74,272.37
2018,6,23,15,45,803.5,105.0,2.15,30.8,668.0,327.47,222.9
2018,6,23,16,0,791.0,102.0,2.1,30.7,626.0,272.78,177.07
2018,6,23,16,15,774.5,98.0,2.05,30.5,580.0,217.43,131.81
2018,6,23,16,30,758.0,94.0,2.0,30.3,534.0,163.67,90.93
2018,6,23,16,45,737.0,90.5,1.95,30.1,486.5,111.77,58.99
2018,6,23,17,0,716.0,87.0,1.9,29.9,439.0,62.4,46.42
2018,6,23,17,15,687.0,82.0,1.75,29.55,389.5,54.8,40.38
2018,6,23,17,30,658.0,77.0,1.6,29.2,340.0,52.94,39.03
2018,6,23,17,45,619.0,71.5,1.45,28.8,291.0,50.52,37.17
2018,6,23,18,0,580.0,66.0,1.3,28.4,242.0,47.97,35.13
2018,6,23,18,15,521.5,59.5,1.3,28.4,195.5,44.4,32.06
2018,6,23,18,30,463.0,53.0,1.3,28.4,149.0,40.73,28.76
2018,6,23,18,45,351.5,44.5,1.05,26.85,106.0,35.05,23.76
2018,6,23,19,0,240.0,36.0,0.8,25.3,63.0,27.99,17.18
2018,6,23,19,15,138.5,22.5,0.8,25.0,36.5,17.68,3.24
2018,6,23,19,30,37.0,9.0,0.8,24.7,10.0,8.19,0.0
2018,6,23,19,45,18.5,4.5,0.8,24.4,5.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,0.8,23.95,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,0.8,23.45,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,0.85,23.05,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,0.9,22.95,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,0.9,22.85,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,0.95,22.75,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.05,22.65,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.05,22.3,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.0,22.05,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.0,21.75,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,1.0,21.45,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,0.95,21.2,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,0.95,21.1,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,6,24,4,45,4.0,1.0,1.05,21.15,1.0,0.0,0.0
2018,6,24,5,0,8.0,2.0,1.1,21.2,2.0,0.0,0.0
2018,6,24,5,15,81.0,15.0,1.25,21.65,20.5,28.83,0.0
2018,6,24,5,30,154.0,28.0,1.4,22.1,39.0,78.09,38.39
2018,6,24,5,45,229.0,41.0,1.5,22.5,72.0,127.05,89.22
2018,6,24,6,0,304.0,54.0,1.6,22.9,105.0,181.63,135.9
2018,6,24,6,15,391.0,63.0,1.65,23.6,151.5,244.95,188.92
2018,6,24,6,30,478.0,72.0,1.7,24.3,198.0,321.77,251.63
2018,6,24,6,45,528.0,78.5,1.8,25.0,245.5,381.78,300.0
2018,6,24,7,0,578.0,85.0,1.9,25.7,293.0,445.71,349.76
2018,6,24,7,15,614.0,90.5,2.0,26.25,342.0,503.32,393.32
2018,6,24,7,30,650.0,96.0,2.1,26.8,391.0,562.71,436.79
2018,6,24,7,45,626.0,114.0,2.2,27.4,425.5,594.83,458.37
2018,6,24,8,0,602.0,132.0,2.3,28.0,460.0,622.74,476.36
2018,6,24,8,15,676.0,121.5,2.35,28.45,521.5,692.89,524.74
2018,6,24,8,30,750.0,111.0,2.4,28.9,583.0,762.58,570.15
2018,6,24,8,45,767.5,113.5,2.45,29.35,627.0,803.83,595.29
2018,6,24,9,0,785.0,116.0,2.5,29.8,671.0,843.31,619.12
2018,6,24,9,15,798.0,118.0,2.5,30.1,711.0,876.1,638.26
2018,6,24,9,30,811.0,120.0,2.5,30.4,751.0,906.39,655.66
2018,6,24,9,45,821.5,121.0,2.55,30.75,785.5,921.02,663.12
2018,6,24,10,0,832.0,122.0,2.6,31.1,820.0,941.97,674.84
2018,6,24,10,15,839.5,123.5,2.6,31.25,849.5,957.43,683.13
2018,6,24,10,30,847.0,125.0,2.6,31.4,879.0,969.6,689.44
2018,6,24,10,45,834.0,136.5,2.6,31.6,895.0,968.09,687.06
2018,6,24,11,0,821.0,148.0,2.6,31.8,911.0,962.72,682.49
2018,6,24,11,15,843.0,138.0,2.55,31.9,933.5,967.68,684.44
2018,6,24,11,30,865.0,128.0,2.5,32.0,956.0,969.12,684.17
2018,6,24,11,45,867.5,128.0,2.45,32.1,965.0,957.68,675.93
2018,6,24,12,0,870.0,128.0,2.4,32.2,974.0,942.91,665.81
2018,6,24,12,15,872.5,126.5,2.4,32.3,976.0,923.56,653.34
2018,6,24,12,30,875.0,125.0,2.4,32.4,978.0,901.11,638.99
2018,6,24,12,45,828.0,149.0,2.4,32.55,952.0,855.07,609.38
2018,6,24,13,0,781.0,173.0,2.4,32.7,926.0,816.63,584.67
2018,6,24,13,15,740.0,190.0,2.4,32.8,896.0,768.53,553.17
2018,6,24,13,30,699.0,207.0,2.4,32.9,866.0,723.28,521.85
2018,6,24,13,45,780.5,163.0,2.4,33.0,883.5,709.76,513.67
2018,6,24,14,0,862.0,119.0,2.4,33.1,901.0,688.95,499.67
2018,6,24,14,15,840.5,122.0,2.4,33.1,866.0,636.75,462.49
2018,6,24,14,30,819.0,125.0,2.4,33.1,831.0,584.46,424.54
2018,6,24,14,45,824.0,120.0,2.4,33.15,806.5,540.02,391.05
2018,6,24,15,0,829.0,115.0,2.4,33.2,782.0,493.44,354.86
2018,6,24,15,15,726.0,145.5,2.35,33.1,709.0,424.1,302.26
2018,6,24,15,30,623.0,176.0,2.3,33.0,636.0,362.5,255.19
2018,6,24,15,45,590.5,175.0,2.25,32.9,590.0,312.29,215.25
2018,6,24,16,0,558.0,174.0,2.2,32.8,544.0,265.33,177.71
2018,6,24,16,15,530.0,169.0,2.1,32.55,499.5,220.79,142.79
2018,6,24,16,30,502.0,164.0,2.0,32.3,455.0,177.91,111.41
2018,6,24,16,45,393.5,159.5,1.9,32.1,375.0,132.91,85.58
2018,6,24,17,0,285.0,155.0,1.8,31.9,295.0,109.68,84.55
2018,6,24,17,15,374.5,129.0,1.65,31.5,291.5,86.54,66.11
2018,6,24,17,30,464.0,103.0,1.5,31.1,288.0,71.58,54.12
2018,6,24,17,45,431.0,97.0,1.3,30.65,250.0,68.75,52.02
2018,6,24,18,0,398.0,91.0,1.1,30.2,212.0,65.77,49.7
2018,6,24,18,15,303.5,81.0,1.1,30.2,163.0,59.42,44.34
2018,6,24,18,30,209.0,71.0,1.1,30.2,114.0,55.09,40.45
2018,6,24,18,45,166.5,54.5,0.9,28.65,83.0,42.91,30.07
2018,6,24,19,0,124.0,38.0,0.7,27.1,52.0,30.41,18.98
2018,6,24,19,15,77.0,23.5,0.7,26.8,31.0,19.08,4.05
2018,6,24,19,30,30.0,9.0,0.7,26.5,10.0,8.19,0.0
2018,6,24,19,45,15.0,4.5,0.7,26.15,5.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,0.7,25.8,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,0.7,25.65,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,0.7,25.35,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,0.7,25.05,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,0.7,24.9,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,0.7,24.75,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,0.7,24.45,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,0.65,24.15,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,0.6,23.45,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,0.7,22.75,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,0.7,22.25,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,0.65,21.8,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,0.65,21.75,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,6,25,4,45,3.0,1.0,0.7,21.85,1.0,0.0,0.0
2018,6,25,5,0,6.0,2.0,0.7,21.9,2.0,0.0,0.0
2018,6,25,5,15,10.0,10.5,0.75,22.2,11.0,11.42,0.0
2018,6,25,5,30,14.0,19.0,0.8,22.5,20.0,21.1,6.75
2018,6,25,5,45,33.5,35.0,0.85,22.8,40.0,44.38,28.87
2018,6,25,6,0,53.0,51.0,0.9,23.1,60.0,74.35,54.11
2018,6,25,6,15,105.0,72.0,0.9,23.6,97.0,121.32,92.76
2018,6,25,6,30,157.0,93.0,0.9,24.1,134.0,181.35,141.69
2018,6,25,6,45,114.5,110.5,0.9,24.6,144.0,177.61,139.05
2018,6,25,7,0,72.0,128.0,0.9,25.1,154.0,168.12,131.14
2018,6,25,7,15,41.5,129.0,0.9,25.6,144.5,151.64,117.35
2018,6,25,7,30,11.0,130.0,0.9,26.1,135.0,126.15,96.11
2018,6,25,7,45,10.5,144.0,0.9,26.65,149.0,139.15,105.84
2018,6,25,8,0,10.0,158.0,0.9,27.2,163.0,152.09,115.26
2018,6,25,8,15,9.0,170.5,0.85,27.5,175.5,163.12,123.13
2018,6,25,8,30,8.0,183.0,0.8,27.8,188.0,174.06,130.85
2018,6,25,8,45,21.0,217.5,0.75,28.15,232.0,218.42,164.11
2018,6,25,9,0,34.0,252.0,0.7,28.5,276.0,276.13,206.25
2018,6,25,9,15,91.5,289.5,0.75,28.6,359.5,367.26,273.28
2018,6,25,9,30,149.0,327.0,0.8,28.7,443.0,475.69,349.87
2018,6,25,9,45,313.0,313.5,0.85,28.85,571.5,633.48,460.11
2018,6,25,10,0,477.0,300.0,0.9,29.0,700.0,795.56,567.01
2018,6,25,10,15,430.5,331.0,0.9,29.0,701.5,784.17,555.54
2018,6,25,10,30,384.0,362.0,0.9,29.0,703.0,769.24,543.94
2018,6,25,10,45,409.5,368.5,0.95,29.0,741.0,798.41,563.14
2018,6,25,11,0,435.0,375.0,1.0,29.0,779.0,825.4,580.38
2018,6,25,11,15,317.5,389.5,1.0,29.0,687.0,706.87,501.46
2018,6,25,11,30,200.0,404.0,1.0,29.0,595.0,589.04,421.89
2018,6,25,11,45,121.0,409.0,1.0,29.0,525.0,512.22,368.62
2018,6,25,12,0,42.0,414.0,1.0,29.0,455.0,426.88,307.96
2018,6,25,12,15,48.5,426.0,1.0,29.0,473.5,440.26,317.89
2018,6,25,12,30,55.0,438.0,1.0,29.0,492.0,452.69,326.45
2018,6,25,12,45,72.5,438.0,0.95,29.05,508.5,462.58,333.37
2018,6,25,13,0,90.0,438.0,0.9,29.1,525.0,471.06,339.26
2018,6,25,13,15,53.5,344.5,0.9,29.15,396.0,351.8,255.84
2018,6,25,13,30,17.0,251.0,0.9,29.2,267.0,237.02,173.43
2018,6,25,13,45,14.5,242.5,0.9,29.25,256.0,224.87,165.04
2018,6,25,14,0,12.0,234.0,0.9,29.3,245.0,214.46,157.47
2018,6,25,14,15,23.5,275.5,0.95,29.25,296.0,254.77,187.45
2018,6,25,14,30,35.0,317.0,1.0,29.2,347.0,292.56,215.05
2018,6,25,14,45,61.0,340.0,1.0,29.2,390.0,320.08,234.94
2018,6,25,15,0,87.0,363.0,1.0,29.2,433.0,343.38,251.43
2018,6,25,15,15,120.5,342.0,1.0,29.1,434.0,327.56,239.71
2018,6,25,15,30,154.0,321.0,1.0,29.0,435.0,312.42,228.03
2018,6,25,15,45,338.0,262.5,1.0,28.85,492.5,306.64,218.94
2018,6,25,16,0,522.0,204.0,1.0,28.7,550.0,279.99,191.38
2018,6,25,16,15,568.0,175.0,0.95,28.5,526.5,232.01,151.18
2018,6,25,16,30,614.0,146.0,0.9,28.3,503.0,178.75,108.67
2018,6,25,16,45,602.5,136.0,0.8,28.05,460.0,130.44,77.89
2018,6,25,17,0,591.0,126.0,0.7,27.8,417.0,83.69,64.4
2018,6,25,17,15,442.5,134.5,0.65,27.5,339.0,90.74,70.66
2018,6,25,17,30,294.0,143.0,0.6,27.2,261.0,103.4,81.46
2018,6,25,17,45,173.0,124.0,0.5,26.9,191.0,95.65,75.26
2018,6,25,18,0,52.0,105.0,0.4,26.6,121.0,84.91,66.46
2018,6,25,18,15,26.0,78.5,0.4,26.6,86.5,65.18,49.84
2018,6,25,18,30,0.0,52.0,0.4,26.6,52.0,45.37,32.92
2018,6,25,18,45,0.0,38.5,0.35,25.95,38.5,33.85,22.89
2018,6,25,19,0,0.0,25.0,0.3,25.3,25.0,22.03,12.38
2018,6,25,19,15,1.5,15.5,0.3,25.0,15.5,13.65,1.46
2018,6,25,19,30,3.0,6.0,0.3,24.7,6.0,5.46,0.0
2018,6,25,19,45,1.5,3.0,0.35,24.4,3.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,0.45,23.9,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,0.55,22.95,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,0.55,22.7,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,0.5,21.75,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,0.5,21.45,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,0.45,21.35,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,0.4,21.25,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,0.4,21.15,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,0.4,21.05,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,6,26,4,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2018,6,26,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,6,26,5,15,0.0,1.5,0.7,21.15,1.5,1.36,0.0
2018,6,26,5,30,0.0,3.0,0.8,21.3,3.0,2.63,0.0
2018,6,26,5,45,0.0,5.5,0.9,21.4,5.5,4.82,0.0
2018,6,26,6,0,0.0,8.0,1.0,21.5,8.0,7.02,0.14
2018,6,26,6,15,0.0,12.5,1.0,21.7,12.5,10.98,3.51
2018,6,26,6,30,0.0,17.0,1.0,21.9,17.0,14.94,6.88
2018,6,26,6,45,0.0,32.5,1.05,22.05,32.5,28.62,18.32
2018,6,26,7,0,0.0,48.0,1.1,22.2,48.0,42.35,29.68
2018,6,26,7,15,0.0,49.5,1.1,22.4,49.5,43.69,30.66
2018,6,26,7,30,0.0,51.0,1.1,22.6,51.0,45.03,31.62
2018,6,26,7,45,0.0,82.5,1.15,22.8,82.5,73.03,54.3
2018,6,26,8,0,0.0,114.0,1.2,23.0,114.0,102.19,77.5
2018,6,26,8,15,0.0,127.5,1.2,23.3,127.5,114.67,87.02
2018,6,26,8,30,0.0,141.0,1.2,23.6,141.0,127.15,96.47
2018,6,26,8,45,9.0,187.0,1.2,23.9,193.5,178.44,136.39
2018,6,26,9,0,18.0,233.0,1.2,24.2,246.0,230.69,176.03
2018,6,26,9,15,13.5,213.0,1.25,24.5,223.0,206.98,157.1
2018,6,26,9,30,9.0,193.0,1.3,24.8,200.0,183.64,138.73
2018,6,26,9,45,5.0,156.5,1.35,25.1,160.5,145.67,109.13
2018,6,26,10,0,1.0,120.0,1.4,25.4,121.0,108.3,79.84
2018,6,26,10,15,1.0,122.0,1.5,25.7,123.0,110.17,81.15
2018,6,26,10,30,1.0,124.0,1.6,26.0,125.0,112.04,82.39
2018,6,26,10,45,0.5,119.5,1.65,26.25,120.0,107.49,78.68
2018,6,26,11,0,0.0,115.0,1.7,26.5,115.0,102.95,75.0
2018,6,26,11,15,0.5,120.0,1.75,26.65,120.5,107.99,78.81
2018,6,26,11,30,1.0,125.0,1.8,26.8,126.0,112.99,82.59
2018,6,26,11,45,2.0,132.5,1.85,26.9,134.5,120.68,88.46
2018,6,26,12,0,3.0,140.0,1.9,27.0,143.0,128.29,94.26
2018,6,26,12,15,4.5,152.5,1.95,27.0,157.0,140.76,103.82
2018,6,26,12,30,6.0,165.0,2.0,27.0,171.0,153.05,113.22
2018,6,26,12,45,5.5,163.0,2.0,27.0,168.5,150.42,111.18
2018,6,26,13,0,5.0,161.0,2.0,27.0,166.0,147.8,109.19
2018,6,26,13,15,3.0,135.5,2.0,26.85,138.5,123.1,90.36
2018,6,26,13,30,1.0,110.0,2.0,26.7,111.0,98.68,71.62
2018,6,26,13,45,0.5,97.5,2.0,26.55,98.0,87.12,62.78
2018,6,26,14,0,0.0,85.0,2.0,26.4,85.0,75.64,53.94
2018,6,26,14,15,0.0,82.5,1.95,26.15,82.5,73.41,52.33
2018,6,26,14,30,0.0,80.0,1.9,25.9,80.0,71.17,50.7
2018,6,26,14,45,0.0,88.0,1.8,25.6,88.0,78.24,56.41
2018,6,26,15,0,0.0,96.0,1.7,25.3,96.0,85.24,62.08
2018,6,26,15,15,0.0,88.0,1.7,25.05,88.0,78.17,56.68
2018,6,26,15,30,0.0,80.0,1.7,24.8,80.0,70.99,51.2
2018,6,26,15,45,0.0,79.0,1.65,24.5,79.0,70.06,50.67
2018,6,26,16,0,0.0,78.0,1.6,24.2,78.0,69.14,50.13
2018,6,26,16,15,0.0,68.0,1.65,23.95,68.0,60.21,43.17
2018,6,26,16,30,0.0,58.0,1.7,23.7,58.0,51.3,36.17
2018,6,26,16,45,0.0,51.5,1.75,23.45,51.5,45.51,31.64
2018,6,26,17,0,0.0,45.0,1.8,23.2,45.0,39.73,28.51
2018,6,26,17,15,144.0,66.0,1.8,22.95,123.5,49.6,37.13
2018,6,26,17,30,288.0,87.0,1.8,22.7,202.0,59.45,45.76
2018,6,26,17,45,229.5,92.5,1.8,22.5,176.0,69.86,54.86
2018,6,26,18,0,171.0,98.0,1.8,22.3,150.0,73.63,58.2
2018,6,26,18,15,90.0,79.0,1.8,22.3,106.0,63.4,49.32
2018,6,26,18,30,9.0,60.0,1.8,22.3,62.0,51.58,38.89
2018,6,26,18,45,4.5,40.5,1.65,21.85,41.5,35.45,24.68
2018,6,26,19,0,0.0,21.0,1.5,21.4,21.0,18.49,9.69
2018,6,26,19,15,0.5,13.0,1.45,21.25,13.0,11.43,0.45
2018,6,26,19,30,1.0,5.0,1.4,21.1,5.0,4.55,0.0
2018,6,26,19,45,0.5,2.5,1.35,21.0,2.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,1.25,20.85,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,1.15,20.75,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,0.85,20.65,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,0.8,20.55,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,0.65,20.45,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,0.6,20.35,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,0.6,20.25,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,0.55,19.95,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,0.5,19.85,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,0.45,19.8,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,0.4,19.8,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,0.35,19.75,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,0.3,19.7,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,0.3,19.7,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,0.3,19.7,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,0.3,19.75,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,0.3,19.8,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,0.3,19.85,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,0.3,19.9,0.0,0.0,0.0
2018,6,27,4,45,0.0,0.0,0.3,19.95,0.0,0.0,0.0
2018,6,27,5,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2018,6,27,5,15,0.0,4.5,0.45,20.35,4.5,4.09,0.0
2018,6,27,5,30,0.0,9.0,0.6,20.7,9.0,7.9,0.0
2018,6,27,5,45,0.0,16.5,0.75,21.05,16.5,14.51,5.98
2018,6,27,6,0,0.0,24.0,0.9,21.4,24.0,21.12,11.77
2018,6,27,6,15,3.5,45.5,0.9,21.85,46.5,41.61,28.92
2018,6,27,6,30,7.0,67.0,0.9,22.3,69.0,63.69,47.31
2018,6,27,6,45,23.5,90.0,0.95,22.75,98.0,99.35,76.67
2018,6,27,7,0,40.0,113.0,1.0,23.2,127.0,133.23,104.1
2018,6,27,7,15,38.5,134.0,0.95,23.5,149.5,155.25,121.3
2018,6,27,7,30,37.0,155.0,0.9,23.8,172.0,176.98,137.89
2018,6,27,7,45,43.5,172.5,0.9,24.15,194.5,200.35,155.63
2018,6,27,8,0,50.0,190.0,0.9,24.5,217.0,224.13,173.4
2018,6,27,8,15,100.5,228.0,0.9,24.8,289.0,317.98,244.89
2018,6,27,8,30,151.0,266.0,0.9,25.1,361.0,403.16,307.19
2018,6,27,8,45,92.5,266.0,0.95,25.4,325.5,341.96,259.49
2018,6,27,9,0,34.0,266.0,1.0,25.7,290.0,290.89,219.47
2018,6,27,9,15,48.0,261.0,1.05,26.05,297.0,297.87,224.79
2018,6,27,9,30,62.0,256.0,1.1,26.4,304.0,305.67,230.43
2018,6,27,9,45,51.0,283.0,1.2,26.7,323.5,322.73,241.84
2018,6,27,10,0,40.0,310.0,1.3,27.0,343.0,339.05,252.59
2018,6,27,10,15,41.0,327.0,1.35,27.25,362.0,356.25,264.38
2018,6,27,10,30,42.0,344.0,1.4,27.5,381.0,373.09,275.86
2018,6,27,10,45,49.0,345.5,1.45,27.7,390.0,379.91,280.51
2018,6,27,11,0,56.0,347.0,1.5,27.9,399.0,386.5,285.08
2018,6,27,11,15,59.0,382.5,1.55,28.0,438.0,422.28,310.09
2018,6,27,11,30,62.0,418.0,1.6,28.1,477.0,457.15,334.06
2018,6,27,11,45,69.5,437.5,1.6,28.25,504.5,479.68,349.29
2018,6,27,12,0,77.0,457.0,1.6,28.4,532.0,501.11,363.73
2018,6,27,12,15,198.0,416.0,1.6,28.4,609.0,577.11,419.55
2018,6,27,12,30,319.0,375.0,1.6,28.4,686.0,643.96,467.44
2018,6,27,12,45,408.5,361.5,1.6,28.35,757.0,700.38,506.32
2018,6,27,13,0,498.0,348.0,1.6,28.3,828.0,743.79,536.02
2018,6,27,13,15,464.5,367.0,1.55,28.2,810.0,709.82,511.79
2018,6,27,13,30,431.0,386.0,1.5,28.1,792.0,676.09,488.28
2018,6,27,13,45,447.0,362.0,1.45,28.0,775.0,643.32,466.55
2018,6,27,14,0,463.0,338.0,1.4,27.9,758.0,608.52,442.99
2018,6,27,14,15,514.0,294.0,1.4,27.9,747.5,577.4,422.11
2018,6,27,14,30,565.0,250.0,1.4,27.9,737.0,539.74,395.79
2018,6,27,14,45,528.0,247.5,1.4,27.9,689.0,485.92,356.44
2018,6,27,15,0,491.0,245.0,1.4,27.9,641.0,433.64,317.55
2018,6,27,15,15,326.5,277.5,1.4,27.85,535.5,361.25,264.47
2018,6,27,15,30,162.0,310.0,1.4,27.8,430.0,307.82,226.36
2018,6,27,15,45,163.0,296.5,1.45,27.8,411.0,284.08,208.31
2018,6,27,16,0,164.0,283.0,1.5,27.8,392.0,260.11,189.77
2018,6,27,16,15,155.5,257.0,1.5,27.65,354.5,225.87,164.0
2018,6,27,16,30,147.0,231.0,1.5,27.5,317.0,193.12,139.84
2018,6,27,16,45,175.0,215.0,1.5,27.4,308.0,170.71,123.56
2018,6,27,17,0,203.0,199.0,1.5,27.3,299.0,144.99,115.02
2018,6,27,17,15,112.5,161.0,1.4,27.0,215.5,120.05,95.08
2018,6,27,17,30,22.0,123.0,1.3,26.7,132.0,99.64,78.58
2018,6,27,17,45,67.5,113.5,1.2,26.4,135.0,92.27,72.74
2018,6,27,18,0,113.0,104.0,1.1,26.1,138.0,81.32,63.71
2018,6,27,18,15,127.5,87.5,1.1,26.1,119.5,69.36,53.54
2018,6,27,18,30,142.0,71.0,1.1,26.1,101.0,54.84,40.99
2018,6,27,18,45,149.5,54.5,0.9,25.1,78.5,42.87,30.55
2018,6,27,19,0,157.0,38.0,0.7,24.1,56.0,29.37,18.46
2018,6,27,19,15,93.5,23.5,0.75,23.95,33.0,19.11,4.52
2018,6,27,19,30,30.0,9.0,0.8,23.8,10.0,8.19,0.0
2018,6,27,19,45,15.0,4.5,0.85,23.65,5.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,1.15,23.25,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,1.25,23.15,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,1.35,23.05,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,1.45,22.95,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,1.5,22.9,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,1.5,22.7,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,1.45,22.6,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,1.4,22.45,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,1.4,22.3,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,1.4,22.2,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,1.35,22.1,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,1.3,21.95,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,1.25,21.6,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,1.15,21.4,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,1.05,21.2,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,6,28,4,45,5.5,1.0,1.15,21.2,1.0,0.0,0.0
2018,6,28,5,0,11.0,2.0,1.2,21.3,2.0,0.0,0.0
2018,6,28,5,15,100.0,13.5,1.3,21.65,20.0,30.71,0.0
2018,6,28,5,30,189.0,25.0,1.4,22.0,38.0,81.84,35.44
2018,6,28,5,45,189.5,38.0,1.55,22.3,60.0,111.09,77.29
2018,6,28,6,0,190.0,51.0,1.7,22.6,82.0,136.63,101.93
2018,6,28,6,15,263.5,65.5,1.7,23.1,125.0,194.14,150.06
2018,6,28,6,30,337.0,80.0,1.7,23.6,168.0,259.48,203.96
2018,6,28,6,45,438.0,83.0,1.75,24.05,223.0,333.38,263.75
2018,6,28,7,0,539.0,86.0,1.8,24.5,278.0,423.05,334.02
2018,6,28,7,15,560.0,96.5,1.85,25.1,323.5,475.07,373.18
2018,6,28,7,30,581.0,107.0,1.9,25.7,369.0,527.64,411.55
2018,6,28,7,45,570.0,126.0,1.95,26.3,408.0,566.91,438.49
2018,6,28,8,0,559.0,145.0,2.0,26.9,447.0,603.24,462.53
2018,6,28,8,15,565.5,159.5,1.95,27.4,489.5,645.82,490.29
2018,6,28,8,30,572.0,174.0,1.9,27.9,532.0,686.81,516.1
2018,6,28,8,45,504.5,214.0,1.9,28.35,547.0,683.51,509.81
2018,6,28,9,0,437.0,254.0,1.9,28.8,562.0,679.91,503.46
2018,6,28,9,15,350.0,304.5,1.85,29.15,560.5,649.13,478.1
2018,6,28,9,30,263.0,355.0,1.8,29.5,559.0,627.41,458.82
2018,6,28,9,45,210.0,376.0,1.75,29.8,543.5,586.35,427.97
2018,6,28,10,0,157.0,397.0,1.7,30.1,528.0,557.67,405.47
2018,6,28,10,15,158.0,414.5,1.7,30.25,550.5,575.81,417.06
2018,6,28,10,30,159.0,432.0,1.7,30.4,573.0,592.94,427.6
2018,6,28,10,45,376.0,353.0,1.65,30.6,698.5,750.75,537.66
2018,6,28,11,0,593.0,274.0,1.6,30.8,824.0,884.18,626.07
2018,6,28,11,15,582.5,291.5,1.6,30.9,840.0,883.44,622.87
2018,6,28,11,30,572.0,309.0,1.6,31.0,856.0,879.64,619.23
2018,6,28,11,45,430.0,389.0,1.55,31.05,802.5,808.09,568.76
2018,6,28,12,0,288.0,469.0,1.5,31.1,749.0,729.69,514.01
2018,6,28,12,15,339.0,450.0,1.5,31.1,780.0,746.37,526.72
2018,6,28,12,30,390.0,431.0,1.5,31.1,811.0,759.74,536.31
2018,6,28,12,45,503.0,358.0,1.45,31.1,845.0,779.45,551.37
2018,6,28,13,0,616.0,285.0,1.4,31.1,879.0,785.08,557.1
2018,6,28,13,15,563.0,314.5,1.4,31.1,852.0,743.43,528.45
2018,6,28,13,30,510.0,344.0,1.4,31.1,825.0,701.26,499.68
2018,6,28,13,45,488.5,344.0,1.35,31.1,796.5,658.71,470.85
2018,6,28,14,0,467.0,344.0,1.3,31.1,768.0,616.62,441.94
2018,6,28,14,15,593.0,266.5,1.25,31.0,788.5,603.63,434.56
2018,6,28,14,30,719.0,189.0,1.2,30.9,809.0,579.94,418.45
2018,6,28,14,45,647.0,213.5,1.2,30.85,755.0,521.08,375.71
2018,6,28,15,0,575.0,238.0,1.2,30.8,701.0,467.79,336.51
2018,6,28,15,15,435.0,282.5,1.15,30.7,623.0,407.37,292.29
2018,6,28,15,30,295.0,327.0,1.1,30.6,545.0,363.32,260.66
2018,6,28,15,45,247.5,311.5,1.05,30.5,487.0,314.6,225.22
2018,6,28,16,0,200.0,296.0,1.0,30.4,429.0,278.16,199.01
2018,6,28,16,15,230.0,264.5,0.95,30.3,406.5,245.35,173.13
2018,6,28,16,30,260.0,233.0,0.9,30.2,384.0,201.66,139.53
2018,6,28,16,45,321.5,204.5,0.85,30.1,374.5,166.69,113.87
2018,6,28,17,0,383.0,176.0,0.8,30.0,365.0,116.97,90.83
2018,6,28,17,15,336.5,162.0,0.75,29.7,314.5,115.08,89.85
2018,6,28,17,30,290.0,148.0,0.7,29.4,264.0,106.55,83.26
2018,6,28,17,45,202.5,132.5,0.65,29.1,208.0,96.45,75.26
2018,6,28,18,0,115.0,117.0,0.6,28.8,152.0,89.7,69.86
2018,6,28,18,15,98.0,96.0,0.6,28.8,122.0,74.81,57.41
2018,6,28,18,30,81.0,75.0,0.6,28.8,92.0,59.53,44.39
2018,6,28,18,45,59.5,57.0,0.6,27.9,67.5,45.89,32.66
2018,6,28,19,0,38.0,39.0,0.6,27.0,43.0,31.98,20.31
2018,6,28,19,15,24.5,24.0,0.65,26.7,26.0,20.44,5.15
2018,6,28,19,30,11.0,9.0,0.7,26.4,9.0,8.19,0.0
2018,6,28,19,45,5.5,4.5,0.7,26.15,4.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,0.7,25.9,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,0.7,25.65,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,0.7,25.15,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,0.7,24.9,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,0.7,24.65,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,0.7,23.75,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,0.65,23.3,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,0.65,22.9,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,0.8,22.15,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,0.95,21.8,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,1.2,21.25,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.4,20.8,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.4,20.6,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.35,20.35,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.3,20.2,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.35,20.2,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,6,29,4,45,6.0,1.0,1.4,20.25,1.0,0.0,0.0
2018,6,29,5,0,12.0,2.0,1.4,20.3,2.0,0.0,0.0
2018,6,29,5,15,108.5,13.5,1.5,20.7,20.5,32.2,0.0
2018,6,29,5,30,205.0,25.0,1.6,21.1,39.0,85.8,35.83
2018,6,29,5,45,305.0,35.0,1.65,21.55,75.0,143.74,99.95
2018,6,29,6,0,405.0,45.0,1.7,22.0,111.0,209.01,155.9
2018,6,29,6,15,473.5,53.0,1.7,22.75,156.0,270.11,208.17
2018,6,29,6,30,542.0,61.0,1.7,23.5,201.0,338.05,264.55
2018,6,29,6,45,561.5,71.0,1.75,24.25,244.0,389.17,306.32
2018,6,29,7,0,581.0,81.0,1.8,25.0,287.0,441.18,346.99
2018,6,29,7,15,548.5,103.0,1.8,25.7,322.0,474.73,371.53
2018,6,29,7,30,516.0,125.0,1.8,26.4,357.0,497.41,386.95
2018,6,29,7,45,582.0,123.5,1.85,27.1,414.5,572.53,441.14
2018,6,29,8,0,648.0,122.0,1.9,27.8,472.0,645.17,491.65
2018,6,29,8,15,723.0,109.0,1.8,28.35,533.5,711.56,534.55
2018,6,29,8,30,798.0,96.0,1.7,28.9,595.0,784.23,579.66
2018,6,29,8,45,814.0,99.0,1.55,29.45,640.5,826.46,602.55
2018,6,29,9,0,830.0,102.0,1.4,30.0,686.0,858.89,618.57
2018,6,29,9,15,838.5,106.0,1.3,30.4,726.0,890.81,634.85
2018,6,29,9,30,847.0,110.0,1.2,30.8,766.0,919.91,648.96
2018,6,29,9,45,852.0,114.5,1.05,31.2,800.5,943.22,658.37
2018,6,29,10,0,857.0,119.0,0.9,31.6,835.0,963.26,665.46
2018,6,29,10,15,769.5,170.0,0.85,31.9,830.5,948.44,653.56
2018,6,29,10,30,682.0,221.0,0.8,32.2,826.0,924.89,637.01
2018,6,29,10,45,555.5,301.5,0.75,32.45,803.0,876.51,602.8
2018,6,29,11,0,429.0,382.0,0.7,32.7,780.0,827.18,567.38
2018,6,29,11,15,452.0,380.0,0.75,32.9,806.0,841.21,576.92
2018,6,29,11,30,475.0,378.0,0.8,33.1,832.0,852.65,584.09
2018,6,29,11,45,455.0,394.0,0.8,33.3,832.0,837.02,572.94
2018,6,29,12,0,435.0,410.0,0.8,33.5,832.0,819.3,560.88
2018,6,29,12,15,386.5,426.5,0.85,33.6,802.0,768.25,528.74
2018,6,29,12,30,338.0,443.0,0.9,33.7,772.0,724.73,501.06
2018,6,29,12,45,343.0,438.5,0.95,33.8,771.0,709.06,491.96
2018,6,29,13,0,348.0,434.0,1.0,33.9,770.0,691.95,481.53
2018,6,29,13,15,311.0,437.0,1.05,33.85,734.0,646.41,452.11
2018,6,29,13,30,274.0,440.0,1.1,33.8,698.0,602.42,423.5
2018,6,29,13,45,283.5,430.0,1.15,33.8,692.0,582.99,411.47
2018,6,29,14,0,293.0,420.0,1.2,33.8,686.0,562.24,398.09
2018,6,29,14,15,296.0,397.0,1.25,33.7,659.0,525.49,373.89
2018,6,29,14,30,299.0,374.0,1.3,33.6,632.0,488.36,348.96
2018,6,29,14,45,348.5,348.0,1.35,33.5,637.5,473.27,338.68
2018,6,29,15,0,398.0,322.0,1.4,33.4,643.0,449.59,321.45
2018,6,29,15,15,448.5,287.5,1.45,33.2,632.5,417.33,297.28
2018,6,29,15,30,499.0,253.0,1.5,33.0,622.0,379.51,267.75
2018,6,29,15,45,556.0,215.5,1.5,32.8,603.5,335.89,232.26
2018,6,29,16,0,613.0,178.0,1.5,32.6,585.0,284.77,189.84
2018,6,29,16,15,639.0,157.0,1.5,32.3,554.0,233.94,148.23
2018,6,29,16,30,665.0,136.0,1.5,32.0,523.0,180.14,106.25
2018,6,29,16,45,638.0,130.5,1.5,31.75,475.0,130.91,75.6
2018,6,29,17,0,611.0,125.0,1.5,31.5,427.0,85.04,64.59
2018,6,29,17,15,577.0,118.0,1.45,31.05,378.0,79.91,60.8
2018,6,29,17,30,543.0,111.0,1.4,30.6,329.0,77.73,59.32
2018,6,29,17,45,485.0,103.5,1.35,30.15,277.5,73.59,56.16
2018,6,29,18,0,427.0,96.0,1.3,29.7,226.0,69.48,52.91
2018,6,29,18,15,380.5,84.0,1.3,29.7,184.0,61.95,46.56
2018,6,29,18,30,334.0,72.0,1.3,29.7,142.0,54.1,39.73
2018,6,29,18,45,256.0,58.0,1.05,28.1,103.0,44.29,31.3
2018,6,29,19,0,178.0,44.0,0.8,26.5,64.0,34.14,22.1
2018,6,29,19,15,105.0,27.0,0.8,26.2,37.5,21.73,5.87
2018,6,29,19,30,32.0,10.0,0.8,25.9,11.0,9.1,0.0
2018,6,29,19,45,16.0,5.0,0.8,25.55,5.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,0.8,25.05,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,0.8,24.75,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,0.8,24.45,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,0.8,24.15,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,0.75,22.85,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.7,22.05,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,6,30,4,45,1.5,0.5,0.75,21.9,0.5,0.0,0.0
2018,6,30,5,0,3.0,1.0,0.8,22.0,1.0,0.0,0.0
2018,6,30,5,15,21.0,12.0,0.9,22.4,13.5,14.75,0.0
2018,6,30,5,30,39.0,23.0,1.0,22.8,26.0,35.03,11.45
2018,6,30,5,45,65.5,39.5,1.05,23.2,48.5,64.53,43.54
2018,6,30,6,0,92.0,56.0,1.1,23.6,71.0,94.62,69.46
2018,6,30,6,15,132.0,75.0,1.05,24.3,104.5,136.1,103.95
2018,6,30,6,30,172.0,94.0,1.0,25.0,138.0,189.37,147.4
2018,6,30,6,45,280.5,104.0,0.9,25.65,195.0,264.94,207.49
2018,6,30,7,0,389.0,114.0,0.8,26.3,252.0,362.57,282.31
2018,6,30,7,15,459.5,118.5,0.75,27.0,306.0,430.66,332.41
2018,6,30,7,30,530.0,123.0,0.7,27.7,360.0,504.29,384.75
2018,6,30,7,45,551.5,133.5,0.65,28.4,406.5,561.28,422.51
2018,6,30,8,0,573.0,144.0,0.6,29.1,453.0,612.37,454.98
2018,6,30,8,15,634.0,139.5,0.6,29.55,511.0,678.41,498.2
2018,6,30,8,30,695.0,135.0,0.6,30.0,569.0,746.3,539.97
2018,6,30,8,45,724.5,134.5,0.55,30.45,616.5,793.04,565.88
2018,6,30,9,0,754.0,134.0,0.5,30.9,664.0,834.7,588.16
2018,6,30,9,15,663.5,184.5,0.55,31.2,671.0,830.04,583.47
2018,6,30,9,30,573.0,235.0,0.6,31.5,678.0,810.83,568.88
2018,6,30,9,45,528.5,270.0,0.6,31.85,693.5,809.14,564.95
2018,6,30,10,0,484.0,305.0,0.6,32.2,709.0,807.99,561.09
2018,6,30,10,15,465.0,329.5,0.6,32.5,729.0,817.1,564.43
2018,6,30,10,30,446.0,354.0,0.6,32.8,749.0,823.2,565.84
2018,6,30,10,45,439.5,369.5,0.65,33.05,767.5,830.0,569.13
2018,6,30,11,0,433.0,385.0,0.7,33.3,786.0,834.3,570.94
2018,6,30,11,15,399.0,405.5,0.7,33.5,780.5,803.76,550.46
2018,6,30,11,30,365.0,426.0,0.7,33.7,775.0,782.93,536.14
2018,6,30,11,45,438.0,392.0,0.7,33.9,814.5,819.27,559.79
2018,6,30,12,0,511.0,358.0,0.7,34.1,854.0,842.95,574.94
2018,6,30,12,15,511.5,359.0,0.7,34.25,856.5,827.91,564.88
2018,6,30,12,30,512.0,360.0,0.7,34.4,859.0,810.64,553.94
2018,6,30,12,45,491.5,368.5,0.7,34.55,845.0,779.8,534.18
2018,6,30,13,0,471.0,377.0,0.7,34.7,831.0,748.09,513.89
2018,6,30,13,15,532.5,336.0,0.7,34.7,843.0,738.85,509.77
2018,6,30,13,30,594.0,295.0,0.7,34.7,855.0,722.19,500.49
2018,6,30,13,45,593.5,280.5,0.7,34.75,830.0,680.1,473.56
2018,6,30,14,0,593.0,266.0,0.7,34.8,805.0,636.72,445.49
2018,6,30,14,15,513.0,292.0,0.7,34.75,748.0,576.63,404.86
2018,6,30,14,30,433.0,318.0,0.7,34.7,691.0,520.39,366.36
2018,6,30,14,45,467.5,292.0,0.7,34.65,681.0,490.51,345.86
2018,6,30,15,0,502.0,266.0,0.7,34.6,671.0,456.73,321.53
2018,6,30,15,15,433.0,269.5,0.75,34.45,606.5,397.5,279.66
2018,6,30,15,30,364.0,273.0,0.8,34.3,542.0,349.78,245.57
2018,6,30,15,45,544.0,203.0,0.8,34.15,578.0,323.37,220.97
2018,6,30,16,0,724.0,133.0,0.8,34.0,614.0,279.18,180.23
2018,6,30,16,15,710.5,127.0,0.8,33.8,570.5,225.91,137.98
2018,6,30,16,30,697.0,121.0,0.8,33.6,527.0,173.96,99.19
2018,6,30,16,45,668.0,117.0,0.85,33.4,478.0,123.8,68.36
2018,6,30,17,0,639.0,113.0,0.9,33.2,429.0,77.17,57.67
2018,6,30,17,15,604.0,108.0,0.85,32.7,380.0,72.6,54.35
2018,6,30,17,30,569.0,103.0,0.8,32.2,331.0,71.62,53.85
2018,6,30,17,45,522.0,95.5,0.8,31.7,282.0,68.49,51.54
2018,6,30,18,0,475.0,88.0,0.8,31.2,233.0,64.0,48.0
2018,6,30,18,15,415.5,78.0,0.8,31.2,187.5,57.7,42.7
2018,6,30,18,30,356.0,68.0,0.8,31.2,142.0,51.16,37.03
2018,6,30,18,45,276.0,55.0,0.7,29.65,103.0,42.03,29.22
2018,6,30,19,0,196.0,42.0,0.6,28.1,64.0,32.59,20.69
2018,6,30,19,15,111.0,25.5,0.6,27.75,37.0,20.04,4.88
2018,6,30,19,30,26.0,9.0,0.6,27.4,10.0,8.19,0.0
2018,6,30,19,45,13.0,4.5,0.6,27.1,5.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,0.6,26.8,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,0.6,26.6,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,0.6,26.4,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,0.6,26.2,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,0.6,25.85,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,0.6,25.7,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,0.6,25.55,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,0.6,25.4,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,0.6,25.25,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,0.6,25.1,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,0.6,24.55,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,0.6,24.05,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,0.55,23.85,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,0.5,23.55,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,0.5,23.25,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,0.45,23.1,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,7,1,4,45,2.5,0.5,0.4,23.25,0.5,0.0,0.0
2018,7,1,5,0,5.0,1.0,0.4,23.3,1.0,0.0,0.0
2018,7,1,5,15,66.5,13.5,0.45,23.7,17.5,24.38,0.0
2018,7,1,5,30,128.0,26.0,0.5,24.1,34.0,67.48,24.23
2018,7,1,5,45,219.0,39.0,0.5,24.5,68.0,120.91,82.73
2018,7,1,6,0,310.0,52.0,0.5,24.9,102.0,180.14,132.21
2018,7,1,6,15,381.0,62.0,0.45,25.6,145.0,237.97,179.96
2018,7,1,6,30,452.0,72.0,0.4,26.3,188.0,307.27,235.21
2018,7,1,6,45,505.0,79.0,0.35,26.95,235.5,368.0,282.19
2018,7,1,7,0,558.0,86.0,0.3,27.6,283.0,433.03,330.34
2018,7,1,7,15,595.5,92.5,0.35,28.15,332.5,491.83,372.83
2018,7,1,7,30,633.0,99.0,0.4,28.7,382.0,552.63,415.24
2018,7,1,7,45,661.5,103.5,0.45,29.25,430.5,606.37,451.35
2018,7,1,8,0,690.0,108.0,0.5,29.8,479.0,660.52,486.45
2018,7,1,8,15,711.0,112.5,0.55,30.15,526.0,708.8,516.25
2018,7,1,8,30,732.0,117.0,0.6,30.5,573.0,752.92,542.84
2018,7,1,8,45,748.0,120.5,0.7,30.85,616.5,793.72,567.71
2018,7,1,9,0,764.0,124.0,0.8,31.2,660.0,832.73,591.22
2018,7,1,9,15,776.0,127.5,0.85,31.45,700.0,866.04,610.43
2018,7,1,9,30,788.0,131.0,0.9,31.7,740.0,896.88,628.03
2018,7,1,9,45,796.5,133.5,0.95,31.95,774.0,920.61,641.23
2018,7,1,10,0,805.0,136.0,1.0,32.2,808.0,941.36,652.69
2018,7,1,10,15,811.5,138.5,1.05,32.35,837.0,957.05,661.41
2018,7,1,10,30,818.0,141.0,1.1,32.5,866.0,969.44,668.28
2018,7,1,10,45,822.5,143.0,1.15,32.65,888.5,964.69,664.93
2018,7,1,11,0,827.0,145.0,1.2,32.8,911.0,967.65,666.55
2018,7,1,11,15,829.5,147.0,1.2,32.95,927.0,965.23,664.13
2018,7,1,11,30,832.0,149.0,1.2,33.1,943.0,959.4,659.83
2018,7,1,11,45,756.5,194.0,1.25,33.2,921.5,928.17,641.13
2018,7,1,12,0,681.0,239.0,1.3,33.3,900.0,891.0,618.93
2018,7,1,12,15,723.0,215.0,1.3,33.35,918.0,888.01,617.28
2018,7,1,12,30,765.0,191.0,1.3,33.4,936.0,875.38,609.37
2018,7,1,12,45,709.0,220.5,1.3,33.4,908.0,834.11,583.77
2018,7,1,13,0,653.0,250.0,1.3,33.4,880.0,786.92,552.77
2018,7,1,13,15,614.0,266.5,1.3,33.4,852.5,742.36,523.59
2018,7,1,13,30,575.0,283.0,1.3,33.4,825.0,698.16,494.21
2018,7,1,13,45,687.5,217.5,1.3,33.35,852.0,695.22,494.42
2018,7,1,14,0,800.0,152.0,1.3,33.3,879.0,680.99,486.17
2018,7,1,14,15,800.0,146.0,1.3,33.2,854.5,636.24,455.4
2018,7,1,14,30,800.0,140.0,1.3,33.1,830.0,589.68,422.75
2018,7,1,14,45,720.5,168.5,1.25,33.0,772.0,527.62,377.79
2018,7,1,15,0,641.0,197.0,1.2,32.9,714.0,468.33,334.29
2018,7,1,15,15,633.0,190.5,1.2,32.8,680.0,420.79,298.36
2018,7,1,15,30,625.0,184.0,1.2,32.7,646.0,373.33,261.36
2018,7,1,15,45,670.5,156.5,1.2,32.55,625.5,326.64,222.89
2018,7,1,16,0,716.0,129.0,1.2,32.4,605.0,274.71,179.2
2018,7,1,16,15,714.0,119.0,1.2,32.2,564.5,221.24,135.82
2018,7,1,16,30,712.0,109.0,1.2,32.0,524.0,167.85,94.87
2018,7,1,16,45,528.0,124.5,1.2,31.8,417.0,119.23,69.98
2018,7,1,17,0,344.0,140.0,1.2,31.6,310.0,93.68,71.58
2018,7,1,17,15,370.5,122.0,1.1,31.2,286.5,81.78,62.25
2018,7,1,17,30,397.0,104.0,1.0,30.8,263.0,71.71,54.27
2018,7,1,17,45,425.5,92.5,0.9,30.4,241.5,65.52,49.38
2018,7,1,18,0,454.0,81.0,0.8,30.0,220.0,59.22,44.27
2018,7,1,18,15,429.0,70.5,0.8,30.0,182.0,53.06,39.07
2018,7,1,18,30,404.0,60.0,0.8,30.0,144.0,46.51,33.37
2018,7,1,18,45,316.0,49.0,0.7,28.8,104.0,37.53,25.62
2018,7,1,19,0,228.0,38.0,0.6,27.6,64.0,29.51,18.26
2018,7,1,19,15,141.5,24.5,0.6,27.35,38.0,19.27,4.45
2018,7,1,19,30,55.0,11.0,0.6,27.1,12.0,10.01,0.0
2018,7,1,19,45,27.5,5.5,0.65,26.8,6.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,0.7,26.4,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,0.7,26.3,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,0.7,26.15,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,0.7,25.9,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,0.7,25.8,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,0.7,25.7,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,0.7,25.6,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,0.7,25.45,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,0.7,25.1,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,0.7,24.95,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,0.65,24.65,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,0.55,24.2,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.45,23.45,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.4,23.15,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.4,23.15,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,7,2,4,45,3.0,0.5,0.4,23.3,0.5,0.0,0.0
2018,7,2,5,0,6.0,1.0,0.4,23.4,1.0,0.0,0.0
2018,7,2,5,15,6.0,4.5,0.45,23.7,4.5,5.18,0.0
2018,7,2,5,30,6.0,8.0,0.5,24.0,8.0,8.59,0.0
2018,7,2,5,45,3.0,14.0,0.6,24.3,14.0,13.19,4.63
2018,7,2,6,0,0.0,20.0,0.7,24.6,20.0,17.59,8.65
2018,7,2,6,15,0.0,30.0,0.7,25.0,30.0,26.42,16.08
2018,7,2,6,30,0.0,40.0,0.7,25.4,40.0,35.26,23.44
2018,7,2,6,45,0.5,55.5,0.7,25.8,55.5,49.27,34.9
2018,7,2,7,0,1.0,71.0,0.7,26.2,71.0,63.49,46.34
2018,7,2,7,15,34.5,123.0,0.65,26.65,138.0,141.06,108.64
2018,7,2,7,30,68.0,175.0,0.6,27.1,205.0,220.01,169.67
2018,7,2,7,45,131.5,197.5,0.6,27.55,265.0,302.04,231.67
2018,7,2,8,0,195.0,220.0,0.6,28.0,325.0,378.4,287.48
2018,7,2,8,15,382.5,194.5,0.55,28.45,424.5,532.19,398.23
2018,7,2,8,30,570.0,169.0,0.5,28.9,524.0,679.64,497.75
2018,7,2,8,45,468.0,218.0,0.4,29.4,524.0,656.42,474.89
2018,7,2,9,0,366.0,267.0,0.3,29.9,524.0,615.85,442.89
2018,7,2,9,15,241.0,313.5,0.3,30.2,487.0,559.66,401.31
2018,7,2,9,30,116.0,360.0,0.3,30.5,450.0,480.58,343.97
2018,7,2,9,45,128.5,380.5,0.25,30.75,484.5,514.0,365.95
2018,7,2,10,0,141.0,401.0,0.2,31.0,519.0,546.99,386.15
2018,7,2,10,15,244.5,386.5,0.3,31.2,599.5,646.87,453.63
2018,7,2,10,30,348.0,372.0,0.4,31.4,680.0,732.38,509.67
2018,7,2,10,45,559.0,274.0,0.45,31.55,784.5,856.03,590.57
2018,7,2,11,0,770.0,176.0,0.5,31.7,889.0,954.7,650.31
2018,7,2,11,15,754.5,186.0,0.55,31.8,895.0,942.42,641.86
2018,7,2,11,30,739.0,196.0,0.6,31.9,901.0,926.87,633.12
2018,7,2,11,45,532.5,303.5,0.6,31.95,814.0,826.06,568.55
2018,7,2,12,0,326.0,411.0,0.6,32.0,727.0,711.32,492.41
2018,7,2,12,15,235.0,437.0,0.6,32.0,665.0,639.94,445.72
2018,7,2,12,30,144.0,463.0,0.6,32.0,603.0,564.19,394.79
2018,7,2,12,45,138.5,461.5,0.6,32.05,595.5,548.62,385.05
2018,7,2,13,0,133.0,460.0,0.6,32.1,588.0,532.78,374.53
2018,7,2,13,15,152.0,459.5,0.6,32.1,604.0,537.31,378.08
2018,7,2,13,30,171.0,459.0,0.6,32.1,620.0,539.89,380.08
2018,7,2,13,45,233.5,435.0,0.6,32.1,650.0,552.16,389.39
2018,7,2,14,0,296.0,411.0,0.6,32.1,680.0,557.97,393.97
2018,7,2,14,15,250.0,396.5,0.6,32.1,619.0,497.04,352.58
2018,7,2,14,30,204.0,382.0,0.6,32.1,558.0,443.09,315.87
2018,7,2,14,45,130.5,356.0,0.6,32.05,467.0,367.94,263.93
2018,7,2,15,0,57.0,330.0,0.6,32.0,376.0,304.28,219.54
