Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,1,8,0,79.0,139.0,2.2,23.9,178.0,206.4,163.02
2018,8,1,8,15,146.5,190.0,2.2,24.1,271.5,318.8,251.07
2018,8,1,8,30,214.0,241.0,2.2,24.3,365.0,435.98,339.38
2018,8,1,8,45,138.0,258.0,2.25,24.5,340.5,394.22,304.48
2018,8,1,9,0,62.0,275.0,2.3,24.7,316.0,331.55,254.39
2018,8,1,9,15,64.0,282.5,2.3,25.0,327.5,340.87,260.77
2018,8,1,9,30,66.0,290.0,2.3,25.3,339.0,350.2,266.86
2018,8,1,9,45,60.5,305.5,2.3,25.65,352.0,360.72,273.41
2018,8,1,10,0,55.0,321.0,2.3,26.0,365.0,370.7,279.53
2018,8,1,10,15,82.5,353.0,2.3,26.35,422.0,430.31,322.84
2018,8,1,10,30,110.0,385.0,2.3,26.7,479.0,506.14,376.41
2018,8,1,10,45,205.5,324.0,2.25,27.0,506.0,551.12,410.38
2018,8,1,11,0,301.0,263.0,2.2,27.3,533.0,596.19,443.97
2018,8,1,11,15,219.5,322.5,2.2,27.55,521.5,556.18,411.95
2018,8,1,11,30,138.0,382.0,2.2,27.8,510.0,517.35,381.18
2018,8,1,11,45,142.5,412.0,2.15,28.0,545.5,546.37,400.7
2018,8,1,12,0,147.0,442.0,2.1,28.2,581.0,573.67,418.44
2018,8,1,12,15,197.0,435.5,2.1,28.35,622.0,606.56,441.9
2018,8,1,12,30,247.0,429.0,2.1,28.5,663.0,645.08,468.71
2018,8,1,12,45,384.0,354.5,2.1,28.6,716.5,690.97,503.19
2018,8,1,13,0,521.0,280.0,2.1,28.7,770.0,721.0,526.38
2018,8,1,13,15,628.0,223.5,2.1,28.75,806.0,734.08,537.08
2018,8,1,13,30,735.0,167.0,2.1,28.8,842.0,734.98,539.39
2018,8,1,13,45,760.5,153.5,2.1,28.85,838.5,707.99,520.73
2018,8,1,14,0,786.0,140.0,2.1,28.9,835.0,676.83,498.94
2018,8,1,14,15,808.5,127.0,2.05,28.9,823.0,639.0,471.75
2018,8,1,14,30,831.0,114.0,2.0,28.9,811.0,599.68,442.64
2018,8,1,14,45,686.5,154.5,2.0,28.9,714.5,509.29,376.04
2018,8,1,15,0,542.0,195.0,2.0,28.9,618.0,429.08,316.24
2018,8,1,15,15,614.5,165.5,1.9,28.75,622.0,401.91,293.52
2018,8,1,15,30,687.0,136.0,1.8,28.6,626.0,366.19,262.46
2018,8,1,15,45,611.5,145.0,1.75,28.45,560.5,305.22,214.19
2018,8,1,16,0,536.0,154.0,1.7,28.3,495.0,252.39,172.58
2018,8,1,16,15,457.0,160.0,1.6,28.1,434.5,205.85,137.24
2018,8,1,16,30,378.0,166.0,1.5,27.9,374.0,167.08,110.33
2018,8,1,16,45,245.0,157.0,1.35,27.65,287.0,130.74,90.38
2018,8,1,17,0,112.0,148.0,1.2,27.4,200.0,112.03,88.21
2018,8,1,17,15,62.5,107.0,1.1,27.05,135.5,89.0,69.53
2018,8,1,17,30,13.0,66.0,1.0,26.7,71.0,57.31,43.21
2018,8,1,17,45,8.5,52.5,0.9,26.35,55.5,46.39,34.11
2018,8,1,18,0,4.0,39.0,0.8,26.0,40.0,34.39,23.91
2018,8,1,18,15,2.0,33.5,0.8,26.0,34.0,29.52,19.62
2018,8,1,18,30,0.0,28.0,0.8,26.0,28.0,24.66,15.21
2018,8,1,18,45,2.5,20.0,0.65,25.1,20.0,17.6,8.84
2018,8,1,19,0,5.0,12.0,0.5,24.2,12.0,10.76,0.25
2018,8,1,19,15,5.0,6.5,0.5,24.1,6.5,5.91,0.0
2018,8,1,19,30,5.0,1.0,0.5,24.0,1.0,0.0,0.0
2018,8,1,19,45,2.5,0.5,0.5,23.85,0.5,0.0,0.0
2018,8,1,20,0,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,0.55,23.6,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,0.65,23.45,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,0.75,23.35,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,0.85,23.25,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,0.9,23.15,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,0.9,23.05,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,0.85,22.95,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,0.8,22.65,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,0.85,22.55,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,0.9,22.45,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,0.9,22.35,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,0.95,22.35,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,1.0,22.45,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,8,2,5,15,0.0,0.5,1.15,22.7,0.5,0.0,0.0
2018,8,2,5,30,0.0,1.0,1.3,22.9,1.0,0.91,0.0
2018,8,2,5,45,0.0,4.5,1.4,23.1,4.5,3.94,0.0
2018,8,2,6,0,0.0,8.0,1.5,23.3,8.0,7.02,0.0
2018,8,2,6,15,5.5,14.5,1.55,23.5,15.5,15.19,6.64
2018,8,2,6,30,11.0,21.0,1.6,23.7,23.0,23.86,14.03
2018,8,2,6,45,5.5,18.0,1.6,23.85,19.0,18.96,10.14
2018,8,2,7,0,0.0,15.0,1.6,24.0,15.0,13.18,5.32
2018,8,2,7,15,0.5,23.5,1.65,24.25,23.5,20.99,11.78
2018,8,2,7,30,1.0,32.0,1.7,24.5,32.0,28.86,18.23
2018,8,2,7,45,1.5,56.0,1.7,24.7,56.5,50.53,35.88
2018,8,2,8,0,2.0,80.0,1.7,24.9,81.0,72.31,53.36
2018,8,2,8,15,1.0,72.0,1.8,25.1,72.5,64.5,46.77
2018,8,2,8,30,0.0,64.0,1.9,25.3,64.0,56.62,40.21
2018,8,2,8,45,0.0,52.5,1.95,25.5,52.5,46.44,31.87
2018,8,2,9,0,0.0,41.0,2.0,25.7,41.0,36.27,23.59
2018,8,2,9,15,3.0,68.5,2.0,25.9,70.5,63.49,45.34
2018,8,2,9,30,6.0,96.0,2.0,26.1,100.0,90.99,66.99
2018,8,2,9,45,26.5,202.0,2.0,26.25,223.0,220.39,167.5
2018,8,2,10,0,47.0,308.0,2.0,26.4,346.0,349.38,263.39
2018,8,2,10,15,199.0,308.5,1.95,26.55,477.5,531.73,398.46
2018,8,2,10,30,351.0,309.0,1.9,26.7,609.0,699.74,516.12
2018,8,2,10,45,566.0,235.5,1.9,26.85,735.5,842.88,615.06
2018,8,2,11,0,781.0,162.0,1.9,27.0,862.0,971.64,696.8
2018,8,2,11,15,720.5,199.5,1.9,27.1,855.0,950.46,681.1
2018,8,2,11,30,660.0,237.0,1.9,27.2,848.0,918.95,660.47
2018,8,2,11,45,384.0,329.0,1.85,27.35,685.5,724.89,526.1
2018,8,2,12,0,108.0,421.0,1.8,27.5,523.0,516.01,376.39
2018,8,2,12,15,181.0,422.0,1.8,27.6,593.5,578.87,423.05
2018,8,2,12,30,254.0,423.0,1.8,27.7,664.0,646.24,469.89
2018,8,2,12,45,217.5,354.5,1.8,27.8,560.0,536.06,393.79
2018,8,2,13,0,181.0,286.0,1.8,27.9,456.0,428.75,318.76
2018,8,2,13,15,91.0,200.5,1.85,27.95,286.0,261.52,196.09
2018,8,2,13,30,1.0,115.0,1.9,28.0,116.0,103.19,74.6
2018,8,2,13,45,13.5,194.0,1.9,28.05,206.0,182.28,135.48
2018,8,2,14,0,26.0,273.0,1.9,28.1,296.0,260.29,193.84
2018,8,2,14,15,20.5,254.5,1.9,28.1,272.5,237.52,176.72
2018,8,2,14,30,15.0,236.0,1.9,28.1,249.0,216.19,160.92
2018,8,2,14,45,12.5,218.0,1.9,28.05,228.5,197.81,147.36
2018,8,2,15,0,10.0,200.0,1.9,28.0,208.0,179.84,134.02
2018,8,2,15,15,5.0,147.5,1.9,27.85,151.5,131.87,97.65
2018,8,2,15,30,0.0,95.0,1.9,27.7,95.0,84.3,61.05
2018,8,2,15,45,12.5,147.5,1.85,27.55,155.5,132.86,98.93
2018,8,2,16,0,25.0,200.0,1.8,27.4,216.0,172.46,129.26
2018,8,2,16,15,39.5,209.5,1.7,27.15,232.5,177.86,133.05
2018,8,2,16,30,54.0,219.0,1.6,26.9,249.0,179.82,134.38
2018,8,2,16,45,29.0,158.0,1.5,26.65,174.0,129.53,97.01
2018,8,2,17,0,4.0,97.0,1.4,26.4,99.0,84.71,65.92
2018,8,2,17,15,2.0,69.5,1.3,26.05,70.5,61.46,46.73
2018,8,2,17,30,0.0,42.0,1.2,25.7,42.0,37.04,26.16
2018,8,2,17,45,0.0,27.5,1.1,25.4,27.5,24.21,15.24
2018,8,2,18,0,0.0,13.0,1.0,25.1,13.0,11.42,4.22
2018,8,2,18,15,0.0,9.5,1.0,25.1,9.5,8.34,1.52
2018,8,2,18,30,0.0,6.0,1.0,25.1,6.0,5.26,0.0
2018,8,2,18,45,0.0,5.5,0.9,24.5,5.5,4.82,0.0
2018,8,2,19,0,0.0,5.0,0.8,23.9,5.0,4.38,0.0
2018,8,2,19,15,0.0,2.5,0.8,23.8,2.5,2.27,0.0
2018,8,2,19,30,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,0.8,23.55,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,0.75,23.35,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,0.55,22.85,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,0.4,22.35,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,0.45,22.25,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,0.5,21.95,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,0.5,21.85,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,0.55,21.8,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,0.65,21.8,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,0.8,21.85,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.2,21.95,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,8,3,5,15,0.0,0.5,1.45,22.1,0.5,0.0,0.0
2018,8,3,5,30,0.0,1.0,1.5,22.2,1.0,0.91,0.0
2018,8,3,5,45,0.0,5.5,1.6,22.25,5.5,4.82,0.0
2018,8,3,6,0,0.0,10.0,1.7,22.3,10.0,8.78,1.02
2018,8,3,6,15,0.0,17.0,1.75,22.4,17.0,14.94,6.51
2018,8,3,6,30,0.0,24.0,1.8,22.5,24.0,21.11,11.82
2018,8,3,6,45,0.0,24.5,1.85,22.6,24.5,21.55,12.32
2018,8,3,7,0,0.0,25.0,1.9,22.7,25.0,22.0,12.72
2018,8,3,7,15,0.0,38.5,2.0,22.8,38.5,33.94,22.62
2018,8,3,7,30,0.0,52.0,2.1,22.9,52.0,45.9,32.43
2018,8,3,7,45,0.0,72.0,2.15,23.0,72.0,63.67,46.87
2018,8,3,8,0,0.0,92.0,2.2,23.1,92.0,81.87,61.46
2018,8,3,8,15,2.5,113.0,2.25,23.2,114.5,103.52,78.74
2018,8,3,8,30,5.0,134.0,2.3,23.3,137.0,125.44,96.03
2018,8,3,8,45,5.5,157.5,2.4,23.4,161.0,148.26,113.75
2018,8,3,9,0,6.0,181.0,2.5,23.5,185.0,171.14,131.33
2018,8,3,9,15,14.0,206.5,2.55,23.65,216.5,202.93,155.93
2018,8,3,9,30,22.0,232.0,2.6,23.8,248.0,247.54,190.04
2018,8,3,9,45,14.5,212.0,2.7,23.9,223.0,208.11,158.98
2018,8,3,10,0,7.0,192.0,2.8,24.0,198.0,181.46,137.88
2018,8,3,10,15,8.5,195.5,2.85,24.15,203.0,186.08,141.26
2018,8,3,10,30,10.0,199.0,2.9,24.3,208.0,190.69,144.59
2018,8,3,10,45,5.5,156.5,2.9,24.45,161.5,146.49,110.03
2018,8,3,11,0,1.0,114.0,2.9,24.6,115.0,103.02,75.89
2018,8,3,11,15,10.0,189.0,2.95,24.75,198.5,180.77,136.43
2018,8,3,11,30,19.0,264.0,3.0,24.9,282.0,269.29,203.62
2018,8,3,11,45,122.5,332.0,3.0,25.1,447.5,447.95,338.64
2018,8,3,12,0,226.0,400.0,3.0,25.3,613.0,620.39,462.51
2018,8,3,12,15,299.5,361.5,3.0,25.4,644.5,641.86,478.64
2018,8,3,12,30,373.0,323.0,3.0,25.5,676.0,669.53,499.57
2018,8,3,12,45,263.0,364.5,3.0,25.6,612.5,586.21,437.63
2018,8,3,13,0,153.0,406.0,3.0,25.7,549.0,510.65,380.91
2018,8,3,13,15,134.0,400.0,3.05,25.75,524.0,479.34,358.38
2018,8,3,13,30,115.0,394.0,3.1,25.8,499.0,449.07,336.24
2018,8,3,13,45,117.0,387.5,3.1,25.85,492.5,435.14,326.28
2018,8,3,14,0,119.0,381.0,3.1,25.9,486.0,420.77,315.86
2018,8,3,14,15,79.0,343.5,3.05,25.9,412.5,351.69,264.63
2018,8,3,14,30,39.0,306.0,3.0,25.9,339.0,289.24,217.93
2018,8,3,14,45,24.5,233.0,2.95,25.9,253.5,215.78,162.72
2018,8,3,15,0,10.0,160.0,2.9,25.9,168.0,145.66,109.1
2018,8,3,15,15,59.5,173.5,2.85,25.8,216.0,174.14,131.21
2018,8,3,15,30,109.0,187.0,2.8,25.7,264.0,198.02,148.71
2018,8,3,15,45,295.0,194.5,2.7,25.6,385.0,248.39,182.33
2018,8,3,16,0,481.0,202.0,2.6,25.5,506.0,274.69,194.03
2018,8,3,16,15,279.5,196.5,2.55,25.35,370.0,203.14,144.15
2018,8,3,16,30,78.0,191.0,2.5,25.2,234.0,163.83,122.09
2018,8,3,16,45,39.5,123.5,2.4,25.05,145.0,105.43,78.36
2018,8,3,17,0,1.0,56.0,2.3,24.9,56.0,49.47,36.63
2018,8,3,17,15,0.5,40.0,2.2,24.65,40.0,35.28,24.7
2018,8,3,17,30,0.0,24.0,2.1,24.4,24.0,21.13,12.62
2018,8,3,17,45,6.0,19.5,2.0,24.15,21.0,17.54,9.56
2018,8,3,18,0,12.0,15.0,1.9,23.9,18.0,13.3,5.89
2018,8,3,18,15,26.0,21.0,1.9,23.9,25.5,18.54,10.34
2018,8,3,18,30,40.0,27.0,1.9,23.9,33.0,23.47,14.31
2018,8,3,18,45,24.5,20.5,1.8,23.5,24.0,17.9,9.03
2018,8,3,19,0,9.0,14.0,1.7,23.1,15.0,12.57,0.0
2018,8,3,19,15,4.5,7.0,1.65,23.0,7.5,6.37,0.0
2018,8,3,19,30,0.0,0.0,1.6,22.9,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,1.6,22.8,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,1.5,22.65,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,1.4,22.6,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.3,22.35,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.25,22.25,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.15,22.15,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.05,22.05,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,0.95,21.95,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,0.85,21.85,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,0.75,21.75,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,0.7,21.65,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,0.65,21.55,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,0.6,21.25,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,0.55,21.15,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,0.45,20.9,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,0.4,20.85,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,8,4,5,15,10.0,2.5,0.4,21.1,2.5,0.0,0.0
2018,8,4,5,30,20.0,5.0,0.4,21.4,5.0,9.06,0.0
2018,8,4,5,45,101.0,20.0,0.45,21.7,28.5,58.86,0.0
2018,8,4,6,0,182.0,35.0,0.5,22.0,52.0,119.94,80.62
2018,8,4,6,15,237.5,44.5,0.55,22.3,81.0,162.09,121.42
2018,8,4,6,30,293.0,54.0,0.6,22.6,110.0,211.28,163.93
2018,8,4,6,45,146.5,50.0,0.6,22.95,78.0,135.51,106.05
2018,8,4,7,0,0.0,46.0,0.6,23.3,46.0,40.58,28.0
2018,8,4,7,15,0.0,55.5,0.55,23.8,55.5,49.0,34.96
2018,8,4,7,30,0.0,65.0,0.5,24.3,65.0,57.44,41.68
2018,8,4,7,45,0.0,76.5,0.45,24.85,76.5,67.67,49.71
2018,8,4,8,0,0.0,88.0,0.4,25.4,88.0,78.11,57.75
2018,8,4,8,15,0.0,99.5,0.4,25.75,99.5,88.72,65.86
2018,8,4,8,30,0.0,111.0,0.4,26.1,111.0,99.35,73.88
2018,8,4,8,45,0.0,122.5,0.4,26.45,122.5,110.0,81.82
2018,8,4,9,0,0.0,134.0,0.4,26.8,134.0,120.65,89.67
2018,8,4,9,15,6.0,180.0,0.45,27.0,184.5,169.82,127.23
2018,8,4,9,30,12.0,226.0,0.5,27.2,235.0,219.78,164.39
2018,8,4,9,45,14.5,245.0,0.5,27.35,256.5,240.25,178.9
2018,8,4,10,0,17.0,264.0,0.5,27.5,278.0,260.7,193.4
2018,8,4,10,15,44.0,320.0,0.5,27.7,357.0,358.16,263.8
2018,8,4,10,30,71.0,376.0,0.5,27.9,436.0,442.21,321.85
2018,8,4,10,45,115.5,406.5,0.5,28.1,508.0,532.86,383.25
2018,8,4,11,0,160.0,437.0,0.5,28.3,580.0,605.84,431.08
2018,8,4,11,15,420.0,325.0,0.5,28.45,710.5,775.37,546.68
2018,8,4,11,30,680.0,213.0,0.5,28.6,841.0,915.82,636.25
2018,8,4,11,45,767.0,173.5,0.5,28.8,889.0,941.47,648.83
2018,8,4,12,0,854.0,134.0,0.5,29.0,937.0,959.39,658.43
2018,8,4,12,15,849.0,137.5,0.5,29.1,938.0,937.97,644.97
2018,8,4,12,30,844.0,141.0,0.5,29.2,939.0,913.52,630.28
2018,8,4,12,45,836.0,145.5,0.5,29.3,932.0,884.43,612.8
2018,8,4,13,0,828.0,150.0,0.5,29.4,925.0,852.79,593.76
2018,8,4,13,15,825.0,149.5,0.55,29.45,912.5,818.58,574.01
2018,8,4,13,30,822.0,149.0,0.6,29.5,900.0,787.42,555.96
2018,8,4,13,45,816.5,148.0,0.6,29.5,880.0,745.08,529.34
2018,8,4,14,0,811.0,147.0,0.6,29.5,860.0,700.86,500.18
2018,8,4,14,15,804.0,145.0,0.6,29.4,833.5,653.12,468.12
2018,8,4,14,30,797.0,143.0,0.6,29.3,807.0,604.06,434.24
2018,8,4,14,45,787.0,140.5,0.65,29.25,773.5,551.85,397.49
2018,8,4,15,0,777.0,138.0,0.7,29.2,740.0,499.11,358.95
2018,8,4,15,15,764.0,135.0,0.65,29.15,701.5,444.36,316.93
2018,8,4,15,30,751.0,132.0,0.6,29.1,663.0,389.9,273.88
2018,8,4,15,45,734.0,128.5,0.6,29.05,619.5,334.32,229.24
2018,8,4,16,0,717.0,125.0,0.6,29.0,576.0,274.95,181.19
2018,8,4,16,15,678.5,126.0,0.6,29.15,525.5,220.78,138.17
2018,8,4,16,30,640.0,127.0,0.6,29.3,475.0,170.94,101.34
2018,8,4,16,45,627.0,117.0,0.55,29.45,430.0,119.19,68.56
2018,8,4,17,0,614.0,107.0,0.5,29.6,385.0,71.62,54.15
2018,8,4,17,15,576.0,100.5,0.5,29.15,335.5,69.47,52.76
2018,8,4,17,30,538.0,94.0,0.5,28.7,286.0,67.18,51.1
2018,8,4,17,45,486.5,85.0,0.5,28.3,237.0,62.61,47.44
2018,8,4,18,0,435.0,76.0,0.5,27.9,188.0,56.31,42.17
2018,8,4,18,15,365.5,64.5,0.5,27.9,144.0,48.6,35.43
2018,8,4,18,30,296.0,53.0,0.5,27.9,100.0,40.61,28.24
2018,8,4,18,45,204.5,37.5,0.55,26.9,64.5,29.15,17.81
2018,8,4,19,0,113.0,22.0,0.6,25.9,29.0,17.32,0.0
2018,8,4,19,15,56.5,11.0,0.65,25.65,14.5,10.01,0.0
2018,8,4,19,30,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,0.7,25.1,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,0.65,24.2,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,0.6,23.65,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,0.6,23.15,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,0.55,22.7,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,0.5,21.15,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,0.5,21.05,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,8,5,5,15,9.5,2.0,0.55,21.4,2.0,0.0,0.0
2018,8,5,5,30,19.0,4.0,0.6,21.8,4.0,3.64,0.0
2018,8,5,5,45,97.0,18.5,0.65,22.2,26.5,44.19,0.0
2018,8,5,6,0,175.0,33.0,0.7,22.6,49.0,115.37,76.35
2018,8,5,6,15,253.5,47.0,0.7,22.95,86.5,172.08,128.66
2018,8,5,6,30,332.0,61.0,0.7,23.3,124.0,238.2,184.24
2018,8,5,6,45,397.0,72.0,0.65,23.7,170.5,302.33,236.91
2018,8,5,7,0,462.0,83.0,0.6,24.1,217.0,372.95,292.61
2018,8,5,7,15,516.0,90.0,0.65,24.75,268.0,443.82,346.32
2018,8,5,7,30,570.0,97.0,0.7,25.4,319.0,514.01,397.52
2018,8,5,7,45,606.5,102.5,0.7,26.05,369.0,573.4,438.58
2018,8,5,8,0,643.0,108.0,0.7,26.7,419.0,634.09,479.05
2018,8,5,8,15,669.5,113.0,0.75,27.1,468.0,687.12,512.86
2018,8,5,8,30,696.0,118.0,0.8,27.5,517.0,739.85,545.79
2018,8,5,8,45,717.0,121.0,0.8,27.95,562.5,784.79,572.1
2018,8,5,9,0,738.0,124.0,0.8,28.4,608.0,824.01,594.26
2018,8,5,9,15,756.5,126.0,0.8,28.7,651.0,862.48,616.01
2018,8,5,9,30,775.0,128.0,0.8,29.0,694.0,898.78,636.09
2018,8,5,9,45,792.0,127.5,0.75,29.35,732.0,928.42,650.78
2018,8,5,10,0,809.0,127.0,0.7,29.7,770.0,955.31,663.66
2018,8,5,10,15,818.5,128.5,0.7,29.95,801.5,973.98,672.77
2018,8,5,10,30,828.0,130.0,0.7,30.2,833.0,978.23,673.41
2018,8,5,10,45,835.0,131.0,0.65,30.45,858.0,987.0,676.03
2018,8,5,11,0,842.0,132.0,0.6,30.7,883.0,992.28,676.56
2018,8,5,11,15,847.0,132.5,0.55,30.9,900.5,991.48,673.8
2018,8,5,11,30,852.0,133.0,0.5,31.1,918.0,987.11,669.14
2018,8,5,11,45,855.0,133.0,0.45,31.25,928.5,976.72,661.27
2018,8,5,12,0,858.0,133.0,0.4,31.4,939.0,962.86,651.58
2018,8,5,12,15,856.0,134.5,0.4,31.5,940.5,942.29,639.28
2018,8,5,12,30,854.0,136.0,0.4,31.6,942.0,918.57,625.25
2018,8,5,12,45,849.0,138.5,0.4,31.7,936.0,890.09,608.41
2018,8,5,13,0,844.0,141.0,0.4,31.8,930.0,858.89,589.93
2018,8,5,13,15,842.0,140.0,0.4,31.8,917.5,824.53,569.68
2018,8,5,13,30,840.0,139.0,0.4,31.8,905.0,787.64,547.73
2018,8,5,13,45,836.0,137.5,0.4,31.85,885.5,746.43,522.74
2018,8,5,14,0,832.0,136.0,0.4,31.9,866.0,703.15,494.54
2018,8,5,14,15,825.5,134.0,0.4,31.85,839.5,655.93,463.24
2018,8,5,14,30,819.0,132.0,0.4,31.8,813.0,607.52,430.22
2018,8,5,14,45,810.0,129.5,0.45,31.7,779.5,554.75,393.8
2018,8,5,15,0,801.0,127.0,0.5,31.6,746.0,501.28,355.45
2018,8,5,15,15,789.0,124.0,0.5,31.7,707.5,445.64,313.46
2018,8,5,15,30,777.0,121.0,0.5,31.8,669.0,390.13,270.18
2018,8,5,15,45,761.0,118.0,0.5,31.85,625.5,333.74,225.21
2018,8,5,16,0,745.0,115.0,0.5,31.9,582.0,278.46,180.42
2018,8,5,16,15,724.0,111.0,0.5,31.9,535.0,217.58,132.27
2018,8,5,16,30,703.0,107.0,0.5,31.9,488.0,163.53,92.04
2018,8,5,16,45,675.5,102.0,0.5,31.85,438.5,110.74,60.05
2018,8,5,17,0,648.0,97.0,0.5,31.8,389.0,64.8,48.06
2018,8,5,17,15,610.5,91.0,0.5,31.25,338.5,62.68,46.69
2018,8,5,17,30,573.0,85.0,0.5,30.7,288.0,60.43,45.08
2018,8,5,17,45,522.0,77.5,0.55,30.1,239.0,56.78,42.21
2018,8,5,18,0,471.0,70.0,0.6,29.5,190.0,52.97,39.07
2018,8,5,18,15,399.5,59.5,0.6,29.5,145.0,46.29,33.23
2018,8,5,18,30,328.0,49.0,0.6,29.5,100.0,37.67,25.56
2018,8,5,18,45,229.5,35.5,0.6,28.45,64.5,27.67,16.35
2018,8,5,19,0,131.0,22.0,0.6,27.4,29.0,17.38,0.0
2018,8,5,19,15,65.5,11.0,0.55,27.15,14.5,10.01,0.0
2018,8,5,19,30,0.0,0.0,0.5,26.9,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,0.5,26.6,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,0.5,26.3,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,0.5,26.05,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,0.5,25.8,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,0.5,25.55,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,0.5,25.3,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,0.5,25.1,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,0.5,24.9,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,0.5,24.7,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,0.45,24.35,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,0.4,24.2,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,0.35,24.05,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,0.3,23.9,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,0.3,23.7,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,0.3,23.3,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,0.3,23.1,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,0.35,22.9,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,0.45,22.15,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,0.55,21.45,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,0.6,21.15,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,0.6,20.55,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,0.6,20.45,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,8,6,5,15,12.0,2.0,0.75,20.85,2.0,0.0,0.0
2018,8,6,5,30,24.0,4.0,0.9,21.3,4.0,3.64,0.0
2018,8,6,5,45,113.5,18.0,1.0,21.75,27.0,48.41,0.0
2018,8,6,6,0,203.0,32.0,1.1,22.2,50.0,124.1,81.24
2018,8,6,6,15,291.5,45.0,1.05,22.6,89.5,185.14,138.66
2018,8,6,6,30,380.0,58.0,1.0,23.0,129.0,256.85,199.12
2018,8,6,6,45,443.5,67.5,0.95,23.4,176.0,325.17,255.51
2018,8,6,7,0,507.0,77.0,0.9,23.8,223.0,396.94,312.45
2018,8,6,7,15,552.5,84.5,0.8,24.55,273.0,460.74,360.2
2018,8,6,7,30,598.0,92.0,0.7,25.3,323.0,527.54,407.69
2018,8,6,7,45,632.0,97.0,0.6,26.05,373.0,585.8,446.66
2018,8,6,8,0,666.0,102.0,0.5,26.8,423.0,645.1,484.03
2018,8,6,8,15,691.0,107.0,0.55,27.45,472.0,697.86,516.76
2018,8,6,8,30,716.0,112.0,0.6,28.1,521.0,750.16,548.45
2018,8,6,8,45,735.0,116.0,0.6,28.75,567.0,791.2,571.34
2018,8,6,9,0,754.0,120.0,0.6,29.4,613.0,834.69,595.43
2018,8,6,9,15,769.0,122.5,0.6,29.7,654.5,870.91,615.29
2018,8,6,9,30,784.0,125.0,0.6,30.0,696.0,904.75,633.52
2018,8,6,9,45,795.0,128.0,0.6,30.3,733.0,932.66,647.97
2018,8,6,10,0,806.0,131.0,0.6,30.6,770.0,957.59,660.61
2018,8,6,10,15,814.0,133.0,0.6,30.75,800.5,975.26,669.32
2018,8,6,10,30,822.0,135.0,0.6,30.9,831.0,989.57,676.19
2018,8,6,10,45,827.5,137.0,0.65,31.1,855.5,986.31,673.74
2018,8,6,11,0,833.0,139.0,0.7,31.3,880.0,990.98,676.36
2018,8,6,11,15,812.5,150.5,0.7,31.4,885.5,987.63,673.45
2018,8,6,11,30,792.0,162.0,0.7,31.5,891.0,969.05,661.75
2018,8,6,11,45,759.5,180.5,0.75,31.6,886.0,942.3,646.41
2018,8,6,12,0,727.0,199.0,0.8,31.7,881.0,919.66,633.58
2018,8,6,12,15,765.0,182.5,0.8,31.7,901.5,913.69,630.14
2018,8,6,12,30,803.0,166.0,0.8,31.7,922.0,910.25,628.12
2018,8,6,12,45,642.0,257.0,0.85,31.7,859.5,832.17,579.54
2018,8,6,13,0,481.0,348.0,0.9,31.7,797.0,751.5,526.07
2018,8,6,13,15,465.0,348.0,0.9,31.65,777.0,714.7,503.09
2018,8,6,13,30,449.0,348.0,0.9,31.6,757.0,677.49,479.02
2018,8,6,13,45,507.0,314.5,0.9,31.55,766.5,665.84,472.77
2018,8,6,14,0,565.0,281.0,0.9,31.5,776.0,648.34,461.97
2018,8,6,14,15,471.0,316.0,0.9,31.35,720.0,584.53,417.83
2018,8,6,14,30,377.0,351.0,0.9,31.2,664.0,527.45,378.1
2018,8,6,14,45,288.0,356.0,0.85,31.1,589.0,457.45,329.12
2018,8,6,15,0,199.0,361.0,0.8,31.0,514.0,398.47,287.53
2018,8,6,15,15,142.5,329.5,0.8,30.9,436.0,333.13,241.63
2018,8,6,15,30,86.0,298.0,0.8,30.8,358.0,278.57,203.14
2018,8,6,15,45,46.0,216.0,0.8,30.65,248.0,195.12,142.89
2018,8,6,16,0,6.0,134.0,0.8,30.5,138.0,118.61,86.7
2018,8,6,16,15,20.0,126.0,0.7,30.4,137.0,110.96,80.67
2018,8,6,16,30,34.0,118.0,0.6,30.3,136.0,104.16,75.08
2018,8,6,16,45,181.5,136.5,0.55,30.15,219.0,111.36,76.74
2018,8,6,17,0,329.0,155.0,0.5,30.0,302.0,110.62,86.02
2018,8,6,17,15,269.0,138.0,0.5,29.55,248.0,100.0,77.78
2018,8,6,17,30,209.0,121.0,0.5,29.1,194.0,88.99,69.07
2018,8,6,17,45,181.0,103.5,0.5,28.65,159.5,77.43,59.7
2018,8,6,18,0,153.0,86.0,0.5,28.2,125.0,65.43,49.71
2018,8,6,18,15,138.0,69.0,0.5,28.2,98.0,53.39,39.33
2018,8,6,18,30,123.0,52.0,0.5,28.2,71.0,40.93,28.37
2018,8,6,18,45,82.0,35.0,0.5,27.2,45.5,28.01,16.56
2018,8,6,19,0,41.0,18.0,0.5,26.2,20.0,15.28,0.0
2018,8,6,19,15,20.5,9.0,0.5,26.0,10.0,8.19,0.0
2018,8,6,19,30,0.0,0.0,0.5,25.8,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,0.5,25.6,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,0.5,25.4,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,0.5,25.2,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,0.5,24.6,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,0.6,23.65,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,0.6,23.35,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,0.6,22.85,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,0.6,22.65,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,0.6,22.35,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,0.6,22.25,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,0.6,22.15,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,0.6,22.05,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,0.6,21.95,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,0.6,21.85,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,0.6,21.75,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,0.6,21.65,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,7,5,15,9.5,2.0,0.75,21.85,2.0,0.0,0.0
2018,8,7,5,30,19.0,4.0,0.9,22.1,4.0,0.0,0.0
2018,8,7,5,45,100.5,17.5,1.0,22.35,25.5,44.3,0.0
2018,8,7,6,0,182.0,31.0,1.1,22.6,47.0,115.65,74.12
2018,8,7,6,15,269.0,44.5,1.1,23.0,85.5,175.92,131.37
2018,8,7,6,30,356.0,58.0,1.1,23.4,124.0,246.29,190.77
2018,8,7,6,45,419.5,68.0,1.1,23.8,170.0,309.83,243.71
2018,8,7,7,0,483.0,78.0,1.1,24.2,216.0,384.8,303.52
2018,8,7,7,15,530.0,85.5,1.1,24.8,265.5,448.4,352.24
2018,8,7,7,30,577.0,93.0,1.1,25.4,315.0,515.19,401.34
2018,8,7,7,45,612.0,99.0,1.15,26.05,365.0,574.43,443.26
2018,8,7,8,0,647.0,105.0,1.2,26.7,415.0,634.86,484.44
2018,8,7,8,15,673.5,109.5,1.2,27.15,463.5,687.52,517.95
2018,8,7,8,30,700.0,114.0,1.2,27.6,512.0,739.88,550.44
2018,8,7,8,45,720.5,117.0,1.2,28.1,557.5,784.55,576.92
2018,8,7,9,0,741.0,120.0,1.2,28.6,603.0,823.71,599.32
2018,8,7,9,15,762.5,119.5,1.15,28.9,646.0,862.25,620.82
2018,8,7,9,30,784.0,119.0,1.1,29.2,689.0,898.74,640.59
2018,8,7,9,45,804.5,116.5,1.1,29.5,728.0,929.65,657.36
2018,8,7,10,0,825.0,114.0,1.1,29.8,767.0,947.83,666.21
2018,8,7,10,15,832.5,116.0,1.15,30.0,797.5,965.17,675.82
2018,8,7,10,30,840.0,118.0,1.2,30.2,828.0,979.14,683.45
2018,8,7,10,45,846.0,119.0,1.2,30.4,852.5,987.07,686.71
2018,8,7,11,0,852.0,120.0,1.2,30.6,877.0,991.46,688.0
2018,8,7,11,15,855.5,121.5,1.25,30.75,894.5,990.24,687.02
2018,8,7,11,30,859.0,123.0,1.3,30.9,912.0,985.4,684.01
2018,8,7,11,45,860.5,124.0,1.35,31.0,922.0,974.5,677.58
2018,8,7,12,0,862.0,125.0,1.4,31.1,932.0,960.12,669.12
2018,8,7,12,15,861.5,126.0,1.45,31.15,934.0,940.43,657.61
2018,8,7,12,30,861.0,127.0,1.5,31.2,936.0,917.51,644.12
2018,8,7,12,45,846.5,133.0,1.5,31.25,925.0,883.64,623.12
2018,8,7,13,0,832.0,139.0,1.5,31.3,914.0,847.5,600.69
2018,8,7,13,15,841.0,132.5,1.55,31.25,906.5,817.58,582.86
2018,8,7,13,30,850.0,126.0,1.6,31.2,899.0,784.39,562.67
2018,8,7,13,45,845.0,125.0,1.6,31.2,878.5,742.43,535.97
2018,8,7,14,0,840.0,124.0,1.6,31.2,858.0,698.45,506.27
2018,8,7,14,15,832.5,123.0,1.6,31.1,831.0,651.01,473.33
2018,8,7,14,30,825.0,122.0,1.6,31.0,804.0,602.17,438.49
2018,8,7,14,45,815.0,120.5,1.6,30.9,771.0,550.37,400.5
2018,8,7,15,0,805.0,119.0,1.6,30.8,738.0,495.79,359.36
2018,8,7,15,15,792.0,117.0,1.55,30.65,699.0,440.27,316.08
2018,8,7,15,30,779.0,115.0,1.5,30.5,660.0,384.97,271.65
2018,8,7,15,45,736.0,120.5,1.45,30.35,608.5,326.92,224.8
2018,8,7,16,0,693.0,126.0,1.4,30.2,557.0,268.04,177.29
2018,8,7,16,15,546.0,143.5,1.35,30.0,466.0,207.43,133.6
2018,8,7,16,30,399.0,161.0,1.3,29.8,375.0,164.21,106.54
2018,8,7,16,45,206.5,102.0,1.2,29.55,212.0,88.79,58.63
2018,8,7,17,0,14.0,43.0,1.1,29.3,49.0,38.47,26.74
2018,8,7,17,15,17.5,47.5,1.05,28.85,54.0,42.34,30.2
2018,8,7,17,30,21.0,52.0,1.0,28.4,59.0,46.03,33.47
2018,8,7,17,45,53.0,62.0,0.9,27.95,76.0,51.34,38.06
2018,8,7,18,0,85.0,72.0,0.8,27.5,93.0,58.36,43.96
2018,8,7,18,15,91.5,59.0,0.8,27.5,77.0,48.3,35.17
2018,8,7,18,30,98.0,46.0,0.8,27.5,61.0,36.49,24.74
2018,8,7,18,45,71.0,31.0,0.75,26.5,39.5,24.99,14.04
2018,8,7,19,0,44.0,16.0,0.7,25.5,18.0,13.19,0.0
2018,8,7,19,15,22.0,8.0,0.7,25.35,9.0,7.28,0.0
2018,8,7,19,30,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,0.7,25.05,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,0.7,24.9,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,0.7,24.75,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,0.7,24.45,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,0.7,24.15,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,0.7,23.85,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,0.7,23.55,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,0.65,23.25,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,0.6,22.95,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,0.6,22.45,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,0.6,21.05,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,0.6,20.95,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,0.6,20.85,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,8,8,5,15,4.0,1.5,0.7,21.1,1.5,0.0,0.0
2018,8,8,5,30,8.0,3.0,0.8,21.4,3.0,0.0,0.0
2018,8,8,5,45,43.0,15.0,0.9,21.7,18.5,25.8,0.0
2018,8,8,6,0,78.0,27.0,1.0,22.0,34.0,66.26,40.0
2018,8,8,6,15,79.5,46.0,1.05,22.35,57.0,86.92,63.43
2018,8,8,6,30,81.0,65.0,1.1,22.7,80.0,112.39,85.99
2018,8,8,6,45,114.0,86.0,1.1,23.05,114.5,156.36,122.84
2018,8,8,7,0,147.0,107.0,1.1,23.4,149.0,203.45,161.5
2018,8,8,7,15,265.5,114.5,1.15,24.0,209.0,300.89,239.58
2018,8,8,7,30,384.0,122.0,1.2,24.6,269.0,413.83,326.5
2018,8,8,7,45,485.5,120.0,1.2,25.2,333.5,501.59,391.42
2018,8,8,8,0,587.0,118.0,1.2,25.8,398.0,604.86,464.88
2018,8,8,8,15,617.0,123.0,1.3,26.4,446.5,658.69,500.67
2018,8,8,8,30,647.0,128.0,1.4,27.0,495.0,712.59,535.43
2018,8,8,8,45,703.5,120.5,1.45,27.6,551.0,774.66,574.49
2018,8,8,9,0,760.0,113.0,1.5,28.2,607.0,833.68,610.5
2018,8,8,9,15,775.5,115.5,1.45,28.6,649.0,870.54,630.72
2018,8,8,9,30,791.0,118.0,1.4,29.0,691.0,905.03,649.29
2018,8,8,9,45,803.5,118.5,1.4,29.4,727.5,931.73,663.36
2018,8,8,10,0,816.0,119.0,1.4,29.8,764.0,945.11,669.12
2018,8,8,10,15,823.5,122.0,1.4,30.05,795.0,963.34,678.51
2018,8,8,10,30,831.0,125.0,1.4,30.3,826.0,978.2,685.8
2018,8,8,10,45,836.0,126.5,1.35,30.55,850.0,985.5,687.81
2018,8,8,11,0,841.0,128.0,1.3,30.8,874.0,989.26,687.82
2018,8,8,11,15,844.5,129.0,1.35,30.9,891.0,987.44,686.57
2018,8,8,11,30,848.0,130.0,1.4,31.0,908.0,982.05,683.32
2018,8,8,11,45,849.0,131.5,1.45,31.15,917.5,971.15,676.67
2018,8,8,12,0,850.0,133.0,1.5,31.3,927.0,956.79,668.03
2018,8,8,12,15,851.0,132.5,1.55,31.3,929.5,937.17,656.6
2018,8,8,12,30,852.0,132.0,1.6,31.3,932.0,914.33,643.2
2018,8,8,12,45,851.0,132.0,1.7,31.35,927.0,887.06,627.39
2018,8,8,13,0,850.0,132.0,1.8,31.4,922.0,856.87,609.57
2018,8,8,13,15,827.0,142.5,1.85,31.35,902.0,815.14,583.87
2018,8,8,13,30,804.0,153.0,1.9,31.3,882.0,777.84,560.81
2018,8,8,13,45,656.5,201.0,1.95,31.25,787.5,676.73,491.85
2018,8,8,14,0,509.0,249.0,2.0,31.2,693.0,581.95,425.37
2018,8,8,14,15,603.5,207.5,2.0,31.1,717.5,578.02,423.81
2018,8,8,14,30,698.0,166.0,2.0,31.0,742.0,563.54,413.36
2018,8,8,14,45,543.0,216.5,2.0,30.85,653.0,481.29,352.83
2018,8,8,15,0,388.0,267.0,2.0,30.7,564.0,412.19,301.81
2018,8,8,15,15,300.0,279.5,1.95,30.5,502.0,358.83,262.34
2018,8,8,15,30,212.0,292.0,1.9,30.3,440.0,317.06,231.69
2018,8,8,15,45,265.5,260.0,1.9,30.1,433.0,287.59,207.84
2018,8,8,16,0,319.0,228.0,1.9,29.9,426.0,256.3,181.36
2018,8,8,16,15,433.5,188.5,1.8,29.55,434.0,219.57,147.8
2018,8,8,16,30,548.0,149.0,1.7,29.2,442.0,173.96,108.36
2018,8,8,16,45,473.0,148.5,1.6,28.8,383.0,130.06,83.27
2018,8,8,17,0,398.0,148.0,1.5,28.4,324.0,99.68,77.85
2018,8,8,17,15,271.0,129.5,1.4,27.9,242.5,94.56,74.05
2018,8,8,17,30,144.0,111.0,1.3,27.4,161.0,86.87,67.96
2018,8,8,17,45,72.0,60.0,1.15,26.95,85.0,49.93,36.99
2018,8,8,18,0,0.0,9.0,1.0,26.5,9.0,7.9,1.13
2018,8,8,18,15,0.0,7.5,1.0,26.5,7.5,6.58,0.0
2018,8,8,18,30,0.0,6.0,1.0,26.5,6.0,5.26,0.0
2018,8,8,18,45,0.0,4.5,0.95,25.6,4.5,3.94,0.0
2018,8,8,19,0,0.0,3.0,0.9,24.7,3.0,2.63,0.0
2018,8,8,19,15,0.0,1.5,0.95,24.5,1.5,1.36,0.0
2018,8,8,19,30,0.0,0.0,1.0,24.3,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.05,24.15,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.15,23.85,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.2,23.7,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.25,23.55,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.3,23.4,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,1.3,23.3,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,1.3,23.2,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,1.3,23.05,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,1.3,22.85,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,1.3,22.7,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,1.25,22.55,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,1.15,22.25,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,1.05,21.95,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,1.0,21.85,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,0.95,21.7,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,0.8,21.35,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,0.8,21.25,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,0.8,21.15,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,0.8,21.05,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,8,9,5,15,13.5,2.5,0.95,21.25,2.0,0.0,0.0
2018,8,9,5,30,27.0,5.0,1.1,21.5,4.0,0.0,0.0
2018,8,9,5,45,112.5,16.5,1.25,21.75,24.0,46.85,0.0
2018,8,9,6,0,198.0,28.0,1.4,22.0,44.0,116.42,71.31
2018,8,9,6,15,299.0,38.5,1.45,22.35,82.5,183.59,137.15
2018,8,9,6,30,400.0,49.0,1.5,22.7,121.0,259.92,202.07
2018,8,9,6,45,464.0,57.5,1.55,23.1,168.0,325.81,257.64
2018,8,9,7,0,528.0,66.0,1.6,23.5,215.0,397.72,316.06
2018,8,9,7,15,539.0,80.0,1.65,24.0,259.0,448.72,355.91
2018,8,9,7,30,550.0,94.0,1.7,24.5,303.0,499.33,393.83
2018,8,9,7,45,480.0,127.5,1.75,25.05,329.5,506.99,397.28
2018,8,9,8,0,410.0,161.0,1.8,25.6,356.0,512.85,398.78
2018,8,9,8,15,371.0,192.5,1.8,26.05,384.0,518.37,400.37
2018,8,9,8,30,332.0,224.0,1.8,26.5,412.0,534.17,408.82
2018,8,9,8,45,366.0,237.0,1.8,26.95,460.5,588.19,446.03
2018,8,9,9,0,400.0,250.0,1.8,27.4,509.0,658.87,493.31
2018,8,9,9,15,446.5,250.0,1.75,27.7,557.5,712.19,528.19
2018,8,9,9,30,493.0,250.0,1.7,28.0,606.0,765.76,562.56
2018,8,9,9,45,591.5,217.5,1.7,28.35,667.5,840.77,612.11
2018,8,9,10,0,690.0,185.0,1.7,28.7,729.0,911.08,655.39
2018,8,9,10,15,614.5,237.5,1.65,28.95,736.5,897.02,642.74
2018,8,9,10,30,539.0,290.0,1.6,29.2,744.0,873.18,623.13
2018,8,9,10,45,628.0,249.0,1.55,29.45,793.5,923.89,655.95
2018,8,9,11,0,717.0,208.0,1.5,29.7,843.0,967.72,681.36
2018,8,9,11,15,760.5,181.5,1.45,29.85,867.0,969.28,680.11
2018,8,9,11,30,804.0,155.0,1.4,30.0,891.0,975.67,682.42
2018,8,9,11,45,643.0,231.5,1.4,30.2,824.5,888.6,627.37
2018,8,9,12,0,482.0,308.0,1.4,30.4,758.0,790.68,561.08
2018,8,9,12,15,621.5,245.0,1.35,30.45,826.5,847.73,601.13
2018,8,9,12,30,761.0,182.0,1.3,30.5,895.0,888.38,626.27
2018,8,9,12,45,703.0,214.5,1.3,30.6,870.0,847.59,599.96
2018,8,9,13,0,645.0,247.0,1.3,30.7,845.0,800.72,568.75
2018,8,9,13,15,494.0,324.5,1.3,30.65,778.5,718.42,512.19
2018,8,9,13,30,343.0,402.0,1.3,30.6,712.0,639.53,457.24
2018,8,9,13,45,385.0,377.0,1.3,30.6,718.0,627.68,450.73
2018,8,9,14,0,427.0,352.0,1.3,30.6,724.0,613.75,441.85
2018,8,9,14,15,401.0,351.5,1.3,30.5,692.0,569.24,411.1
2018,8,9,14,30,375.0,351.0,1.3,30.4,660.0,526.45,381.28
2018,8,9,14,45,441.5,307.0,1.3,30.3,655.5,500.36,363.21
2018,8,9,15,0,508.0,263.0,1.3,30.2,651.0,467.19,338.79
2018,8,9,15,15,619.0,201.5,1.25,30.1,649.5,431.62,310.62
2018,8,9,15,30,730.0,140.0,1.2,30.0,648.0,382.51,270.2
2018,8,9,15,45,693.5,142.0,1.15,29.9,599.0,325.39,224.33
2018,8,9,16,0,657.0,144.0,1.1,29.8,550.0,271.86,181.02
2018,8,9,16,15,646.0,134.5,1.1,29.6,506.0,218.1,137.68
2018,8,9,16,30,635.0,125.0,1.1,29.4,462.0,165.53,98.02
2018,8,9,16,45,628.0,112.5,1.1,29.2,417.5,112.32,64.77
2018,8,9,17,0,621.0,100.0,1.1,29.0,373.0,67.38,50.92
2018,8,9,17,15,578.5,93.5,1.0,28.45,321.5,64.98,49.26
2018,8,9,17,30,536.0,87.0,0.9,27.9,270.0,62.44,47.36
2018,8,9,17,45,492.5,77.0,0.85,27.3,223.0,56.87,42.82
2018,8,9,18,0,449.0,67.0,0.8,26.7,176.0,50.98,37.84
2018,8,9,18,15,366.5,57.0,0.8,26.7,131.5,43.25,31.0
2018,8,9,18,30,284.0,47.0,0.8,26.7,87.0,36.22,24.51
2018,8,9,18,45,172.5,31.0,0.8,25.5,52.5,24.19,12.98
2018,8,9,19,0,61.0,15.0,0.8,24.3,18.0,13.64,0.0
2018,8,9,19,15,30.5,7.5,0.85,24.1,9.0,6.82,0.0
2018,8,9,19,30,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,0.95,23.75,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,1.0,23.6,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,1.0,23.25,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,1.0,22.95,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,0.95,22.45,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,0.85,22.2,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,0.75,21.8,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.65,21.25,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.65,20.9,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,0.75,20.4,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,0.8,20.25,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,0.85,20.15,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,8,10,5,15,5.0,1.0,1.05,20.4,1.0,0.0,0.0
2018,8,10,5,30,10.0,2.0,1.2,20.7,2.0,0.0,0.0
2018,8,10,5,45,92.0,15.5,1.35,21.0,22.5,40.16,0.0
2018,8,10,6,0,174.0,29.0,1.5,21.3,43.0,109.36,65.06
2018,8,10,6,15,266.0,42.5,1.5,21.8,81.5,173.51,129.69
2018,8,10,6,30,358.0,56.0,1.5,22.3,120.0,246.05,191.54
2018,8,10,6,45,424.5,66.0,1.45,22.75,166.5,315.14,249.35
2018,8,10,7,0,491.0,76.0,1.4,23.2,213.0,388.41,308.44
2018,8,10,7,15,538.5,83.0,1.45,23.9,262.5,452.31,358.08
2018,8,10,7,30,586.0,90.0,1.5,24.6,312.0,519.41,408.15
2018,8,10,7,45,621.0,96.0,1.55,25.25,362.5,579.18,450.98
2018,8,10,8,0,656.0,102.0,1.6,25.9,413.0,640.12,492.79
2018,8,10,8,15,681.5,107.0,1.65,26.35,462.0,693.03,527.33
2018,8,10,8,30,707.0,112.0,1.7,26.8,511.0,745.53,560.86
2018,8,10,8,45,726.5,116.5,1.7,27.25,557.0,791.44,588.79
2018,8,10,9,0,746.0,121.0,1.7,27.7,603.0,831.54,612.35
2018,8,10,9,15,736.0,135.0,1.6,28.0,638.0,862.23,628.73
2018,8,10,9,30,726.0,149.0,1.5,28.3,673.0,884.85,639.65
2018,8,10,9,45,741.5,152.0,1.45,28.55,711.5,909.9,652.81
2018,8,10,10,0,757.0,155.0,1.4,28.8,750.0,938.37,667.95
2018,8,10,10,15,699.0,193.0,1.3,29.05,760.0,935.44,662.58
2018,8,10,10,30,641.0,231.0,1.2,29.3,770.0,920.02,649.89
2018,8,10,10,45,615.5,254.5,1.05,29.55,784.5,917.48,643.81
2018,8,10,11,0,590.0,278.0,0.9,29.8,799.0,911.17,635.2
2018,8,10,11,15,645.5,252.5,0.85,29.95,833.0,935.19,649.6
2018,8,10,11,30,701.0,227.0,0.8,30.1,867.0,954.88,659.89
2018,8,10,11,45,740.5,204.0,0.75,30.2,887.0,956.82,659.22
2018,8,10,12,0,780.0,181.0,0.7,30.3,907.0,948.36,652.63
2018,8,10,12,15,774.5,185.0,0.65,30.4,907.5,926.99,638.53
2018,8,10,12,30,769.0,189.0,0.6,30.5,908.0,902.71,622.91
2018,8,10,12,45,803.0,166.0,0.55,30.55,913.0,885.47,611.8
2018,8,10,13,0,837.0,143.0,0.5,30.6,918.0,856.09,593.24
2018,8,10,13,15,833.5,142.5,0.5,30.6,905.0,820.78,572.16
2018,8,10,13,30,830.0,142.0,0.5,30.6,892.0,783.05,549.46
2018,8,10,13,45,824.0,141.5,0.45,30.55,871.5,741.19,523.06
2018,8,10,14,0,818.0,141.0,0.4,30.5,851.0,700.33,495.55
2018,8,10,14,15,810.0,139.0,0.4,30.4,823.0,651.18,462.87
2018,8,10,14,30,802.0,137.0,0.4,30.3,795.0,600.8,428.45
2018,8,10,14,45,791.5,135.0,0.4,30.2,761.5,548.07,391.27
2018,8,10,15,0,781.0,133.0,0.4,30.1,728.0,494.84,352.44
2018,8,10,15,15,768.5,129.5,0.4,30.05,689.0,439.24,310.52
2018,8,10,15,30,756.0,126.0,0.4,30.0,650.0,383.9,267.36
2018,8,10,15,45,739.5,122.5,0.4,29.95,606.5,327.81,222.54
2018,8,10,16,0,723.0,119.0,0.4,29.9,563.0,268.1,174.47
2018,8,10,16,15,701.0,114.5,0.4,29.9,516.0,212.3,130.03
2018,8,10,16,30,679.0,110.0,0.4,29.9,469.0,158.87,90.5
2018,8,10,16,45,639.0,107.0,0.4,29.95,417.0,108.07,61.03
2018,8,10,17,0,599.0,104.0,0.4,30.0,365.0,70.34,53.07
2018,8,10,17,15,504.5,103.0,0.4,29.4,303.0,72.04,54.88
2018,8,10,17,30,410.0,102.0,0.4,28.8,241.0,72.55,55.58
2018,8,10,17,45,273.0,93.5,0.45,28.25,179.5,71.15,54.59
2018,8,10,18,0,136.0,85.0,0.5,27.7,118.0,67.27,51.31
2018,8,10,18,15,119.0,65.5,0.5,27.7,89.0,52.68,38.69
2018,8,10,18,30,102.0,46.0,0.5,27.7,60.0,36.43,24.5
2018,8,10,18,45,93.5,31.5,0.5,26.8,40.0,25.31,13.39
2018,8,10,19,0,85.0,17.0,0.5,25.9,20.0,15.46,0.0
2018,8,10,19,15,42.5,8.5,0.5,25.8,10.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,0.5,25.7,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,0.5,25.55,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,0.5,25.4,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,0.5,25.3,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,0.5,25.2,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,0.5,25.1,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,0.5,24.85,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,0.5,24.7,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,0.5,24.55,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,0.45,24.3,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,0.4,24.2,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,0.4,24.05,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,0.4,23.9,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,0.4,23.55,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,0.4,23.25,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,0.45,22.95,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,0.45,22.7,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.4,22.35,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.45,21.6,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.4,21.4,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,8,11,5,15,3.0,1.0,0.45,21.6,1.0,0.0,0.0
2018,8,11,5,30,6.0,2.0,0.5,21.9,2.0,0.0,0.0
2018,8,11,5,45,67.0,15.5,0.5,22.15,20.5,33.1,0.0
2018,8,11,6,0,128.0,29.0,0.5,22.4,39.0,93.33,52.72
2018,8,11,6,15,157.5,43.5,0.5,22.75,65.0,123.23,90.56
2018,8,11,6,30,187.0,58.0,0.5,23.1,91.0,160.91,123.81
2018,8,11,6,45,254.0,74.5,0.5,23.5,135.5,234.46,184.06
2018,8,11,7,0,321.0,91.0,0.5,23.9,180.0,305.24,240.53
2018,8,11,7,15,422.0,97.5,0.45,24.4,240.5,391.7,306.95
2018,8,11,7,30,523.0,104.0,0.4,24.9,301.0,493.29,381.21
2018,8,11,7,45,559.0,111.5,0.4,25.45,350.5,552.93,422.15
2018,8,11,8,0,595.0,119.0,0.4,26.0,400.0,613.92,462.88
2018,8,11,8,15,573.0,136.5,0.35,26.4,432.0,640.44,477.47
2018,8,11,8,30,551.0,154.0,0.3,26.8,464.0,662.98,489.24
2018,8,11,8,45,552.0,169.0,0.25,27.2,502.5,691.75,505.36
2018,8,11,9,0,553.0,184.0,0.2,27.6,541.0,725.78,524.24
2018,8,11,9,15,570.5,187.5,0.25,27.9,577.5,767.62,549.66
