Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,11,9,30,588.0,191.0,0.3,28.2,614.0,800.6,569.21
2018,8,11,9,45,572.0,208.0,0.35,28.45,637.5,813.35,575.33
2018,8,11,10,0,556.0,225.0,0.4,28.7,661.0,822.63,579.62
2018,8,11,10,15,449.0,265.5,0.5,28.9,627.0,757.21,535.99
2018,8,11,10,30,342.0,306.0,0.6,29.1,593.0,676.11,482.3
2018,8,11,10,45,386.5,300.0,0.7,29.25,633.5,729.79,519.11
2018,8,11,11,0,431.0,294.0,0.8,29.4,674.0,764.76,542.37
2018,8,11,11,15,445.0,305.5,0.85,29.45,705.0,784.75,554.74
2018,8,11,11,30,459.0,317.0,0.9,29.5,736.0,802.05,565.59
2018,8,11,11,45,502.5,299.0,0.95,29.5,762.0,815.95,575.69
2018,8,11,12,0,546.0,281.0,1.0,29.5,788.0,828.57,584.94
2018,8,11,12,15,397.0,331.5,1.0,29.45,700.5,718.91,510.94
2018,8,11,12,30,248.0,382.0,1.0,29.4,613.0,605.21,433.43
2018,8,11,12,45,389.0,325.5,1.05,29.35,686.0,672.9,483.47
2018,8,11,13,0,530.0,269.0,1.1,29.3,759.0,723.08,519.46
2018,8,11,13,15,535.5,275.0,1.15,29.2,764.0,708.19,509.49
2018,8,11,13,30,541.0,281.0,1.2,29.1,769.0,690.98,498.47
2018,8,11,13,45,328.0,335.5,1.25,29.0,629.5,549.35,399.73
2018,8,11,14,0,115.0,390.0,1.3,28.9,490.0,427.14,311.99
2018,8,11,14,15,257.0,347.5,1.3,28.8,561.0,472.46,347.02
2018,8,11,14,30,399.0,305.0,1.3,28.7,632.0,503.06,369.16
2018,8,11,14,45,458.5,271.0,1.35,28.55,631.0,480.2,352.54
2018,8,11,15,0,518.0,237.0,1.4,28.4,630.0,450.7,330.36
2018,8,11,15,15,394.5,256.0,1.35,28.25,546.0,378.3,276.72
2018,8,11,15,30,271.0,275.0,1.3,28.1,462.0,321.56,235.12
2018,8,11,15,45,138.5,223.5,1.3,28.0,319.0,225.51,165.6
2018,8,11,16,0,6.0,172.0,1.3,27.9,176.0,149.61,111.81
2018,8,11,16,15,7.0,150.0,1.25,27.7,154.0,130.62,97.62
2018,8,11,16,30,8.0,128.0,1.2,27.5,132.0,111.7,83.2
2018,8,11,16,45,25.5,123.5,1.15,27.35,135.0,103.85,76.96
2018,8,11,17,0,43.0,119.0,1.1,27.2,138.0,97.68,76.62
2018,8,11,17,15,24.0,96.5,1.0,26.85,107.0,80.73,62.8
2018,8,11,17,30,5.0,74.0,0.9,26.5,76.0,64.86,49.69
2018,8,11,17,45,3.5,70.0,0.8,26.15,71.0,60.91,46.47
2018,8,11,18,0,2.0,66.0,0.7,25.8,66.0,56.78,42.88
2018,8,11,18,15,1.0,48.0,0.7,25.8,48.0,41.8,29.84
2018,8,11,18,30,0.0,30.0,0.7,25.8,30.0,26.45,16.39
2018,8,11,18,45,2.5,19.0,0.6,24.8,19.0,16.74,6.75
2018,8,11,19,0,5.0,8.0,0.5,23.8,8.0,7.28,0.0
2018,8,11,19,15,2.5,4.0,0.5,23.65,4.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,0.5,23.35,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,0.5,22.85,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,0.5,22.65,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,0.5,21.85,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,0.5,21.55,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,0.5,20.85,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,0.5,20.7,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,0.5,20.55,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,0.55,20.25,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.6,19.25,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,8,12,5,15,4.0,1.0,0.7,19.6,1.0,0.0,0.0
2018,8,12,5,30,8.0,2.0,0.8,20.0,2.0,0.0,0.0
2018,8,12,5,45,78.0,15.0,0.9,20.45,20.5,35.8,0.0
2018,8,12,6,0,148.0,28.0,1.0,20.9,39.0,98.57,53.57
2018,8,12,6,15,236.5,42.5,0.95,21.4,76.5,162.67,121.0
2018,8,12,6,30,325.0,57.0,0.9,21.9,114.0,233.13,180.96
2018,8,12,6,45,390.5,69.0,0.85,22.35,160.0,298.52,235.51
2018,8,12,7,0,456.0,81.0,0.8,22.8,206.0,370.58,293.22
2018,8,12,7,15,504.0,89.0,0.75,23.55,255.0,438.48,344.81
2018,8,12,7,30,552.0,97.0,0.7,24.3,304.0,505.66,393.52
2018,8,12,7,45,584.0,105.5,0.65,25.1,353.5,564.79,433.97
2018,8,12,8,0,616.0,114.0,0.6,25.9,403.0,624.92,473.32
2018,8,12,8,15,642.5,119.5,0.6,26.35,451.0,677.81,506.78
2018,8,12,8,30,669.0,125.0,0.6,26.8,499.0,730.43,538.89
2018,8,12,8,45,639.0,147.0,0.55,27.3,530.0,751.85,548.86
2018,8,12,9,0,609.0,169.0,0.5,27.8,561.0,768.26,555.82
2018,8,12,9,15,672.0,157.0,0.5,28.1,617.0,829.5,592.66
2018,8,12,9,30,735.0,145.0,0.5,28.4,673.0,890.38,627.76
2018,8,12,9,45,740.5,152.5,0.5,28.7,708.5,917.15,641.23
2018,8,12,10,0,746.0,160.0,0.5,29.0,744.0,934.24,649.25
2018,8,12,10,15,739.5,171.0,0.5,29.15,770.0,953.21,658.97
2018,8,12,10,30,733.0,182.0,0.5,29.3,796.0,961.93,662.57
2018,8,12,10,45,748.0,180.5,0.5,29.45,823.0,967.6,664.59
2018,8,12,11,0,763.0,179.0,0.5,29.6,850.0,977.88,669.51
2018,8,12,11,15,691.0,224.5,0.5,29.7,841.5,953.77,654.16
2018,8,12,11,30,619.0,270.0,0.5,29.8,833.0,917.3,630.65
2018,8,12,11,45,556.5,310.5,0.5,29.9,821.0,880.96,606.68
2018,8,12,12,0,494.0,351.0,0.5,30.0,809.0,845.75,583.21
2018,8,12,12,15,506.5,346.0,0.5,30.05,816.5,836.41,577.9
2018,8,12,12,30,519.0,341.0,0.5,30.1,824.0,824.35,570.55
2018,8,12,12,45,466.0,364.0,0.55,30.15,796.0,777.34,540.72
2018,8,12,13,0,413.0,387.0,0.6,30.2,768.0,730.78,511.13
2018,8,12,13,15,369.0,400.5,0.6,30.2,737.0,680.09,478.23
2018,8,12,13,30,325.0,414.0,0.6,30.2,706.0,637.01,449.76
2018,8,12,13,45,259.0,389.5,0.6,30.2,619.0,546.39,389.57
2018,8,12,14,0,193.0,365.0,0.6,30.2,532.0,459.67,330.87
2018,8,12,14,15,140.5,344.5,0.6,30.15,464.0,394.43,285.81
2018,8,12,14,30,88.0,324.0,0.6,30.1,396.0,333.98,243.18
2018,8,12,14,45,103.5,322.5,0.65,30.0,403.5,332.54,242.89
2018,8,12,15,0,119.0,321.0,0.7,29.9,411.0,328.38,240.0
2018,8,12,15,15,72.0,249.0,0.65,29.9,302.5,242.44,177.8
2018,8,12,15,30,25.0,177.0,0.6,29.9,194.0,160.89,118.09
2018,8,12,15,45,25.0,178.5,0.55,29.85,194.5,159.04,117.06
2018,8,12,16,0,25.0,180.0,0.5,29.8,195.0,156.79,115.46
2018,8,12,16,15,14.0,122.0,0.5,29.55,130.5,109.1,79.67
2018,8,12,16,30,3.0,64.0,0.5,29.3,66.0,56.95,39.72
2018,8,12,16,45,2.0,52.5,0.5,29.1,53.5,46.48,31.72
2018,8,12,17,0,1.0,41.0,0.5,28.9,41.0,36.17,24.94
2018,8,12,17,15,5.5,55.5,0.5,28.3,57.0,49.04,35.98
2018,8,12,17,30,10.0,70.0,0.5,27.7,73.0,61.64,46.77
2018,8,12,17,45,5.0,42.0,0.5,27.1,43.5,37.06,26.06
2018,8,12,18,0,0.0,14.0,0.5,26.5,14.0,12.3,4.9
2018,8,12,18,15,0.0,9.5,0.5,26.5,9.5,8.34,1.44
2018,8,12,18,30,0.0,5.0,0.5,26.5,5.0,4.38,0.0
2018,8,12,18,45,0.0,3.5,0.45,25.6,3.5,3.07,0.0
2018,8,12,19,0,0.0,2.0,0.4,24.7,2.0,1.82,0.0
2018,8,12,19,15,0.0,1.0,0.4,24.45,1.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,0.4,24.2,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,0.4,23.95,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,0.4,23.45,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,0.4,22.45,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,0.45,22.1,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,0.55,21.8,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,0.75,21.4,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,1.0,21.25,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.2,21.05,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,1.4,20.8,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,1.5,20.7,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,1.4,20.55,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,1.3,20.4,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,0.9,19.65,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,0.75,19.35,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,0.65,19.05,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,0.55,18.55,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,0.5,18.4,0.0,0.0,0.0
2018,8,13,5,15,3.0,1.0,0.65,18.7,1.0,0.0,0.0
2018,8,13,5,30,6.0,2.0,0.8,19.0,2.0,0.0,0.0
2018,8,13,5,45,71.0,15.0,0.9,19.3,20.0,33.85,0.0
2018,8,13,6,0,136.0,28.0,1.0,19.6,38.0,94.19,48.32
2018,8,13,6,15,225.0,43.5,1.0,19.9,75.5,159.88,119.38
2018,8,13,6,30,314.0,59.0,1.0,20.2,113.0,231.06,180.56
2018,8,13,6,45,383.5,70.5,1.05,20.5,159.5,297.27,236.59
2018,8,13,7,0,453.0,82.0,1.1,20.8,206.0,370.63,296.57
2018,8,13,7,15,503.5,91.0,1.1,21.35,256.0,440.79,351.25
2018,8,13,7,30,554.0,100.0,1.1,21.9,306.0,510.85,403.68
2018,8,13,7,45,591.5,106.5,1.15,22.45,356.5,571.92,447.77
2018,8,13,8,0,629.0,113.0,1.2,23.0,407.0,634.36,491.39
2018,8,13,8,15,657.5,118.0,1.15,23.5,456.5,688.83,526.28
2018,8,13,8,30,686.0,123.0,1.1,24.0,506.0,743.12,559.82
2018,8,13,8,45,708.5,127.0,1.05,24.5,553.0,790.46,587.67
2018,8,13,9,0,731.0,131.0,1.0,25.0,600.0,836.5,613.96
2018,8,13,9,15,748.5,134.0,0.95,25.35,642.5,869.82,631.77
2018,8,13,9,30,766.0,137.0,0.9,25.7,685.0,906.22,651.35
2018,8,13,9,45,780.5,138.5,0.85,26.1,723.0,935.53,665.95
2018,8,13,10,0,795.0,140.0,0.8,26.5,761.0,961.97,678.64
2018,8,13,10,15,805.0,141.5,0.75,26.8,792.5,980.84,686.86
2018,8,13,10,30,815.0,143.0,0.7,27.1,824.0,996.36,693.11
2018,8,13,10,45,822.5,144.0,0.7,27.4,849.0,1005.33,696.58
2018,8,13,11,0,830.0,145.0,0.7,27.7,874.0,1010.7,698.1
2018,8,13,11,15,835.0,145.5,0.7,27.9,891.5,997.36,688.89
2018,8,13,11,30,840.0,146.0,0.7,28.1,909.0,992.6,685.21
2018,8,13,11,45,842.5,146.5,0.75,28.25,919.0,981.82,679.1
2018,8,13,12,0,845.0,147.0,0.8,28.4,929.0,967.57,671.02
2018,8,13,12,15,839.0,151.5,0.85,28.5,929.5,945.63,658.46
2018,8,13,12,30,833.0,156.0,0.9,28.6,930.0,930.71,650.27
2018,8,13,12,45,823.0,161.0,0.9,28.7,922.0,899.22,630.9
2018,8,13,13,0,813.0,166.0,0.9,28.8,914.0,865.2,610.07
2018,8,13,13,15,810.5,164.0,0.95,28.75,900.5,828.55,588.57
2018,8,13,13,30,808.0,162.0,1.0,28.7,887.0,789.48,565.21
2018,8,13,13,45,804.0,159.5,1.05,28.7,866.5,746.58,537.93
2018,8,13,14,0,800.0,157.0,1.1,28.7,846.0,701.73,508.28
2018,8,13,14,15,792.0,155.0,1.1,28.65,818.5,653.0,474.71
2018,8,13,14,30,784.0,153.0,1.1,28.6,791.0,603.09,439.39
2018,8,13,14,45,773.5,150.0,1.1,28.5,757.0,550.03,400.87
2018,8,13,15,0,763.0,147.0,1.1,28.4,723.0,496.54,360.77
2018,8,13,15,15,749.0,143.5,1.1,28.35,683.0,440.98,317.77
2018,8,13,15,30,735.0,140.0,1.1,28.3,643.0,381.9,270.94
2018,8,13,15,45,716.5,135.5,1.05,28.2,598.5,324.66,224.28
2018,8,13,16,0,698.0,131.0,1.0,28.1,554.0,268.95,178.34
2018,8,13,16,15,674.0,126.0,0.95,27.95,506.5,213.64,133.85
2018,8,13,16,30,650.0,121.0,0.9,27.8,459.0,161.04,94.82
2018,8,13,16,45,618.5,114.5,0.8,27.65,409.0,109.82,64.85
2018,8,13,17,0,587.0,108.0,0.7,27.5,359.0,73.88,56.69
2018,8,13,17,15,544.5,100.5,0.7,27.05,308.5,70.99,54.63
2018,8,13,17,30,502.0,93.0,0.7,26.6,258.0,67.94,52.29
2018,8,13,17,45,445.0,82.5,0.65,26.15,209.5,60.57,46.15
2018,8,13,18,0,388.0,72.0,0.6,25.7,161.0,53.83,40.36
2018,8,13,18,15,312.5,58.5,0.6,25.7,118.0,44.47,32.04
2018,8,13,18,30,237.0,45.0,0.6,25.7,75.0,34.79,23.16
2018,8,13,18,45,147.0,28.5,0.6,24.9,44.5,22.35,9.65
2018,8,13,19,0,57.0,12.0,0.6,24.1,14.0,10.91,0.0
2018,8,13,19,15,28.5,6.0,0.6,23.95,7.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,0.65,23.6,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,0.7,23.25,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,0.7,22.55,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,0.7,21.85,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,0.7,21.55,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,0.7,21.25,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,0.65,20.9,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,0.6,20.35,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,0.55,20.05,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,0.5,19.55,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,0.45,19.1,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,0.35,18.9,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,0.3,18.8,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,0.3,18.7,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,0.3,18.6,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,0.3,18.55,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2018,8,14,5,15,2.5,0.5,0.35,18.8,0.5,0.0,0.0
2018,8,14,5,30,5.0,1.0,0.4,19.1,1.0,0.0,0.0
2018,8,14,5,45,61.0,14.0,0.45,19.4,18.0,30.12,0.0
2018,8,14,6,0,117.0,27.0,0.5,19.7,35.0,86.05,40.46
2018,8,14,6,15,200.5,43.5,0.5,20.15,71.5,150.55,111.68
2018,8,14,6,30,284.0,60.0,0.5,20.6,108.0,218.99,170.1
2018,8,14,6,45,350.5,73.0,0.5,21.0,153.5,283.81,224.18
2018,8,14,7,0,417.0,86.0,0.5,21.4,199.0,355.49,281.77
2018,8,14,7,15,467.0,96.5,0.6,22.1,248.5,420.13,331.96
2018,8,14,7,30,517.0,107.0,0.7,22.8,298.0,488.73,383.25
2018,8,14,7,45,555.0,114.5,0.75,23.5,348.0,555.08,430.4
2018,8,14,8,0,593.0,122.0,0.8,24.2,398.0,617.64,473.3
2018,8,14,8,15,622.5,128.0,0.85,24.7,447.0,672.78,509.84
2018,8,14,8,30,652.0,134.0,0.9,25.2,496.0,727.9,544.79
2018,8,14,8,45,676.0,138.0,0.95,25.7,542.5,775.52,573.94
2018,8,14,9,0,700.0,142.0,1.0,26.2,589.0,821.99,601.88
2018,8,14,9,15,721.0,143.0,1.05,26.55,631.5,860.72,624.73
2018,8,14,9,30,742.0,144.0,1.1,26.9,674.0,897.46,646.17
2018,8,14,9,45,760.5,144.0,1.1,27.2,712.5,922.76,659.56
2018,8,14,10,0,779.0,144.0,1.1,27.5,751.0,951.23,675.01
2018,8,14,10,15,789.5,145.5,1.1,27.75,782.5,970.38,684.71
2018,8,14,10,30,800.0,147.0,1.1,28.0,814.0,986.25,692.53
2018,8,14,10,45,808.0,148.0,1.15,28.2,839.0,995.62,697.5
2018,8,14,11,0,816.0,149.0,1.2,28.4,864.0,1001.44,700.5
2018,8,14,11,15,822.5,149.0,1.2,28.5,882.0,1001.06,699.31
2018,8,14,11,30,829.0,149.0,1.2,28.6,900.0,997.03,696.1
2018,8,14,11,45,833.5,148.0,1.25,28.75,910.5,974.87,682.64
2018,8,14,12,0,838.0,147.0,1.3,28.9,921.0,961.2,674.65
2018,8,14,12,15,695.5,216.0,1.3,28.95,859.5,891.22,630.95
2018,8,14,12,30,553.0,285.0,1.3,29.0,798.0,803.75,572.85
2018,8,14,12,45,665.5,233.0,1.3,29.05,846.5,833.55,595.24
2018,8,14,13,0,778.0,181.0,1.3,29.1,895.0,849.4,605.82
2018,8,14,13,15,787.0,174.0,1.3,29.1,887.0,818.59,586.2
2018,8,14,13,30,796.0,167.0,1.3,29.1,879.0,784.65,564.96
2018,8,14,13,45,792.5,164.0,1.3,29.1,859.0,742.04,536.71
2018,8,14,14,0,789.0,161.0,1.3,29.1,839.0,697.48,506.49
2018,8,14,14,15,762.5,166.0,1.3,29.05,803.5,643.4,468.91
2018,8,14,14,30,736.0,171.0,1.3,29.0,768.0,588.94,430.19
2018,8,14,14,45,745.5,159.5,1.3,28.9,742.0,542.65,396.36
2018,8,14,15,0,755.0,148.0,1.3,28.8,716.0,492.98,358.79
2018,8,14,15,15,741.0,144.5,1.25,28.7,676.5,434.5,313.44
2018,8,14,15,30,727.0,141.0,1.2,28.6,637.0,379.08,269.01
2018,8,14,15,45,708.5,137.0,1.15,28.45,593.0,322.64,222.94
2018,8,14,16,0,690.0,133.0,1.1,28.3,549.0,267.75,177.66
2018,8,14,16,15,665.5,127.5,1.05,28.2,501.0,212.39,133.18
2018,8,14,16,30,641.0,122.0,1.0,28.1,453.0,159.83,94.3
2018,8,14,16,45,609.0,116.0,0.95,27.95,403.5,109.51,65.23
2018,8,14,17,0,577.0,110.0,0.9,27.8,354.0,75.56,58.06
2018,8,14,17,15,451.5,110.5,0.85,27.25,285.5,77.49,60.05
2018,8,14,17,30,326.0,111.0,0.8,26.7,217.0,78.94,61.53
2018,8,14,17,45,277.0,94.5,0.75,26.15,173.0,71.86,55.68
2018,8,14,18,0,228.0,78.0,0.7,25.6,129.0,60.14,45.68
2018,8,14,18,15,161.0,60.5,0.7,25.6,92.0,47.3,34.37
2018,8,14,18,30,94.0,43.0,0.7,25.6,55.0,34.11,22.51
2018,8,14,18,45,52.0,26.0,0.75,24.7,32.0,21.66,8.3
2018,8,14,19,0,10.0,9.0,0.8,23.8,9.0,8.19,0.0
2018,8,14,19,15,5.0,4.5,0.8,23.7,4.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,0.8,23.45,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,0.8,23.15,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,0.8,22.65,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,0.8,22.35,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,0.8,21.65,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,0.8,21.35,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,0.8,21.05,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,0.8,20.75,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,0.8,20.45,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,0.8,20.15,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,0.75,19.85,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,0.7,19.35,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,0.7,18.55,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,15,5,15,2.5,0.5,0.8,18.9,0.5,0.0,0.0
2018,8,15,5,30,5.0,1.0,0.9,19.3,1.0,0.0,0.0
2018,8,15,5,45,65.5,14.0,1.0,19.75,18.0,31.44,0.0
2018,8,15,6,0,126.0,27.0,1.1,20.2,35.0,88.88,37.69
2018,8,15,6,15,214.0,43.0,1.1,20.65,72.0,155.88,115.42
2018,8,15,6,30,302.0,59.0,1.1,21.1,109.0,226.55,176.29
2018,8,15,6,45,370.0,71.0,1.1,21.55,154.5,291.96,231.46
2018,8,15,7,0,438.0,83.0,1.1,22.0,200.0,364.41,290.33
2018,8,15,7,15,487.5,92.5,1.0,22.7,250.0,428.67,339.91
2018,8,15,7,30,537.0,102.0,0.9,23.4,300.0,502.71,394.16
2018,8,15,7,45,573.5,109.5,0.8,24.1,350.0,563.55,436.17
2018,8,15,8,0,610.0,117.0,0.7,24.8,400.0,625.72,477.14
2018,8,15,8,15,637.5,123.5,0.65,25.4,449.0,680.47,511.35
2018,8,15,8,30,665.0,130.0,0.6,26.0,498.0,735.02,543.85
2018,8,15,8,45,686.0,134.5,0.55,26.6,544.0,781.02,569.67
2018,8,15,9,0,707.0,139.0,0.5,27.2,590.0,825.65,593.94
2018,8,15,9,15,721.5,144.5,0.4,27.45,632.0,863.69,613.33
2018,8,15,9,30,736.0,150.0,0.3,27.7,674.0,899.44,630.89
2018,8,15,9,45,746.0,154.0,0.2,27.9,710.0,926.53,643.08
2018,8,15,10,0,756.0,158.0,0.1,28.1,746.0,944.16,649.83
2018,8,15,10,15,764.0,162.0,0.2,28.2,777.0,963.15,661.2
2018,8,15,10,30,772.0,166.0,0.3,28.3,808.0,978.84,671.01
2018,8,15,10,45,659.0,233.0,0.35,28.4,792.5,942.96,649.32
2018,8,15,11,0,546.0,300.0,0.4,28.5,777.0,889.4,614.57
2018,8,15,11,15,479.5,339.0,0.45,28.5,764.5,855.61,593.05
2018,8,15,11,30,413.0,378.0,0.5,28.5,752.0,818.94,569.25
2018,8,15,11,45,422.0,382.5,0.55,28.55,768.0,821.25,571.63
2018,8,15,12,0,431.0,387.0,0.6,28.6,784.0,821.01,571.95
2018,8,15,12,15,458.0,373.0,0.65,28.7,796.0,817.69,571.01
2018,8,15,12,30,485.0,359.0,0.7,28.8,808.0,811.25,568.12
2018,8,15,12,45,549.5,318.5,0.7,28.9,824.0,810.03,568.86
2018,8,15,13,0,614.0,278.0,0.7,29.0,840.0,804.04,566.38
2018,8,15,13,15,476.0,340.0,0.75,29.1,772.0,719.12,509.39
2018,8,15,13,30,338.0,402.0,0.8,29.2,704.0,637.04,453.87
2018,8,15,13,45,224.5,405.0,0.8,29.25,603.5,531.89,382.36
2018,8,15,14,0,111.0,408.0,0.8,29.3,503.0,440.46,318.51
2018,8,15,14,15,192.0,386.5,0.85,29.35,544.5,463.17,336.46
2018,8,15,14,30,273.0,365.0,0.9,29.4,586.0,477.79,347.16
2018,8,15,14,45,304.0,343.5,0.9,29.4,579.5,456.05,331.46
2018,8,15,15,0,335.0,322.0,0.9,29.4,573.0,430.86,312.89
2018,8,15,15,15,374.5,291.0,0.9,29.35,557.0,398.26,288.25
2018,8,15,15,30,414.0,260.0,0.9,29.3,541.0,358.63,257.35
2018,8,15,15,45,382.5,247.0,0.85,29.2,493.0,311.8,221.45
2018,8,15,16,0,351.0,234.0,0.8,29.1,445.0,265.9,186.36
2018,8,15,16,15,386.5,205.0,0.75,29.0,419.0,219.67,149.0
2018,8,15,16,30,422.0,176.0,0.7,28.9,393.0,173.39,113.14
2018,8,15,16,45,375.0,162.5,0.65,28.8,340.0,129.72,87.26
2018,8,15,17,0,328.0,149.0,0.6,28.7,287.0,107.23,83.87
2018,8,15,17,15,380.0,126.0,0.6,28.2,264.5,87.94,68.41
2018,8,15,17,30,432.0,103.0,0.6,27.7,242.0,73.97,57.06
2018,8,15,17,45,341.5,90.5,0.55,27.15,188.0,66.1,50.58
2018,8,15,18,0,251.0,78.0,0.5,26.6,134.0,60.22,45.52
2018,8,15,18,15,217.5,61.5,0.5,26.6,100.5,48.15,34.88
2018,8,15,18,30,184.0,45.0,0.5,26.6,67.0,34.81,22.87
2018,8,15,18,45,110.0,27.5,0.55,25.9,39.0,22.15,7.34
2018,8,15,19,0,36.0,10.0,0.6,25.2,11.0,9.1,0.0
2018,8,15,19,15,18.0,5.0,0.6,25.1,5.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,0.6,24.85,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,0.65,24.4,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,0.7,24.15,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,0.7,23.85,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,0.7,23.15,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,0.75,22.9,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,0.8,22.65,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,0.75,22.4,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,0.7,21.85,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,0.7,21.55,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,8,16,5,15,0.0,0.0,0.65,21.05,0.0,0.0,0.0
2018,8,16,5,30,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,8,16,5,45,45.0,12.0,0.6,21.7,15.0,23.79,0.0
2018,8,16,6,0,90.0,24.0,0.6,22.0,30.0,66.14,22.79
2018,8,16,6,15,170.5,42.5,0.65,22.45,66.0,138.24,100.96
2018,8,16,6,30,251.0,61.0,0.7,22.9,102.0,206.02,158.66
2018,8,16,6,45,317.5,75.5,0.75,23.3,147.0,270.8,212.63
2018,8,16,7,0,384.0,90.0,0.8,23.7,192.0,342.53,270.42
2018,8,16,7,15,434.5,101.0,0.85,24.35,240.5,406.42,319.93
2018,8,16,7,30,485.0,112.0,0.9,25.0,289.0,474.41,370.59
2018,8,16,7,45,523.5,120.5,1.0,25.65,338.5,534.33,413.78
2018,8,16,8,0,562.0,129.0,1.1,26.3,388.0,602.84,461.52
2018,8,16,8,15,591.5,135.5,1.2,26.85,436.5,657.5,498.39
2018,8,16,8,30,621.0,142.0,1.3,27.4,485.0,712.18,534.03
2018,8,16,8,45,643.5,147.5,1.4,27.9,530.5,759.27,563.6
2018,8,16,9,0,666.0,153.0,1.5,28.4,576.0,805.18,591.98
2018,8,16,9,15,686.0,156.5,1.5,28.75,618.5,845.02,615.27
2018,8,16,9,30,706.0,160.0,1.5,29.1,661.0,882.92,637.03
2018,8,16,9,45,722.5,161.0,1.5,29.4,698.0,912.34,653.26
2018,8,16,10,0,739.0,162.0,1.5,29.7,735.0,939.14,667.81
2018,8,16,10,15,749.0,164.5,1.5,29.95,766.0,951.4,673.38
2018,8,16,10,30,759.0,167.0,1.5,30.2,797.0,967.4,681.52
2018,8,16,10,45,766.5,168.5,1.5,30.4,821.0,976.49,685.55
2018,8,16,11,0,774.0,170.0,1.5,30.6,845.0,982.14,687.64
2018,8,16,11,15,778.5,171.5,1.45,30.75,862.5,981.26,685.3
2018,8,16,11,30,783.0,173.0,1.4,30.9,880.0,976.86,680.99
2018,8,16,11,45,786.0,173.5,1.4,31.1,889.5,966.47,673.78
2018,8,16,12,0,789.0,174.0,1.4,31.3,899.0,952.66,664.65
2018,8,16,12,15,789.0,174.5,1.35,31.35,901.0,932.65,651.53
2018,8,16,12,30,789.0,175.0,1.3,31.4,903.0,909.51,636.62
2018,8,16,12,45,786.5,175.0,1.3,31.5,897.0,880.67,618.76
2018,8,16,13,0,784.0,175.0,1.3,31.6,891.0,849.11,599.21
2018,8,16,13,15,781.0,173.5,1.25,31.6,877.5,813.21,576.49
2018,8,16,13,30,778.0,172.0,1.2,31.6,864.0,775.0,552.02
2018,8,16,13,45,773.5,169.5,1.15,31.65,844.0,732.65,523.56
2018,8,16,14,0,769.0,167.0,1.1,31.7,824.0,688.47,493.4
2018,8,16,14,15,761.5,164.0,1.1,31.65,796.5,640.32,460.55
2018,8,16,14,30,754.0,161.0,1.1,31.6,769.0,591.05,426.02
2018,8,16,14,45,744.0,157.5,1.05,31.55,735.5,539.11,388.26
2018,8,16,15,0,734.0,154.0,1.0,31.5,702.0,484.18,347.34
2018,8,16,15,15,720.0,150.5,0.95,31.35,663.0,429.23,305.29
2018,8,16,15,30,706.0,147.0,0.9,31.2,624.0,374.83,262.4
2018,8,16,15,45,688.5,141.5,0.9,31.1,580.5,318.57,217.34
2018,8,16,16,0,671.0,136.0,0.9,31.0,537.0,263.8,172.96
2018,8,16,16,15,647.0,130.5,0.85,30.9,490.0,209.61,130.1
2018,8,16,16,30,623.0,125.0,0.8,30.8,443.0,158.19,92.83
2018,8,16,16,45,592.0,117.5,0.75,30.75,393.5,107.88,64.43
2018,8,16,17,0,561.0,110.0,0.7,30.7,344.0,75.92,57.63
2018,8,16,17,15,518.0,102.0,0.65,30.05,294.5,72.73,55.38
2018,8,16,17,30,475.0,94.0,0.6,29.4,245.0,67.91,51.63
2018,8,16,17,45,415.5,82.5,0.6,28.8,197.0,60.71,45.71
2018,8,16,18,0,356.0,71.0,0.6,28.2,149.0,53.21,39.32
2018,8,16,18,15,273.5,57.0,0.6,28.2,107.0,43.44,30.67
2018,8,16,18,30,191.0,43.0,0.6,28.2,65.0,33.32,21.37
2018,8,16,18,45,111.5,26.0,0.65,27.2,37.5,20.99,5.05
2018,8,16,19,0,32.0,9.0,0.7,26.2,10.0,8.19,0.0
2018,8,16,19,15,16.0,4.5,0.75,25.95,5.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,0.8,25.7,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,0.8,25.45,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,0.8,24.95,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,0.8,24.45,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,0.75,23.25,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,0.7,22.95,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,0.7,22.45,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,0.7,22.05,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,0.7,21.75,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,0.7,21.65,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.7,21.55,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,0.7,21.45,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,0.7,21.35,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.7,21.25,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.7,21.15,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,17,5,15,0.0,0.0,0.8,21.55,0.0,0.0,0.0
2018,8,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,8,17,5,45,37.0,11.5,1.0,22.45,14.0,21.07,0.0
2018,8,17,6,0,74.0,23.0,1.1,22.9,28.0,59.13,15.73
2018,8,17,6,15,154.0,42.0,1.2,23.35,63.5,123.41,89.2
2018,8,17,6,30,234.0,61.0,1.3,23.8,99.0,198.68,152.87
2018,8,17,6,45,303.5,75.5,1.35,24.3,143.5,264.07,207.5
2018,8,17,7,0,373.0,90.0,1.4,24.8,188.0,336.79,266.41
2018,8,17,7,15,425.5,100.5,1.5,25.35,236.5,400.8,316.78
2018,8,17,7,30,478.0,111.0,1.6,25.9,285.0,469.14,368.66
2018,8,17,7,45,517.0,119.5,1.7,26.45,334.0,529.13,412.57
2018,8,17,8,0,556.0,128.0,1.8,27.0,383.0,597.81,461.23
2018,8,17,8,15,567.0,139.5,1.85,27.45,426.0,642.77,491.22
2018,8,17,8,30,578.0,151.0,1.9,27.9,469.0,686.44,519.73
2018,8,17,8,45,620.5,151.5,1.95,28.35,520.5,744.26,557.36
2018,8,17,9,0,663.0,152.0,2.0,28.8,572.0,802.08,593.75
2018,8,17,9,15,678.0,158.0,2.05,29.0,613.5,839.98,616.84
2018,8,17,9,30,693.0,164.0,2.1,29.2,655.0,875.73,638.47
2018,8,17,9,45,656.0,191.5,2.15,29.45,676.5,881.92,640.61
2018,8,17,10,0,619.0,219.0,2.2,29.7,698.0,882.87,639.63
2018,8,17,10,15,644.5,216.0,2.25,29.85,733.0,910.38,656.54
2018,8,17,10,30,670.0,213.0,2.3,30.0,768.0,935.22,671.36
2018,8,17,10,45,710.0,198.5,2.35,30.15,802.5,959.51,685.85
2018,8,17,11,0,750.0,184.0,2.4,30.3,837.0,972.68,693.31
2018,8,17,11,15,732.5,197.5,2.4,30.45,846.0,970.03,690.48
2018,8,17,11,30,715.0,211.0,2.4,30.6,855.0,956.16,680.81
2018,8,17,11,45,560.0,293.0,2.45,30.7,800.5,869.08,622.09
2018,8,17,12,0,405.0,375.0,2.5,30.8,746.0,785.32,563.28
2018,8,17,12,15,335.5,408.5,2.5,30.85,716.5,727.64,523.49
2018,8,17,12,30,266.0,442.0,2.5,30.9,687.0,681.87,490.87
2018,8,17,12,45,307.5,426.0,2.55,30.95,707.5,689.02,497.17
2018,8,17,13,0,349.0,410.0,2.6,31.0,728.0,692.79,500.73
2018,8,17,13,15,366.0,396.5,2.6,30.95,725.5,675.1,489.22
2018,8,17,13,30,383.0,383.0,2.6,30.9,723.0,655.23,476.2
2018,8,17,13,45,378.5,373.5,2.6,30.9,702.5,620.86,452.57
2018,8,17,14,0,374.0,364.0,2.6,30.9,682.0,586.01,428.36
2018,8,17,14,15,401.5,340.5,2.6,30.8,672.0,560.8,411.12
2018,8,17,14,30,429.0,317.0,2.6,30.7,662.0,530.26,389.51
2018,8,17,14,45,450.5,291.0,2.6,30.65,639.0,491.17,361.01
2018,8,17,15,0,472.0,265.0,2.6,30.6,616.0,449.41,329.64
2018,8,17,15,15,429.5,261.5,2.55,30.45,567.5,395.85,289.07
2018,8,17,15,30,387.0,258.0,2.5,30.3,519.0,349.13,253.15
2018,8,17,15,45,392.5,239.5,2.4,30.15,488.0,304.98,217.87
2018,8,17,16,0,398.0,221.0,2.3,30.0,457.0,262.67,183.52
2018,8,17,16,15,453.0,186.0,2.2,29.75,432.5,216.39,144.63
2018,8,17,16,30,508.0,151.0,2.1,29.5,408.0,163.88,102.99
2018,8,17,16,45,406.0,149.5,2.0,29.2,341.0,120.91,80.45
2018,8,17,17,0,304.0,148.0,1.9,28.9,274.0,106.5,83.54
2018,8,17,17,15,219.5,132.0,1.75,28.45,216.5,96.14,75.35
2018,8,17,17,30,135.0,116.0,1.6,28.0,159.0,89.44,70.02
2018,8,17,17,45,83.0,91.5,1.45,27.5,116.5,72.0,55.47
2018,8,17,18,0,31.0,67.0,1.3,27.0,74.0,55.87,41.73
2018,8,17,18,15,46.5,51.0,1.3,27.0,58.0,41.73,29.36
2018,8,17,18,30,62.0,35.0,1.3,27.0,42.0,29.14,17.96
2018,8,17,18,45,32.5,20.0,1.2,26.15,23.5,16.96,1.33
2018,8,17,19,0,3.0,5.0,1.1,25.3,5.0,4.55,0.0
2018,8,17,19,15,1.5,2.5,1.15,25.2,2.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,1.2,25.1,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.2,24.9,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.25,24.8,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.3,24.7,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.35,24.6,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.45,24.4,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.5,24.3,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.5,24.25,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.5,24.2,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.55,24.1,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.65,23.9,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.7,23.8,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.7,23.7,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.7,23.6,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.7,23.4,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.7,23.3,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.7,23.2,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.7,23.15,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.7,23.1,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.7,22.9,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.7,22.85,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.7,22.8,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.65,22.75,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.55,22.65,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.5,22.6,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.45,22.55,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.35,22.45,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.3,22.35,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.25,22.25,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,8,18,5,15,0.0,0.0,1.3,22.35,0.0,0.0,0.0
2018,8,18,5,30,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,8,18,5,45,3.0,6.0,1.5,22.7,6.0,6.32,0.0
2018,8,18,6,0,6.0,12.0,1.6,22.9,12.0,12.83,0.0
2018,8,18,6,15,59.0,31.5,1.7,23.2,40.5,62.15,42.52
2018,8,18,6,30,112.0,51.0,1.8,23.5,69.0,120.16,91.44
2018,8,18,6,45,79.0,65.5,1.85,23.85,80.5,115.77,89.56
2018,8,18,7,0,46.0,80.0,1.9,24.2,92.0,107.01,82.87
2018,8,18,7,15,32.0,87.5,1.95,24.55,97.0,106.51,82.41
2018,8,18,7,30,18.0,95.0,2.0,24.9,102.0,105.04,80.75
2018,8,18,7,45,19.0,110.5,2.05,25.25,118.5,122.01,94.13
2018,8,18,8,0,20.0,126.0,2.1,25.6,135.0,138.99,107.26
2018,8,18,8,15,32.0,169.0,2.1,25.85,185.5,195.22,151.33
2018,8,18,8,30,44.0,212.0,2.1,26.1,236.0,252.68,195.24
2018,8,18,8,45,73.5,244.5,2.1,26.35,289.0,314.18,241.86
2018,8,18,9,0,103.0,277.0,2.1,26.6,342.0,377.14,288.46
2018,8,18,9,15,87.5,281.0,2.1,26.8,339.0,366.76,279.05
2018,8,18,9,30,72.0,285.0,2.1,27.0,336.0,355.67,269.51
2018,8,18,9,45,93.5,322.0,2.05,27.2,392.0,416.27,313.46
2018,8,18,10,0,115.0,359.0,2.0,27.4,448.0,494.51,368.48
2018,8,18,10,15,158.5,378.5,2.0,27.55,506.5,557.68,412.82
2018,8,18,10,30,202.0,398.0,2.0,27.7,565.0,620.58,456.13
2018,8,18,10,45,156.0,397.0,1.95,27.9,528.5,569.98,418.33
2018,8,18,11,0,110.0,396.0,1.9,28.1,492.0,518.68,380.62
2018,8,18,11,15,72.0,375.0,1.85,28.15,438.5,438.58,323.07
2018,8,18,11,30,34.0,354.0,1.8,28.2,385.0,376.11,277.24
2018,8,18,11,45,33.5,353.0,1.8,28.25,383.5,371.79,274.22
2018,8,18,12,0,33.0,352.0,1.8,28.3,382.0,367.32,270.84
2018,8,18,12,15,33.5,356.5,1.8,28.25,387.0,368.98,272.03
2018,8,18,12,30,34.0,361.0,1.8,28.2,392.0,370.28,272.97
2018,8,18,12,45,66.5,398.5,1.8,28.1,459.0,431.04,317.29
2018,8,18,13,0,99.0,436.0,1.8,28.0,526.0,488.45,358.2
2018,8,18,13,15,135.0,437.0,1.8,27.85,557.5,517.6,379.29
2018,8,18,13,30,171.0,438.0,1.8,27.7,589.0,535.31,392.45
2018,8,18,13,45,158.0,409.0,1.8,27.5,546.0,486.94,358.78
2018,8,18,14,0,145.0,380.0,1.8,27.3,503.0,440.11,326.1
2018,8,18,14,15,117.0,309.5,1.75,27.1,406.5,349.88,261.36
2018,8,18,14,30,89.0,239.0,1.7,26.9,310.0,263.65,198.1
2018,8,18,14,45,44.5,145.0,1.65,26.65,180.5,151.64,113.38
2018,8,18,15,0,0.0,51.0,1.6,26.4,51.0,45.2,30.38
2018,8,18,15,15,0.0,60.0,1.55,26.2,60.0,53.17,36.91
2018,8,18,15,30,0.0,69.0,1.5,26.0,69.0,61.14,43.38
2018,8,18,15,45,0.0,78.5,1.45,25.8,78.5,69.55,50.26
2018,8,18,16,0,0.0,88.0,1.4,25.6,88.0,77.98,57.18
2018,8,18,16,15,75.0,126.0,1.35,25.45,163.5,116.47,84.85
2018,8,18,16,30,150.0,164.0,1.3,25.3,239.0,144.92,104.6
2018,8,18,16,45,162.0,157.5,1.2,25.15,230.5,127.32,93.17
2018,8,18,17,0,174.0,151.0,1.1,25.0,222.0,113.76,90.85
2018,8,18,17,15,87.0,106.5,1.0,24.85,142.0,83.69,65.9
2018,8,18,17,30,0.0,62.0,0.9,24.7,62.0,54.78,41.51
2018,8,18,17,45,0.0,47.5,0.8,24.5,47.5,41.91,30.52
2018,8,18,18,0,0.0,33.0,0.7,24.3,33.0,29.07,19.37
2018,8,18,18,15,0.0,24.5,0.7,24.3,24.5,21.56,12.67
2018,8,18,18,30,0.0,16.0,0.7,24.3,16.0,14.07,5.82
2018,8,18,18,45,0.0,9.5,0.75,24.0,9.5,8.35,0.0
2018,8,18,19,0,0.0,3.0,0.8,23.7,3.0,2.73,0.0
2018,8,18,19,15,0.0,1.5,0.85,23.65,1.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,0.95,23.6,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,1.0,23.6,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,1.05,23.55,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.15,23.45,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.2,23.35,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.15,23.05,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.1,22.95,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.05,22.85,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.0,22.35,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.0,22.25,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.05,22.15,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.05,22.05,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.0,21.95,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,0.95,21.85,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,0.9,21.75,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,8,19,5,15,0.0,0.0,0.95,21.9,0.0,0.0,0.0
2018,8,19,5,30,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,8,19,5,45,64.0,11.0,1.1,22.25,14.5,28.43,0.0
2018,8,19,6,0,128.0,22.0,1.2,22.4,29.0,81.9,8.86
2018,8,19,6,15,227.5,36.0,1.15,22.75,65.0,154.25,111.37
2018,8,19,6,30,327.0,50.0,1.1,23.1,101.0,228.83,176.15
2018,8,19,6,45,395.5,60.5,1.1,23.4,146.0,297.81,234.22
2018,8,19,7,0,464.0,71.0,1.1,23.7,191.0,371.75,294.26
2018,8,19,7,15,514.0,79.5,1.05,24.05,240.5,437.95,345.81
2018,8,19,7,30,564.0,88.0,1.0,24.4,290.0,507.74,397.74
2018,8,19,7,45,599.5,94.5,0.95,24.8,340.0,567.82,440.25
2018,8,19,8,0,635.0,101.0,0.9,25.2,390.0,629.16,481.53
2018,8,19,8,15,663.5,105.5,0.9,25.65,439.0,683.29,516.02
2018,8,19,8,30,692.0,110.0,0.9,26.1,488.0,737.26,549.49
2018,8,19,8,45,713.5,113.5,0.85,26.55,534.0,783.33,576.15
2018,8,19,9,0,735.0,117.0,0.8,27.0,580.0,823.66,598.44
2018,8,19,9,15,710.0,141.5,0.8,27.25,614.5,852.49,614.24
2018,8,19,9,30,685.0,166.0,0.8,27.5,649.0,871.76,624.01
2018,8,19,9,45,644.0,202.0,0.8,27.8,675.5,882.8,628.62
2018,8,19,10,0,603.0,238.0,0.8,28.1,702.0,887.72,628.72
2018,8,19,10,15,620.5,238.5,0.85,28.3,733.5,910.81,642.67
2018,8,19,10,30,638.0,239.0,0.9,28.5,765.0,931.12,654.64
2018,8,19,10,45,653.5,237.5,0.95,28.7,790.5,944.38,662.32
2018,8,19,11,0,669.0,236.0,1.0,28.9,816.0,954.49,667.99
2018,8,19,11,15,677.0,236.5,1.0,29.1,833.5,955.8,667.54
2018,8,19,11,30,685.0,237.0,1.0,29.3,851.0,953.79,665.3
2018,8,19,11,45,635.0,258.5,1.05,29.5,832.5,912.25,638.88
2018,8,19,12,0,585.0,280.0,1.1,29.7,814.0,868.52,610.86
2018,8,19,12,15,566.5,293.5,1.1,29.75,811.5,844.35,595.23
2018,8,19,12,30,548.0,307.0,1.1,29.8,809.0,820.57,579.5
2018,8,19,12,45,571.5,297.5,1.15,29.9,818.0,810.42,574.03
2018,8,19,13,0,595.0,288.0,1.2,30.0,827.0,797.36,566.4
2018,8,19,13,15,528.5,308.5,1.25,29.95,782.0,733.88,524.54
2018,8,19,13,30,462.0,329.0,1.3,29.9,737.0,673.3,484.23
2018,8,19,13,45,364.0,361.0,1.3,29.85,677.5,599.2,433.07
2018,8,19,14,0,266.0,393.0,1.3,29.8,618.0,536.98,389.24
2018,8,19,14,15,370.0,341.0,1.3,29.7,642.5,539.41,392.86
2018,8,19,14,30,474.0,289.0,1.3,29.6,667.0,533.08,388.94
2018,8,19,14,45,331.0,291.0,1.3,29.45,549.5,426.94,313.04
2018,8,19,15,0,188.0,293.0,1.3,29.3,432.0,338.72,249.46
2018,8,19,15,15,101.0,238.5,1.25,29.25,312.5,244.07,180.43
2018,8,19,15,30,14.0,184.0,1.2,29.2,193.0,164.82,122.22
2018,8,19,15,45,8.5,135.0,1.2,29.15,140.5,120.75,89.01
2018,8,19,16,0,3.0,86.0,1.2,29.1,88.0,76.9,55.3
2018,8,19,16,15,1.5,68.5,1.2,28.85,69.5,60.86,42.97
2018,8,19,16,30,0.0,51.0,1.2,28.6,51.0,45.05,30.63
2018,8,19,16,45,55.0,60.5,1.15,28.35,83.0,52.57,35.53
2018,8,19,17,0,110.0,70.0,1.1,28.1,115.0,52.69,38.99
2018,8,19,17,15,142.5,93.0,1.0,27.6,142.5,69.6,53.44
2018,8,19,17,30,175.0,116.0,0.9,27.1,170.0,89.46,70.28
2018,8,19,17,45,145.0,95.0,0.85,26.6,134.0,74.38,57.62
2018,8,19,18,0,115.0,74.0,0.8,26.1,98.0,58.91,44.38
2018,8,19,18,15,79.5,54.5,0.8,26.1,69.0,44.07,31.32
2018,8,19,18,30,44.0,35.0,0.8,26.1,40.0,28.91,17.52
2018,8,19,18,45,24.5,20.5,0.75,25.3,23.0,17.14,0.0
2018,8,19,19,0,5.0,6.0,0.7,24.5,6.0,5.46,0.0
2018,8,19,19,15,2.5,3.0,0.65,24.4,3.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,0.6,24.15,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,0.6,23.65,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,0.6,23.45,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,0.6,23.15,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,0.6,23.05,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,0.5,22.95,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,0.45,22.55,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,0.4,22.05,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,0.4,21.9,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,0.35,21.8,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,0.3,21.7,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,0.3,21.55,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,0.3,21.4,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,0.35,21.35,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,0.45,21.25,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,0.55,21.2,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,0.65,21.15,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,20,5,15,0.0,0.0,0.8,21.25,0.0,0.0,0.0
2018,8,20,5,30,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,8,20,5,45,15.0,7.0,1.05,21.55,8.0,10.7,0.0
2018,8,20,6,0,30.0,14.0,1.2,21.7,16.0,26.37,0.0
2018,8,20,6,15,40.5,26.5,1.25,21.95,31.5,48.14,31.56
2018,8,20,6,30,51.0,39.0,1.3,22.2,47.0,68.27,50.02
2018,8,20,6,45,26.5,54.5,1.35,22.4,59.0,67.49,50.29
2018,8,20,7,0,2.0,70.0,1.4,22.6,71.0,65.47,48.69
2018,8,20,7,15,13.5,94.0,1.4,22.9,99.0,96.39,74.3
2018,8,20,7,30,25.0,118.0,1.4,23.2,127.0,136.49,106.88
2018,8,20,7,45,50.5,151.0,1.4,23.55,172.5,191.69,151.09
2018,8,20,8,0,76.0,184.0,1.4,23.9,218.0,248.91,195.72
2018,8,20,8,15,94.5,209.5,1.35,24.25,257.0,293.2,229.11
2018,8,20,8,30,113.0,235.0,1.3,24.6,296.0,353.47,273.61
2018,8,20,8,45,93.5,249.5,1.3,25.0,303.0,338.34,260.22
2018,8,20,9,0,74.0,264.0,1.3,25.4,310.0,336.73,257.27
2018,8,20,9,15,55.0,271.0,1.25,25.75,306.5,325.85,247.4
2018,8,20,9,30,36.0,278.0,1.2,26.1,303.0,314.07,236.96
2018,8,20,9,45,35.5,292.0,1.15,26.5,318.0,327.26,245.63
2018,8,20,10,0,35.0,306.0,1.1,26.9,333.0,340.21,253.92
2018,8,20,10,15,29.5,301.5,1.1,27.15,325.0,328.13,244.2
2018,8,20,10,30,24.0,297.0,1.1,27.4,317.0,316.16,234.76
2018,8,20,10,45,25.0,299.5,1.1,27.7,320.5,318.1,235.69
2018,8,20,11,0,26.0,302.0,1.1,28.0,324.0,319.95,236.5
2018,8,20,11,15,17.0,244.5,1.1,28.2,259.0,240.3,177.84
2018,8,20,11,30,8.0,187.0,1.1,28.4,194.0,176.97,130.55
2018,8,20,11,45,5.0,161.0,1.1,28.6,165.5,149.77,110.0
2018,8,20,12,0,2.0,135.0,1.1,28.8,137.0,122.94,89.5
2018,8,20,12,15,15.5,230.0,1.1,28.85,244.5,222.38,164.57
2018,8,20,12,30,29.0,325.0,1.1,28.9,352.0,331.36,243.65
2018,8,20,12,45,30.0,337.0,1.1,28.95,364.5,340.44,249.47
2018,8,20,13,0,31.0,349.0,1.1,29.0,377.0,348.98,255.48
2018,8,20,13,15,27.5,331.0,1.1,28.95,355.5,325.54,238.76
2018,8,20,13,30,24.0,313.0,1.1,28.9,334.0,302.7,222.54
2018,8,20,13,45,38.0,324.0,1.1,28.85,356.5,319.25,235.11
2018,8,20,14,0,52.0,335.0,1.1,28.8,379.0,333.99,246.07
2018,8,20,14,15,237.5,319.0,1.1,28.75,509.0,436.09,321.73
2018,8,20,14,30,423.0,303.0,1.1,28.7,639.0,514.64,376.86
2018,8,20,14,45,461.5,282.0,1.1,28.6,633.5,488.82,357.23
2018,8,20,15,0,500.0,261.0,1.1,28.5,628.0,458.32,334.09
2018,8,20,15,15,495.0,250.0,1.0,28.4,596.0,412.85,299.03
2018,8,20,15,30,490.0,239.0,0.9,28.3,564.0,367.42,263.26
2018,8,20,15,45,467.0,230.0,0.85,28.2,522.0,318.36,224.79
2018,8,20,16,0,444.0,221.0,0.8,28.1,480.0,271.77,188.13
2018,8,20,16,15,342.0,212.5,0.75,27.95,401.5,218.93,150.89
2018,8,20,16,30,240.0,204.0,0.7,27.8,323.0,174.78,122.49
2018,8,20,16,45,220.0,182.5,0.6,27.65,282.0,138.46,99.57
2018,8,20,17,0,200.0,161.0,0.5,27.5,241.0,119.85,94.7
2018,8,20,17,15,221.0,141.0,0.5,27.2,217.5,102.04,80.42
2018,8,20,17,30,242.0,121.0,0.5,26.9,194.0,89.38,70.12
2018,8,20,17,45,217.0,102.0,0.45,26.6,158.0,76.57,59.39
2018,8,20,18,0,192.0,83.0,0.4,26.3,122.0,63.26,47.93
2018,8,20,18,15,137.0,60.0,0.4,26.3,83.5,46.63,33.35
2018,8,20,18,30,82.0,37.0,0.4,26.3,45.0,29.46,17.7
2018,8,20,18,45,45.0,20.5,0.35,25.7,24.5,17.06,0.0
2018,8,20,19,0,8.0,4.0,0.3,25.1,4.0,3.64,0.0
2018,8,20,19,15,4.0,2.0,0.35,24.9,2.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,0.4,24.7,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,0.4,24.55,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,0.4,24.4,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,0.4,24.3,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,0.4,24.2,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,0.4,24.05,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,0.4,23.9,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,0.4,23.25,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,0.4,22.95,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,0.4,22.85,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,0.45,22.7,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,0.5,22.55,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,0.5,22.45,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,0.5,22.35,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,0.5,22.25,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,0.5,22.15,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,0.55,22.1,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,0.65,22.1,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,8,21,5,15,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,21,5,30,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,8,21,5,45,11.5,7.0,1.05,22.75,7.5,9.7,0.0
2018,8,21,6,0,23.0,14.0,1.2,23.0,15.0,24.04,0.0
2018,8,21,6,15,11.5,28.0,1.3,23.2,28.5,32.84,19.59
2018,8,21,6,30,0.0,42.0,1.4,23.4,42.0,38.68,25.75
2018,8,21,6,45,2.5,63.0,1.5,23.6,63.5,60.88,44.41
