Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,31,4,0,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,31,5,45,12.0,5.0,0.75,21.75,5.5,0.0,0.0
2018,8,31,6,0,24.0,10.0,0.8,21.9,11.0,17.57,0.0
2018,8,31,6,15,109.5,28.0,0.8,22.4,41.0,90.12,52.11
2018,8,31,6,30,195.0,46.0,0.8,22.9,71.0,169.33,128.0
2018,8,31,6,45,294.5,59.5,0.8,23.4,117.5,247.4,193.52
2018,8,31,7,0,394.0,73.0,0.8,23.9,164.0,336.48,265.69
2018,8,31,7,15,448.0,84.0,0.7,24.75,212.5,403.56,317.4
2018,8,31,7,30,502.0,95.0,0.6,25.6,261.0,475.13,369.72
2018,8,31,7,45,540.0,103.5,0.55,26.45,310.0,542.47,416.3
2018,8,31,8,0,578.0,112.0,0.5,27.3,359.0,605.97,458.07
2018,8,31,8,15,605.5,119.5,0.4,27.7,407.5,660.86,491.75
2018,8,31,8,30,633.0,127.0,0.3,28.1,456.0,715.58,523.73
2018,8,31,8,45,652.5,134.0,0.25,28.5,501.0,762.08,550.01
2018,8,31,9,0,672.0,141.0,0.2,28.9,546.0,807.15,574.79
2018,8,31,9,15,701.5,139.5,0.2,29.3,590.0,849.99,598.41
2018,8,31,9,30,731.0,138.0,0.2,29.7,634.0,891.15,620.61
2018,8,31,9,45,759.0,133.0,0.2,30.1,673.5,919.26,634.6
2018,8,31,10,0,787.0,128.0,0.2,30.5,713.0,950.93,650.8
2018,8,31,10,15,794.0,131.5,0.25,30.85,743.0,968.23,659.45
2018,8,31,10,30,801.0,135.0,0.3,31.2,773.0,982.08,666.42
2018,8,31,10,45,805.0,138.5,0.4,31.5,796.5,989.31,670.95
2018,8,31,11,0,809.0,142.0,0.5,31.8,820.0,992.88,673.62
2018,8,31,11,15,813.5,143.0,0.5,31.65,836.5,990.57,672.02
2018,8,31,11,30,818.0,144.0,0.5,31.5,853.0,984.6,668.49
2018,8,31,11,45,820.5,144.5,0.5,31.35,862.0,972.47,661.51
2018,8,31,12,0,823.0,145.0,0.5,31.2,871.0,956.79,652.59
2018,8,31,12,15,826.0,143.0,0.5,31.25,872.5,935.5,639.93
2018,8,31,12,30,829.0,141.0,0.5,31.3,874.0,901.85,619.94
2018,8,31,12,45,831.0,138.0,0.55,31.35,868.0,873.06,603.9
2018,8,31,13,0,833.0,135.0,0.6,31.4,862.0,841.21,585.75
2018,8,31,13,15,809.0,144.0,0.6,31.4,840.0,802.77,562.62
2018,8,31,13,30,785.0,153.0,0.6,31.4,818.0,756.34,534.23
2018,8,31,13,45,762.0,159.5,0.55,31.4,791.0,707.56,501.69
2018,8,31,14,0,739.0,166.0,0.5,31.4,764.0,658.41,468.31
2018,8,31,14,15,757.0,151.0,0.5,31.35,744.0,615.67,439.68
2018,8,31,14,30,775.0,136.0,0.5,31.3,724.0,569.38,407.49
2018,8,31,14,45,753.5,136.5,0.5,31.3,685.5,513.02,366.94
2018,8,31,15,0,732.0,137.0,0.5,31.3,647.0,454.97,324.02
2018,8,31,15,15,733.5,127.5,0.45,31.2,611.5,403.64,284.01
2018,8,31,15,30,735.0,118.0,0.4,31.1,576.0,348.62,239.96
2018,8,31,15,45,677.5,123.5,0.35,31.0,520.5,284.61,189.93
2018,8,31,16,0,620.0,129.0,0.3,30.9,465.0,230.46,147.75
2018,8,31,16,15,573.5,124.0,0.3,30.75,411.0,176.34,107.43
2018,8,31,16,30,527.0,119.0,0.3,30.6,357.0,128.03,76.12
2018,8,31,16,45,544.0,104.0,0.3,30.45,323.0,79.08,52.68
2018,8,31,17,0,561.0,89.0,0.3,30.3,289.0,63.35,47.52
2018,8,31,17,15,510.0,80.5,0.3,29.8,239.5,59.03,44.13
2018,8,31,17,30,459.0,72.0,0.3,29.3,190.0,54.52,40.4
2018,8,31,17,45,387.0,61.0,0.3,28.8,144.0,46.09,33.17
2018,8,31,18,0,315.0,50.0,0.3,28.3,98.0,38.41,26.33
2018,8,31,18,15,215.5,35.5,0.3,28.3,62.5,27.67,16.27
2018,8,31,18,30,116.0,21.0,0.3,28.3,27.0,16.6,0.0
2018,8,31,18,45,58.0,10.5,0.35,27.85,13.5,9.55,0.0
2018,8,31,19,0,0.0,0.0,0.4,27.4,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,0.4,27.2,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,0.4,26.8,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,0.4,26.6,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,0.4,26.35,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,0.4,26.1,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,0.4,25.85,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,0.4,25.6,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,0.4,25.4,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,0.4,25.2,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,0.4,24.8,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,0.4,24.65,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,0.4,24.4,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,0.4,24.3,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,0.4,24.2,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,0.4,23.9,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,0.4,23.85,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,0.4,23.55,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,0.4,23.45,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,0.4,23.35,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,0.35,23.05,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,0.35,22.85,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,0.45,22.55,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,9,1,5,45,27.5,6.0,0.5,22.65,6.5,0.0,0.0
2018,9,1,6,0,55.0,12.0,0.5,22.7,13.0,30.37,0.0
2018,9,1,6,15,137.0,27.5,0.6,22.95,41.5,108.82,60.73
2018,9,1,6,30,219.0,43.0,0.7,23.2,70.0,177.13,133.44
2018,9,1,6,45,282.0,57.5,0.75,23.45,110.5,238.8,186.55
2018,9,1,7,0,345.0,72.0,0.8,23.7,151.0,307.36,243.24
2018,9,1,7,15,431.0,81.0,0.75,24.15,205.5,389.63,308.08
2018,9,1,7,30,517.0,90.0,0.7,24.6,260.0,485.83,380.05
2018,9,1,7,45,521.5,104.0,0.6,25.1,301.0,530.07,409.82
2018,9,1,8,0,526.0,118.0,0.5,25.6,342.0,566.07,432.8
2018,9,1,8,15,538.5,132.0,0.5,26.15,386.5,613.64,463.73
2018,9,1,8,30,551.0,146.0,0.5,26.7,431.0,660.17,492.78
2018,9,1,8,45,631.0,134.5,0.5,27.25,490.5,744.19,545.81
2018,9,1,9,0,711.0,123.0,0.5,27.8,550.0,822.14,592.35
2018,9,1,9,15,729.5,125.5,0.55,28.1,592.0,860.17,613.93
2018,9,1,9,30,748.0,128.0,0.6,28.4,634.0,890.74,631.2
2018,9,1,9,45,763.0,130.0,0.65,28.7,671.0,920.22,647.82
2018,9,1,10,0,778.0,132.0,0.7,29.0,708.0,946.81,662.63
2018,9,1,10,15,787.0,134.5,0.7,29.15,738.5,964.83,671.65
2018,9,1,10,30,796.0,137.0,0.7,29.3,769.0,979.45,678.8
2018,9,1,10,45,802.0,139.0,0.75,29.5,792.5,986.95,682.71
2018,9,1,11,0,808.0,141.0,0.8,29.7,816.0,990.84,684.67
2018,9,1,11,15,812.0,142.5,0.8,29.8,832.5,988.51,682.34
2018,9,1,11,30,816.0,144.0,0.8,29.9,849.0,982.51,678.04
2018,9,1,11,45,817.5,144.5,0.85,30.05,857.5,969.35,670.44
2018,9,1,12,0,819.0,145.0,0.9,30.2,866.0,952.68,660.85
2018,9,1,12,15,815.0,148.0,0.85,30.25,866.0,929.98,646.13
2018,9,1,12,30,811.0,151.0,0.8,30.3,866.0,904.12,629.63
2018,9,1,12,45,803.0,155.0,0.8,30.35,858.0,872.76,610.65
2018,9,1,13,0,795.0,159.0,0.8,30.4,850.0,838.81,590.04
2018,9,1,13,15,791.5,157.0,0.75,30.4,835.0,800.43,565.89
2018,9,1,13,30,788.0,155.0,0.7,30.4,820.0,759.74,540.07
2018,9,1,13,45,674.5,194.5,0.7,30.4,753.0,677.7,484.81
2018,9,1,14,0,561.0,234.0,0.7,30.4,686.0,600.0,431.72
2018,9,1,14,15,372.5,280.0,0.65,30.4,575.5,488.14,353.24
2018,9,1,14,30,184.0,326.0,0.6,30.4,465.0,391.34,284.16
2018,9,1,14,45,176.0,321.5,0.6,30.35,449.0,368.45,268.32
2018,9,1,15,0,168.0,317.0,0.6,30.3,433.0,345.87,251.94
2018,9,1,15,15,110.0,263.5,0.6,30.25,337.5,265.79,194.48
2018,9,1,15,30,52.0,210.0,0.6,30.2,242.0,195.56,143.79
2018,9,1,15,45,29.5,160.0,0.6,30.15,178.0,144.4,106.06
2018,9,1,16,0,7.0,110.0,0.6,30.1,114.0,98.02,71.46
2018,9,1,16,15,3.5,65.0,0.6,29.65,67.0,57.98,40.57
2018,9,1,16,30,0.0,20.0,0.6,29.2,20.0,17.62,8.61
2018,9,1,16,45,0.0,18.0,0.65,28.8,18.0,15.84,7.83
2018,9,1,17,0,0.0,16.0,0.7,28.4,16.0,14.07,6.37
2018,9,1,17,15,0.0,12.5,0.65,27.8,12.5,10.98,3.77
2018,9,1,17,30,0.0,9.0,0.6,27.2,9.0,7.9,1.13
2018,9,1,17,45,0.0,7.5,0.55,26.6,7.5,6.58,0.0
2018,9,1,18,0,0.0,6.0,0.5,26.0,6.0,5.26,0.0
2018,9,1,18,15,0.0,4.5,0.5,26.0,4.5,3.94,0.0
2018,9,1,18,30,0.0,3.0,0.5,26.0,3.0,2.63,0.0
2018,9,1,18,45,0.0,1.5,0.5,25.3,1.5,1.36,0.0
2018,9,1,19,0,0.0,0.0,0.5,24.6,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,0.5,23.95,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,0.5,23.55,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,0.5,23.25,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,0.45,22.6,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,0.4,22.45,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,0.4,21.95,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,0.4,21.9,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,0.4,21.45,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,0.4,21.4,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,0.45,20.7,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,0.65,20.45,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,9,2,5,45,3.5,1.5,0.9,20.9,1.5,0.0,0.0
2018,9,2,6,0,7.0,3.0,1.0,21.1,3.0,5.21,0.0
2018,9,2,6,15,3.5,6.0,1.0,21.4,6.0,6.81,0.0
2018,9,2,6,30,0.0,9.0,1.0,21.7,9.0,7.9,0.7
2018,9,2,6,45,0.0,13.5,1.05,22.05,13.5,11.85,4.14
2018,9,2,7,0,0.0,18.0,1.1,22.4,18.0,15.82,7.54
2018,9,2,7,15,0.0,22.0,1.0,22.85,22.0,19.35,10.52
2018,9,2,7,30,0.0,26.0,0.9,23.3,26.0,22.89,13.44
2018,9,2,7,45,0.0,35.5,0.85,23.8,35.5,31.29,20.32
2018,9,2,8,0,0.0,45.0,0.8,24.3,45.0,39.71,27.11
2018,9,2,8,15,0.0,65.0,0.75,24.9,65.0,57.46,41.35
2018,9,2,8,30,0.0,85.0,0.7,25.5,85.0,75.26,55.36
2018,9,2,8,45,10.5,141.0,0.65,26.1,147.5,138.29,105.11
2018,9,2,9,0,21.0,197.0,0.6,26.7,210.0,203.84,154.96
2018,9,2,9,15,25.0,223.5,0.55,27.25,240.0,248.53,187.38
2018,9,2,9,30,29.0,250.0,0.5,27.8,270.0,280.17,209.49
2018,9,2,9,45,29.5,266.0,0.45,28.4,287.0,296.6,220.06
2018,9,2,10,0,30.0,282.0,0.4,29.0,304.0,312.83,230.41
2018,9,2,10,15,36.5,302.5,0.35,29.35,330.5,339.74,248.65
2018,9,2,10,30,43.0,323.0,0.3,29.7,357.0,366.37,266.3
2018,9,2,10,45,64.0,355.0,0.2,30.05,407.5,419.69,302.18
2018,9,2,11,0,85.0,387.0,0.1,30.4,458.0,472.27,336.31
2018,9,2,11,15,138.5,403.5,0.15,30.55,521.5,556.53,392.86
2018,9,2,11,30,192.0,420.0,0.2,30.7,585.0,621.37,435.22
2018,9,2,11,45,410.0,333.5,0.3,30.9,691.5,766.62,533.12
2018,9,2,12,0,628.0,247.0,0.4,31.1,798.0,879.47,606.79
2018,9,2,12,15,724.0,195.5,0.45,31.15,831.0,898.28,618.15
2018,9,2,12,30,820.0,144.0,0.5,31.2,864.0,904.75,622.67
2018,9,2,12,45,826.0,138.0,0.55,31.25,858.5,867.53,600.93
2018,9,2,13,0,832.0,132.0,0.6,31.3,853.0,836.22,583.18
2018,9,2,13,15,828.0,131.5,0.65,31.25,838.5,798.77,561.51
2018,9,2,13,30,824.0,131.0,0.7,31.2,824.0,758.9,538.03
2018,9,2,13,45,817.5,130.0,0.75,31.2,801.5,718.14,512.71
2018,9,2,14,0,811.0,129.0,0.8,31.2,779.0,670.94,481.61
2018,9,2,14,15,802.5,127.0,0.8,31.1,750.0,620.01,446.73
2018,9,2,14,30,794.0,125.0,0.8,31.0,721.0,567.95,409.97
2018,9,2,14,45,783.0,121.5,0.8,30.9,685.5,512.4,369.56
2018,9,2,15,0,772.0,118.0,0.8,30.8,650.0,456.54,327.47
2018,9,2,15,15,755.5,116.0,0.8,30.65,609.5,399.74,283.3
2018,9,2,15,30,739.0,114.0,0.8,30.5,569.0,343.75,238.36
2018,9,2,15,45,718.0,110.0,0.8,30.4,523.5,281.9,188.3
2018,9,2,16,0,697.0,106.0,0.8,30.3,478.0,225.47,142.32
2018,9,2,16,15,668.5,101.5,0.8,29.95,429.5,169.74,99.46
2018,9,2,16,30,640.0,97.0,0.8,29.6,381.0,117.38,65.09
2018,9,2,16,45,602.0,91.0,0.75,29.3,331.0,67.34,50.93
2018,9,2,17,0,564.0,85.0,0.7,29.0,281.0,60.72,45.67
2018,9,2,17,15,419.5,85.0,0.65,28.4,217.0,61.75,46.72
2018,9,2,17,30,275.0,85.0,0.6,27.8,153.0,62.51,47.37
2018,9,2,17,45,209.5,67.5,0.55,27.2,112.0,52.56,38.76
2018,9,2,18,0,144.0,50.0,0.5,26.6,71.0,39.49,27.28
2018,9,2,18,15,94.5,33.0,0.5,26.6,44.5,26.47,14.79
2018,9,2,18,30,45.0,16.0,0.5,26.6,18.0,14.55,0.0
2018,9,2,18,45,22.5,8.0,0.5,25.95,9.0,7.28,0.0
2018,9,2,19,0,0.0,0.0,0.5,25.3,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,0.5,25.1,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,0.5,24.9,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,0.5,24.75,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,0.5,24.6,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,0.5,24.25,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,0.5,23.75,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,0.5,23.55,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,0.5,23.25,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,0.5,23.15,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,0.5,23.05,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,0.5,22.95,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,0.5,22.85,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,0.55,22.8,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,0.55,22.75,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,0.5,22.65,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,0.5,22.55,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.55,22.05,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,9,3,5,45,36.0,6.0,0.65,22.4,6.5,0.0,0.0
2018,9,3,6,0,72.0,12.0,0.7,22.6,13.0,36.51,0.0
2018,9,3,6,15,184.0,25.5,0.8,22.9,44.0,124.77,61.19
2018,9,3,6,30,296.0,39.0,0.9,23.2,75.0,210.16,158.02
2018,9,3,6,45,381.5,49.5,1.05,23.55,119.5,285.29,222.86
2018,9,3,7,0,467.0,60.0,1.2,23.9,164.0,369.02,291.94
2018,9,3,7,15,525.0,67.0,1.15,24.35,213.5,439.14,347.36
2018,9,3,7,30,583.0,74.0,1.1,24.8,263.0,513.53,403.34
2018,9,3,7,45,623.5,79.5,1.05,25.3,314.0,577.04,448.4
2018,9,3,8,0,664.0,85.0,1.0,25.8,365.0,642.18,491.55
2018,9,3,8,15,692.0,90.0,1.0,26.25,414.5,697.63,526.92
2018,9,3,8,30,720.0,95.0,1.0,26.7,464.0,748.8,558.41
2018,9,3,8,45,741.0,98.5,0.95,27.15,510.0,795.27,585.34
2018,9,3,9,0,762.0,102.0,0.9,27.6,556.0,840.12,610.5
2018,9,3,9,15,775.5,106.5,0.85,27.9,598.0,877.14,630.42
2018,9,3,9,30,789.0,111.0,0.8,28.2,640.0,911.55,648.39
2018,9,3,9,45,798.0,114.5,0.75,28.55,676.0,937.52,660.73
2018,9,3,10,0,807.0,118.0,0.7,28.9,712.0,960.3,671.08
2018,9,3,10,15,794.5,129.5,0.65,29.2,735.0,967.2,671.94
2018,9,3,10,30,782.0,141.0,0.6,29.5,758.0,970.02,670.66
2018,9,3,10,45,809.5,133.5,0.55,29.75,789.5,988.62,679.1
2018,9,3,11,0,837.0,126.0,0.5,30.0,821.0,992.37,678.53
2018,9,3,11,15,796.0,148.0,0.55,30.2,819.5,978.22,670.04
2018,9,3,11,30,755.0,170.0,0.6,30.4,818.0,948.86,652.79
2018,9,3,11,45,597.5,244.0,0.6,30.55,760.5,863.31,599.53
2018,9,3,12,0,440.0,318.0,0.6,30.7,703.0,766.76,535.8
2018,9,3,12,15,478.5,299.5,0.6,30.8,718.5,768.69,538.82
2018,9,3,12,30,517.0,281.0,0.6,30.9,734.0,766.89,538.24
2018,9,3,12,45,664.0,213.0,0.65,31.0,789.5,811.48,570.04
2018,9,3,13,0,811.0,145.0,0.7,31.1,845.0,837.32,586.85
2018,9,3,13,15,807.0,144.0,0.7,31.15,830.0,798.91,562.7
2018,9,3,13,30,803.0,143.0,0.7,31.2,815.0,758.15,537.65
2018,9,3,13,45,717.5,179.0,0.7,31.2,767.5,692.63,493.75
2018,9,3,14,0,632.0,215.0,0.7,31.2,720.0,629.38,450.57
2018,9,3,14,15,687.0,181.5,0.7,31.15,711.0,596.62,429.01
2018,9,3,14,30,742.0,148.0,0.7,31.1,702.0,558.02,401.99
2018,9,3,14,45,768.0,129.5,0.65,31.05,678.5,510.6,366.94
2018,9,3,15,0,794.0,111.0,0.6,31.0,655.0,458.93,327.46
2018,9,3,15,15,779.5,108.0,0.6,31.0,614.0,400.78,282.26
2018,9,3,15,30,765.0,105.0,0.6,31.0,573.0,343.18,236.08
2018,9,3,15,45,745.0,101.5,0.6,31.0,527.5,284.5,188.31
2018,9,3,16,0,725.0,98.0,0.6,31.0,482.0,227.6,142.04
2018,9,3,16,15,698.0,93.5,0.6,30.8,433.0,166.17,95.04
2018,9,3,16,30,671.0,89.0,0.6,30.6,384.0,112.14,60.0
2018,9,3,16,45,633.5,83.0,0.6,30.35,333.0,60.24,44.82
2018,9,3,17,0,596.0,77.0,0.6,30.1,282.0,54.91,40.62
2018,9,3,17,15,542.5,70.0,0.6,29.55,232.0,51.38,37.8
2018,9,3,17,30,489.0,63.0,0.6,29.0,182.0,47.73,34.73
2018,9,3,17,45,393.5,53.5,0.6,28.5,134.0,41.65,29.4
2018,9,3,18,0,298.0,44.0,0.6,28.0,86.0,33.96,22.47
2018,9,3,18,15,173.5,28.5,0.6,28.0,50.5,22.25,11.03
2018,9,3,18,30,49.0,13.0,0.6,28.0,15.0,11.82,0.0
2018,9,3,18,45,24.5,6.5,0.65,27.5,7.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,0.65,26.8,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,0.6,26.6,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,0.6,26.45,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,0.6,26.3,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,0.6,26.15,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.6,25.8,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.6,25.6,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.6,25.4,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.6,25.25,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.6,25.1,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.6,24.95,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.55,24.65,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.5,24.35,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.5,23.85,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,0.5,23.35,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,0.5,22.55,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,0.55,22.05,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.65,22.2,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,9,4,5,45,1.5,2.5,0.75,22.6,2.5,0.0,0.0
2018,9,4,6,0,3.0,5.0,0.8,22.8,5.0,5.62,0.0
2018,9,4,6,15,72.0,22.0,0.9,23.25,30.5,64.68,26.23
2018,9,4,6,30,141.0,39.0,1.0,23.7,56.0,125.94,93.26
2018,9,4,6,45,229.0,54.5,1.1,24.15,98.0,208.62,162.65
2018,9,4,7,0,317.0,70.0,1.2,24.6,140.0,290.27,229.87
2018,9,4,7,15,421.0,76.5,1.15,25.3,196.0,379.35,300.55
2018,9,4,7,30,525.0,83.0,1.1,26.0,252.0,485.07,380.3
2018,9,4,7,45,577.0,88.5,1.05,26.7,304.5,554.62,429.65
2018,9,4,8,0,629.0,94.0,1.0,27.4,357.0,626.81,478.01
2018,9,4,8,15,627.5,108.0,1.0,28.0,399.0,667.74,503.02
2018,9,4,8,30,626.0,122.0,1.0,28.6,441.0,706.09,525.9
2018,9,4,8,45,682.5,115.5,1.0,29.2,494.5,768.95,564.54
2018,9,4,9,0,739.0,109.0,1.0,29.8,548.0,827.69,599.08
2018,9,4,9,15,748.5,116.0,1.0,30.1,589.0,863.17,618.7
2018,9,4,9,30,758.0,123.0,1.0,30.4,630.0,895.89,636.62
2018,9,4,9,45,689.0,162.0,1.0,30.75,643.0,891.44,631.11
2018,9,4,10,0,620.0,201.0,1.0,31.1,656.0,873.85,618.01
2018,9,4,10,15,477.0,274.0,1.0,31.3,633.0,806.73,570.77
2018,9,4,10,30,334.0,347.0,1.0,31.5,610.0,724.11,513.18
2018,9,4,10,45,327.0,359.0,1.05,31.7,623.0,726.94,514.97
2018,9,4,11,0,320.0,371.0,1.1,31.9,636.0,727.93,514.74
2018,9,4,11,15,292.0,385.0,1.1,32.0,630.5,708.17,500.38
2018,9,4,11,30,264.0,399.0,1.1,32.1,625.0,687.09,485.42
2018,9,4,11,45,263.0,396.0,1.1,32.2,623.0,673.77,476.52
2018,9,4,12,0,262.0,393.0,1.1,32.3,621.0,659.25,466.79
2018,9,4,12,15,350.0,350.5,1.15,32.3,655.5,686.88,487.92
2018,9,4,12,30,438.0,308.0,1.2,32.3,690.0,721.6,512.75
2018,9,4,12,45,355.5,340.0,1.2,32.35,648.5,650.53,463.8
2018,9,4,13,0,273.0,372.0,1.2,32.4,607.0,594.3,424.75
2018,9,4,13,15,248.5,352.5,1.2,32.35,563.5,539.93,388.47
2018,9,4,13,30,224.0,333.0,1.2,32.3,520.0,487.24,352.68
2018,9,4,13,45,269.5,306.0,1.2,32.3,524.5,479.69,348.75
2018,9,4,14,0,315.0,279.0,1.2,32.3,529.0,467.89,341.17
2018,9,4,14,15,393.5,261.0,1.2,32.2,561.5,483.45,352.32
2018,9,4,14,30,472.0,243.0,1.2,32.1,594.0,485.59,353.16
2018,9,4,14,45,416.5,230.5,1.2,31.95,529.0,415.34,302.47
2018,9,4,15,0,361.0,218.0,1.2,31.8,464.0,350.84,255.4
2018,9,4,15,15,352.0,174.0,1.15,31.7,401.0,284.87,205.95
2018,9,4,15,30,343.0,130.0,1.1,31.6,338.0,220.57,156.39
2018,9,4,15,45,200.0,131.5,1.05,31.5,250.5,161.44,113.61
2018,9,4,16,0,57.0,133.0,1.0,31.4,163.0,124.81,89.97
2018,9,4,16,15,29.5,103.5,0.95,31.1,119.0,92.76,66.54
2018,9,4,16,30,2.0,74.0,0.9,30.8,75.0,65.6,46.69
2018,9,4,16,45,12.5,71.0,0.85,30.5,75.5,61.39,45.84
2018,9,4,17,0,23.0,68.0,0.8,30.2,76.0,58.76,43.83
2018,9,4,17,15,96.0,76.0,0.75,29.6,100.0,61.77,46.49
2018,9,4,17,30,169.0,84.0,0.7,29.0,124.0,64.1,48.39
2018,9,4,17,45,143.5,65.0,0.65,28.4,93.0,50.51,36.74
2018,9,4,18,0,118.0,46.0,0.6,27.8,62.0,36.44,24.44
2018,9,4,18,15,72.5,29.0,0.6,27.8,37.5,23.37,11.27
2018,9,4,18,30,27.0,12.0,0.6,27.8,13.0,10.91,0.0
2018,9,4,18,45,13.5,6.0,0.6,27.3,6.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,0.6,26.8,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,0.6,26.6,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,0.6,26.4,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,0.6,26.2,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,0.6,25.8,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,0.6,25.6,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,0.55,25.45,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,0.5,25.3,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,0.5,25.1,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,0.5,24.9,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,0.5,24.7,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,0.5,24.35,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,0.55,23.35,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,0.55,23.3,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,0.45,23.35,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,0.35,23.35,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,0.3,23.3,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,0.3,23.25,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,0.3,23.2,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,0.35,23.1,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,0.4,22.85,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,0.45,22.75,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,9,5,5,45,16.5,4.5,0.5,22.85,4.5,0.0,0.0
2018,9,5,6,0,33.0,9.0,0.5,22.9,9.0,19.97,0.0
2018,9,5,6,15,130.5,24.5,0.55,23.35,37.5,100.63,37.71
2018,9,5,6,30,228.0,40.0,0.6,23.8,66.0,179.87,133.69
2018,9,5,6,45,337.0,50.5,0.7,24.3,112.0,260.88,202.54
2018,9,5,7,0,446.0,61.0,0.8,24.8,158.0,358.84,281.77
2018,9,5,7,15,394.0,83.5,0.85,25.55,186.5,371.76,292.51
2018,9,5,7,30,342.0,106.0,0.9,26.3,215.0,382.24,299.98
2018,9,5,7,45,368.0,123.5,0.95,27.05,260.0,437.44,340.68
2018,9,5,8,0,394.0,141.0,1.0,27.8,305.0,493.71,380.31
2018,9,5,8,15,508.0,131.5,1.1,28.25,371.5,590.48,450.18
2018,9,5,8,30,622.0,122.0,1.2,28.7,438.0,703.19,526.67
2018,9,5,8,45,702.0,109.0,1.25,29.1,498.0,778.78,574.35
2018,9,5,9,0,782.0,96.0,1.3,29.5,558.0,852.15,619.6
2018,9,5,9,15,798.5,98.0,1.35,29.8,600.5,889.43,640.95
2018,9,5,9,30,815.0,100.0,1.4,30.1,643.0,924.18,660.91
2018,9,5,9,45,782.5,118.5,1.45,30.4,664.0,927.51,661.0
2018,9,5,10,0,750.0,137.0,1.5,30.7,685.0,925.52,658.25
2018,9,5,10,15,590.0,203.5,1.5,30.95,646.0,850.83,609.02
2018,9,5,10,30,430.0,270.0,1.5,31.2,607.0,755.1,542.19
2018,9,5,10,45,496.0,262.0,1.5,31.4,662.5,810.92,579.59
2018,9,5,11,0,562.0,254.0,1.5,31.6,718.0,869.24,616.3
2018,9,5,11,15,620.0,230.0,1.55,31.8,751.0,895.6,633.33
2018,9,5,11,30,678.0,206.0,1.6,32.0,784.0,917.34,646.56
2018,9,5,11,45,537.5,268.0,1.6,32.15,729.5,824.41,584.39
2018,9,5,12,0,397.0,330.0,1.6,32.3,675.0,737.52,524.67
2018,9,5,12,15,558.5,262.0,1.55,32.4,747.5,808.83,574.86
2018,9,5,12,30,720.0,194.0,1.5,32.5,820.0,867.76,613.32
2018,9,5,12,45,732.0,184.0,1.5,32.6,815.5,841.19,595.77
2018,9,5,13,0,744.0,174.0,1.5,32.7,811.0,807.64,574.63
2018,9,5,13,15,699.0,189.5,1.5,32.7,779.5,757.46,542.02
2018,9,5,13,30,654.0,205.0,1.5,32.7,748.0,704.09,506.14
2018,9,5,13,45,604.5,224.0,1.45,32.65,715.0,651.78,469.99
2018,9,5,14,0,555.0,243.0,1.4,32.6,682.0,599.8,433.57
2018,9,5,14,15,693.5,176.5,1.4,32.55,703.5,594.18,430.81
2018,9,5,14,30,832.0,110.0,1.4,32.5,725.0,571.86,414.79
2018,9,5,14,45,826.0,105.0,1.35,32.4,690.0,516.4,373.25
2018,9,5,15,0,820.0,100.0,1.3,32.3,655.0,457.86,328.37
2018,9,5,15,15,804.5,98.0,1.25,32.1,613.5,398.71,281.7
2018,9,5,15,30,789.0,96.0,1.2,31.9,572.0,340.16,234.11
2018,9,5,15,45,768.0,93.0,1.2,31.7,525.5,280.2,184.88
2018,9,5,16,0,747.0,90.0,1.2,31.5,479.0,222.11,137.37
2018,9,5,16,15,720.0,86.0,1.15,31.2,429.5,164.5,93.2
2018,9,5,16,30,693.0,82.0,1.1,30.9,380.0,105.21,54.82
2018,9,5,16,45,655.5,77.0,1.05,30.6,329.0,53.58,39.3
2018,9,5,17,0,618.0,72.0,1.0,30.3,278.0,51.6,37.85
2018,9,5,17,15,563.5,65.0,0.9,29.4,227.5,47.88,34.89
2018,9,5,17,30,509.0,58.0,0.8,28.5,177.0,44.04,31.67
2018,9,5,17,45,426.5,49.0,0.75,27.65,131.0,38.25,26.58
2018,9,5,18,0,344.0,40.0,0.7,26.8,85.0,32.31,21.06
2018,9,5,18,15,221.0,26.5,0.7,26.8,50.5,21.82,9.42
2018,9,5,18,30,98.0,13.0,0.7,26.8,16.0,11.82,0.0
2018,9,5,18,45,49.0,6.5,0.75,25.85,8.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,0.8,24.65,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,0.8,24.15,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,0.8,23.35,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,0.8,23.05,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,0.8,22.75,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,0.7,21.75,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,0.7,21.45,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,0.7,21.35,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,0.7,21.25,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.7,21.15,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.7,20.85,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.65,20.65,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,9,6,5,45,29.0,4.5,0.6,20.95,5.0,0.0,0.0
2018,9,6,6,0,58.0,9.0,0.6,21.1,10.0,28.95,0.0
2018,9,6,6,15,177.0,23.5,0.65,21.75,40.5,118.22,37.05
2018,9,6,6,30,296.0,38.0,0.7,22.4,71.0,210.02,156.71
2018,9,6,6,45,386.5,47.5,0.8,23.0,115.5,287.06,223.7
2018,9,6,7,0,477.0,57.0,0.9,23.6,160.0,372.96,294.15
2018,9,6,7,15,536.5,64.5,0.95,24.4,210.5,445.12,350.93
2018,9,6,7,30,596.0,72.0,1.0,25.2,261.0,521.75,408.33
2018,9,6,7,45,637.5,77.0,1.05,26.05,312.0,585.95,453.57
2018,9,6,8,0,679.0,82.0,1.1,26.9,363.0,651.8,497.24
2018,9,6,8,15,708.0,86.5,1.05,27.5,413.0,707.96,532.12
2018,9,6,8,30,737.0,91.0,1.0,28.1,463.0,760.08,563.08
2018,9,6,8,45,758.0,94.5,0.95,28.7,509.5,806.99,589.63
2018,9,6,9,0,779.0,98.0,0.9,29.3,556.0,852.21,614.34
2018,9,6,9,15,793.5,101.0,0.8,29.7,598.0,888.69,632.53
2018,9,6,9,30,808.0,104.0,0.7,30.1,640.0,922.55,648.64
2018,9,6,9,45,817.5,108.0,0.65,30.5,677.0,949.81,661.32
2018,9,6,10,0,827.0,112.0,0.6,30.9,714.0,973.81,671.96
2018,9,6,10,15,824.5,118.0,0.55,31.2,740.0,984.61,674.97
2018,9,6,10,30,822.0,124.0,0.5,31.5,766.0,991.6,675.99
2018,9,6,10,45,812.0,129.0,0.45,31.8,779.5,986.06,669.83
2018,9,6,11,0,802.0,134.0,0.4,32.1,793.0,976.81,661.85
2018,9,6,11,15,649.5,202.5,0.35,32.3,743.0,896.3,612.14
2018,9,6,11,30,497.0,271.0,0.3,32.5,693.0,799.97,550.14
2018,9,6,11,45,593.5,237.0,0.25,32.75,746.5,852.01,583.52
2018,9,6,12,0,690.0,203.0,0.2,33.0,800.0,893.5,606.88
2018,9,6,12,15,781.5,160.5,0.2,33.1,837.0,909.12,615.19
2018,9,6,12,30,873.0,118.0,0.2,33.2,874.0,915.88,618.74
2018,9,6,12,45,870.5,118.5,0.2,33.3,866.5,884.84,600.15
2018,9,6,13,0,868.0,119.0,0.2,33.4,859.0,850.8,580.26
2018,9,6,13,15,864.5,117.5,0.2,33.45,843.5,811.23,557.01
2018,9,6,13,30,861.0,116.0,0.2,33.5,828.0,769.11,532.03
2018,9,6,13,45,837.0,123.5,0.2,33.5,799.5,718.29,500.78
2018,9,6,14,0,813.0,131.0,0.2,33.5,771.0,669.59,468.82
2018,9,6,14,15,760.5,145.0,0.2,33.45,725.5,605.91,426.22
2018,9,6,14,30,708.0,159.0,0.2,33.4,680.0,544.23,383.97
2018,9,6,14,45,758.0,133.0,0.2,33.3,665.0,504.69,355.75
2018,9,6,15,0,808.0,107.0,0.2,33.2,650.0,457.18,320.11
2018,9,6,15,15,760.5,113.0,0.2,33.1,598.0,393.25,272.12
2018,9,6,15,30,713.0,119.0,0.2,33.0,546.0,330.05,223.71
2018,9,6,15,45,692.5,113.0,0.25,32.85,500.0,271.63,177.62
2018,9,6,16,0,672.0,107.0,0.3,32.7,454.0,215.19,133.0
2018,9,6,16,15,659.5,99.5,0.3,32.45,410.5,160.86,91.86
2018,9,6,16,30,647.0,92.0,0.3,32.2,367.0,107.96,58.38
2018,9,6,16,45,622.0,83.5,0.3,32.0,319.5,58.39,42.96
2018,9,6,17,0,597.0,75.0,0.3,31.8,272.0,54.0,39.56
2018,9,6,17,15,540.0,68.0,0.35,31.05,221.5,50.4,36.71
2018,9,6,17,30,483.0,61.0,0.4,30.3,171.0,46.69,33.6
2018,9,6,17,45,398.0,51.0,0.45,29.55,125.5,40.16,27.89
2018,9,6,18,0,313.0,41.0,0.5,28.8,80.0,33.42,21.65
2018,9,6,18,15,197.0,26.5,0.5,28.8,47.0,20.86,7.59
2018,9,6,18,30,81.0,12.0,0.5,28.8,14.0,10.91,0.0
2018,9,6,18,45,40.5,6.0,0.6,27.95,7.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,0.7,27.1,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,0.7,26.85,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,0.7,26.6,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,0.7,26.3,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,0.7,25.8,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,0.7,25.6,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,0.7,25.35,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,0.7,25.1,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,0.65,24.95,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,0.6,24.25,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,0.6,23.95,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,0.6,23.25,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,0.6,22.95,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,0.55,22.65,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,0.5,22.15,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,0.5,21.95,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,0.5,21.35,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,0.55,20.9,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,0.6,21.05,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,7,5,45,24.5,4.5,0.6,21.5,4.5,0.0,0.0
2018,9,7,6,0,49.0,9.0,0.6,21.7,9.0,25.77,0.0
2018,9,7,6,15,157.0,23.5,0.65,22.35,38.0,109.66,24.37
2018,9,7,6,30,265.0,38.0,0.7,23.0,67.0,195.94,145.21
2018,9,7,6,45,321.5,50.0,0.8,23.65,104.5,253.27,196.92
2018,9,7,7,0,378.0,62.0,0.9,24.3,142.0,317.13,250.35
2018,9,7,7,15,336.5,79.0,0.8,25.15,165.5,330.57,261.3
2018,9,7,7,30,295.0,96.0,0.7,26.0,189.0,338.72,266.65
2018,9,7,7,45,453.0,96.0,0.6,26.9,268.0,466.92,362.89
2018,9,7,8,0,611.0,96.0,0.5,27.8,347.0,616.92,466.5
2018,9,7,8,15,542.5,128.0,0.45,28.4,372.5,615.47,460.4
2018,9,7,8,30,474.0,160.0,0.4,29.0,398.0,614.34,455.16
2018,9,7,8,45,522.0,164.0,0.3,29.65,450.0,676.47,493.79
2018,9,7,9,0,570.0,168.0,0.2,30.3,502.0,747.01,535.28
2018,9,7,9,15,669.0,145.0,0.25,30.65,565.5,828.94,584.57
2018,9,7,9,30,768.0,122.0,0.3,31.0,629.0,905.28,628.87
2018,9,7,9,45,770.5,129.5,0.35,31.35,663.5,928.74,640.55
2018,9,7,10,0,773.0,137.0,0.4,31.7,698.0,948.77,651.02
2018,9,7,10,15,533.5,221.5,0.4,31.95,616.5,806.47,561.41
2018,9,7,10,30,294.0,306.0,0.4,32.2,535.0,639.15,449.95
2018,9,7,10,45,253.0,332.0,0.45,32.45,533.5,623.3,439.7
2018,9,7,11,0,212.0,358.0,0.5,32.7,532.0,588.26,415.46
2018,9,7,11,15,222.0,351.5,0.5,32.85,537.0,602.95,424.9
2018,9,7,11,30,232.0,345.0,0.5,33.0,542.0,599.1,422.04
2018,9,7,11,45,322.5,344.0,0.55,33.15,620.5,678.19,475.18
2018,9,7,12,0,413.0,343.0,0.6,33.3,699.0,765.58,530.99
2018,9,7,12,15,512.0,298.0,0.6,33.35,739.5,797.78,552.23
2018,9,7,12,30,611.0,253.0,0.6,33.4,780.0,826.37,571.47
2018,9,7,12,45,457.0,318.0,0.65,33.5,710.0,727.57,506.31
2018,9,7,13,0,303.0,383.0,0.7,33.6,640.0,629.83,441.49
2018,9,7,13,15,380.5,348.0,0.7,33.55,665.0,640.74,451.38
2018,9,7,13,30,458.0,313.0,0.7,33.5,690.0,651.88,459.82
2018,9,7,13,45,432.5,316.5,0.75,33.5,664.5,609.73,431.88
2018,9,7,14,0,407.0,320.0,0.8,33.5,639.0,568.46,404.51
2018,9,7,14,15,466.0,279.5,0.8,33.4,631.0,542.31,387.7
2018,9,7,14,30,525.0,239.0,0.8,33.3,623.0,509.58,365.3
2018,9,7,14,45,444.0,247.5,0.85,33.15,561.0,441.5,317.28
2018,9,7,15,0,363.0,256.0,0.9,33.0,499.0,380.88,274.0
2018,9,7,15,15,424.0,215.0,0.9,32.85,480.5,344.06,245.57
2018,9,7,15,30,485.0,174.0,0.9,32.7,462.0,299.76,209.75
2018,9,7,15,45,522.5,157.5,0.9,32.6,444.5,261.6,177.26
2018,9,7,16,0,560.0,141.0,0.9,32.5,427.0,219.4,141.42
2018,9,7,16,15,577.0,123.5,0.85,32.15,391.5,167.67,101.1
2018,9,7,16,30,594.0,106.0,0.8,31.8,356.0,113.84,65.41
2018,9,7,16,45,514.5,102.0,0.8,31.45,297.5,72.34,54.66
2018,9,7,17,0,435.0,98.0,0.8,31.1,239.0,70.35,53.27
2018,9,7,17,15,377.0,84.5,0.75,30.25,190.5,61.82,46.35
2018,9,7,17,30,319.0,71.0,0.7,29.4,142.0,52.93,38.9
2018,9,7,17,45,274.5,56.0,0.65,28.6,105.5,42.57,29.95
2018,9,7,18,0,230.0,41.0,0.6,27.8,69.0,31.76,20.27
2018,9,7,18,15,140.5,26.0,0.6,27.8,40.5,20.45,5.9
2018,9,7,18,30,51.0,11.0,0.6,27.8,12.0,10.01,0.0
2018,9,7,18,45,25.5,5.5,0.6,27.05,6.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,0.6,26.3,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,0.6,26.1,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,0.6,25.9,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,0.6,25.65,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,0.6,25.4,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,0.6,25.25,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,0.6,25.1,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,0.6,24.95,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,0.55,24.6,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,0.5,24.25,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,0.5,23.95,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,0.5,23.65,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,0.5,23.35,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,0.5,23.05,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,0.5,22.75,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,0.45,22.45,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,0.4,21.95,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,0.3,21.4,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,0.3,21.35,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,0.3,21.3,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,0.3,21.2,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,0.3,21.1,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,0.3,20.9,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,0.3,20.8,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,0.3,20.7,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,0.3,20.85,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2018,9,8,5,45,19.0,4.0,0.3,21.15,4.0,0.0,0.0
2018,9,8,6,0,38.0,8.0,0.3,21.3,8.0,20.95,0.0
2018,9,8,6,15,132.0,23.5,0.35,21.7,35.5,98.98,11.0
2018,9,8,6,30,226.0,39.0,0.4,22.1,63.0,179.67,132.57
2018,9,8,6,45,312.0,52.0,0.45,22.5,106.0,251.65,195.65
2018,9,8,7,0,398.0,65.0,0.5,22.9,149.0,333.46,262.85
2018,9,8,7,15,446.0,76.0,0.5,23.7,195.0,397.02,312.8
2018,9,8,7,30,494.0,87.0,0.5,24.5,241.0,470.24,367.32
2018,9,8,7,45,432.0,113.5,0.5,25.25,266.0,473.89,367.52
2018,9,8,8,0,370.0,140.0,0.5,26.0,291.0,475.46,365.85
2018,9,8,8,15,339.5,169.0,0.5,26.75,321.5,482.73,368.53
2018,9,8,8,30,309.0,198.0,0.5,27.5,352.0,501.98,378.98
2018,9,8,8,45,301.5,221.5,0.5,28.25,384.5,531.28,396.57
2018,9,8,9,0,294.0,245.0,0.5,29.0,417.0,558.65,412.29
2018,9,8,9,15,290.0,267.0,0.5,29.4,447.0,585.62,428.13
2018,9,8,9,30,286.0,289.0,0.5,29.8,477.0,610.88,442.59
2018,9,8,9,45,282.5,308.0,0.5,30.25,503.0,631.42,453.76
2018,9,8,10,0,279.0,327.0,0.5,30.7,529.0,650.28,463.78
2018,9,8,10,15,285.0,341.5,0.5,30.9,555.5,671.91,476.34
2018,9,8,10,30,291.0,356.0,0.5,31.1,582.0,692.01,487.81
2018,9,8,10,45,290.5,368.5,0.5,31.35,600.0,701.66,492.38
2018,9,8,11,0,290.0,381.0,0.5,31.6,618.0,709.6,496.03
2018,9,8,11,15,274.0,393.5,0.5,31.8,621.0,700.26,488.55
2018,9,8,11,30,258.0,406.0,0.5,32.0,624.0,689.49,480.46
2018,9,8,11,45,249.5,408.5,0.5,32.15,621.0,674.4,470.16
2018,9,8,12,0,241.0,411.0,0.5,32.3,618.0,658.26,459.28
2018,9,8,12,15,201.5,414.0,0.5,32.35,587.0,600.1,420.9
2018,9,8,12,30,162.0,417.0,0.5,32.4,556.0,556.9,392.05
2018,9,8,12,45,197.0,414.0,0.5,32.45,581.5,574.15,404.54
2018,9,8,13,0,232.0,411.0,0.5,32.5,607.0,588.27,414.24
2018,9,8,13,15,198.5,400.5,0.5,32.5,566.0,537.38,380.01
2018,9,8,13,30,165.0,390.0,0.5,32.5,525.0,488.77,347.47
2018,9,8,13,45,148.5,380.5,0.5,32.5,499.5,455.72,325.34
2018,9,8,14,0,132.0,371.0,0.5,32.5,474.0,423.92,303.7
2018,9,8,14,15,140.5,356.5,0.55,32.4,462.0,404.41,291.08
2018,9,8,14,30,149.0,342.0,0.6,32.3,450.0,383.95,277.36
2018,9,8,14,45,102.0,305.0,0.6,32.2,377.5,315.42,229.07
2018,9,8,15,0,55.0,268.0,0.6,32.1,305.0,254.78,186.04
2018,9,8,15,15,48.5,236.0,0.6,31.95,267.0,219.96,161.12
2018,9,8,15,30,42.0,204.0,0.6,31.8,229.0,186.6,136.78
2018,9,8,15,45,28.5,178.5,0.65,31.6,195.0,157.96,115.98
2018,9,8,16,0,15.0,153.0,0.7,31.4,161.0,134.25,98.82
2018,9,8,16,15,98.0,146.0,0.65,31.05,187.5,129.99,92.59
2018,9,8,16,30,181.0,139.0,0.6,30.7,214.0,115.03,79.89
2018,9,8,16,45,198.0,128.0,0.6,30.35,200.0,93.36,72.23
2018,9,8,17,0,215.0,117.0,0.6,30.0,186.0,86.57,66.91
2018,9,8,17,15,143.5,99.0,0.6,29.2,141.5,77.33,59.45
2018,9,8,17,30,72.0,81.0,0.6,28.4,97.0,63.76,48.07
2018,9,8,17,45,51.0,60.5,0.6,27.6,70.0,49.72,35.97
2018,9,8,18,0,30.0,40.0,0.6,26.8,43.0,33.52,21.64
2018,9,8,18,15,17.0,23.0,0.6,26.8,24.5,19.61,3.41
2018,9,8,18,30,4.0,6.0,0.6,26.8,6.0,5.46,0.0
2018,9,8,18,45,2.0,3.0,0.65,26.0,3.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,0.85,24.6,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,0.9,24.4,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,1.0,24.25,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,1.1,24.1,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,1.15,23.9,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,1.2,23.7,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,1.25,23.1,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,1.3,22.75,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,1.25,22.4,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,1.15,22.1,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,1.05,21.85,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,0.95,21.6,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,0.85,21.35,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,0.85,21.15,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,0.95,20.8,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.0,20.65,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.15,20.35,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.2,20.25,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.2,20.15,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.25,20.1,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,9,9,5,45,3.5,2.5,1.35,20.15,2.5,0.0,0.0
2018,9,9,6,0,7.0,5.0,1.4,20.2,5.0,7.07,0.0
2018,9,9,6,15,9.0,16.5,1.45,20.45,17.0,20.1,0.0
2018,9,9,6,30,11.0,28.0,1.5,20.7,29.0,33.62,20.75
2018,9,9,6,45,11.5,47.5,1.5,20.95,49.0,51.63,36.81
2018,9,9,7,0,12.0,67.0,1.5,21.2,69.0,71.81,54.08
2018,9,9,7,15,15.5,84.5,1.45,21.6,88.5,91.16,70.39
2018,9,9,7,30,19.0,102.0,1.4,22.0,108.0,110.76,86.52
2018,9,9,7,45,32.5,126.0,1.4,22.45,138.5,155.33,122.7
2018,9,9,8,0,46.0,150.0,1.4,22.9,169.0,192.53,152.14
2018,9,9,8,15,28.5,121.0,1.3,23.4,133.0,143.17,111.64
2018,9,9,8,30,11.0,92.0,1.2,23.9,97.0,91.32,69.11
2018,9,9,8,45,5.5,90.0,1.15,24.4,92.5,84.68,63.28
2018,9,9,9,0,0.0,88.0,1.1,24.9,88.0,77.97,57.35
2018,9,9,9,15,0.0,108.5,1.05,25.4,108.5,96.98,72.13
2018,9,9,9,30,0.0,129.0,1.0,25.9,129.0,116.25,86.85
2018,9,9,9,45,3.5,161.5,0.95,26.35,164.0,150.61,113.2
2018,9,9,10,0,7.0,194.0,0.9,26.8,199.0,185.31,139.25
2018,9,9,10,15,8.0,200.0,0.85,27.2,206.0,191.66,143.43
2018,9,9,10,30,9.0,206.0,0.8,27.6,213.0,198.01,147.69
2018,9,9,10,45,5.0,144.5,0.8,27.95,148.5,135.23,99.73
2018,9,9,11,0,1.0,83.0,0.8,28.3,84.0,74.77,53.03
2018,9,9,11,15,1.5,96.0,0.8,28.5,97.5,87.01,62.53
2018,9,9,11,30,2.0,109.0,0.8,28.7,111.0,99.33,71.9
2018,9,9,11,45,2.5,111.0,0.8,28.95,113.5,101.59,73.51
2018,9,9,12,0,3.0,113.0,0.8,29.2,116.0,103.8,75.12
2018,9,9,12,15,2.0,112.5,0.8,29.3,114.5,102.3,73.88
2018,9,9,12,30,1.0,112.0,0.8,29.4,113.0,100.84,72.69
2018,9,9,12,45,4.0,152.5,0.8,29.5,156.0,139.98,102.54
2018,9,9,13,0,7.0,193.0,0.8,29.6,199.0,178.87,131.69
2018,9,9,13,15,9.0,206.0,0.75,29.65,213.5,191.57,141.04
2018,9,9,13,30,11.0,219.0,0.7,29.7,228.0,203.92,150.2
2018,9,9,13,45,10.5,217.5,0.7,29.7,226.0,201.13,148.19
2018,9,9,14,0,10.0,216.0,0.7,29.7,224.0,198.33,146.27
2018,9,9,14,15,15.5,229.5,0.7,29.6,241.0,212.32,156.98
2018,9,9,14,30,21.0,243.0,0.7,29.5,258.0,225.32,166.83
2018,9,9,14,45,27.0,249.5,0.7,29.4,268.0,231.42,171.57
2018,9,9,15,0,33.0,256.0,0.7,29.3,278.0,235.19,174.55
2018,9,9,15,15,29.0,236.5,0.75,29.1,255.0,212.86,158.34
2018,9,9,15,30,25.0,217.0,0.8,28.9,232.0,193.93,144.65
2018,9,9,15,45,16.5,191.0,0.8,28.7,200.5,167.4,125.13
2018,9,9,16,0,8.0,165.0,0.8,28.5,169.0,142.29,106.6
2018,9,9,16,15,4.5,145.5,0.8,28.15,147.5,124.27,93.28
2018,9,9,16,30,1.0,126.0,0.8,27.8,126.0,106.92,80.26
2018,9,9,16,45,0.5,101.0,0.8,27.5,101.0,86.27,67.29
2018,9,9,17,0,0.0,76.0,0.8,27.2,76.0,66.09,50.59
2018,9,9,17,15,178.0,67.0,0.8,26.5,105.0,52.14,38.92
2018,9,9,17,30,356.0,58.0,0.8,25.8,134.0,43.57,31.56
2018,9,9,17,45,291.0,48.0,0.75,25.15,98.5,36.67,25.36
2018,9,9,18,0,226.0,38.0,0.7,24.5,63.0,29.55,18.47
2018,9,9,18,15,120.0,21.5,0.7,24.5,34.0,16.93,0.0
2018,9,9,18,30,14.0,5.0,0.7,24.5,5.0,4.55,0.0
2018,9,9,18,45,7.0,2.5,0.85,23.65,2.5,0.0,0.0
2018,9,9,19,0,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,1.15,22.6,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,1.4,22.15,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,1.55,21.65,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,1.65,21.15,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,1.7,20.9,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,1.65,20.75,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,1.55,20.45,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,1.5,20.3,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,1.45,20.25,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.35,20.1,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.3,19.75,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.25,19.25,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.2,19.15,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.15,19.05,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.05,18.95,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,0.95,18.85,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,0.95,18.75,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.0,18.65,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.05,18.6,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,9,10,5,45,2.5,2.0,1.15,18.6,2.0,0.0,0.0
2018,9,10,6,0,5.0,4.0,1.2,18.6,4.0,5.45,0.0
2018,9,10,6,15,2.5,11.5,1.25,18.85,11.5,11.16,0.0
2018,9,10,6,30,0.0,19.0,1.3,19.1,19.0,16.72,7.48
2018,9,10,6,45,21.5,31.0,1.3,19.35,35.5,40.27,27.85
2018,9,10,7,0,43.0,43.0,1.3,19.6,52.0,73.74,56.64
2018,9,10,7,15,21.5,56.0,1.3,20.1,60.5,67.59,51.47
