Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,10,7,30,0.0,69.0,1.3,20.6,69.0,61.87,46.15
2018,9,10,7,45,0.0,72.5,1.25,21.1,72.5,64.43,48.11
2018,9,10,8,0,0.0,76.0,1.2,21.6,76.0,67.26,50.21
2018,9,10,8,15,0.0,70.0,1.2,22.25,70.0,61.9,45.5
2018,9,10,8,30,0.0,64.0,1.2,22.9,64.0,56.58,40.88
2018,9,10,8,45,0.0,76.5,1.15,23.55,76.5,67.71,49.64
2018,9,10,9,0,0.0,89.0,1.1,24.2,89.0,78.86,58.27
2018,9,10,9,15,0.5,111.5,1.1,24.8,112.0,100.3,74.99
2018,9,10,9,30,1.0,134.0,1.1,25.4,135.0,122.02,91.64
2018,9,10,9,45,2.0,150.5,1.1,26.0,152.0,138.56,104.04
2018,9,10,10,0,3.0,167.0,1.1,26.6,169.0,155.13,116.32
2018,9,10,10,15,2.5,158.0,1.1,27.0,160.0,145.74,108.65
2018,9,10,10,30,2.0,149.0,1.1,27.4,151.0,136.55,101.26
2018,9,10,10,45,3.5,162.0,1.1,27.8,165.0,150.14,111.42
2018,9,10,11,0,5.0,175.0,1.1,28.2,179.0,163.68,121.4
2018,9,10,11,15,4.5,170.0,1.1,28.4,173.5,158.23,117.01
2018,9,10,11,30,4.0,165.0,1.1,28.6,168.0,152.83,112.74
2018,9,10,11,45,3.0,154.5,1.15,28.85,157.0,141.91,104.29
2018,9,10,12,0,2.0,144.0,1.2,29.1,146.0,131.12,95.96
2018,9,10,12,15,3.0,148.5,1.2,29.2,151.0,135.98,99.66
2018,9,10,12,30,4.0,153.0,1.2,29.3,156.0,140.74,103.26
2018,9,10,12,45,4.5,162.0,1.2,29.4,165.5,149.04,109.53
2018,9,10,13,0,5.0,171.0,1.2,29.5,175.0,157.23,115.69
2018,9,10,13,15,8.0,190.0,1.25,29.5,196.5,176.3,130.2
2018,9,10,13,30,11.0,209.0,1.3,29.5,218.0,194.92,144.29
2018,9,10,13,45,15.5,238.5,1.3,29.55,250.5,223.45,165.66
2018,9,10,14,0,20.0,268.0,1.3,29.6,283.0,251.0,186.12
2018,9,10,14,15,17.5,251.0,1.3,29.45,264.0,232.38,172.51
2018,9,10,14,30,15.0,234.0,1.3,29.3,245.0,214.18,159.32
2018,9,10,14,45,12.0,217.5,1.25,29.15,226.0,196.6,146.46
2018,9,10,15,0,9.0,201.0,1.2,29.0,207.0,179.5,133.9
2018,9,10,15,15,8.5,180.5,1.2,28.8,186.0,160.49,119.84
2018,9,10,15,30,8.0,160.0,1.2,28.6,165.0,141.74,105.83
2018,9,10,15,45,60.5,175.0,1.15,28.4,205.5,163.03,120.94
2018,9,10,16,0,113.0,190.0,1.1,28.2,246.0,174.23,127.43
2018,9,10,16,15,261.0,159.5,1.05,27.9,270.5,154.64,106.44
2018,9,10,16,30,409.0,129.0,1.0,27.6,295.0,115.33,74.89
2018,9,10,16,45,414.5,114.5,0.95,27.35,262.5,80.65,62.66
2018,9,10,17,0,420.0,100.0,0.9,27.1,230.0,72.18,55.75
2018,9,10,17,15,230.0,75.5,0.8,26.6,144.5,58.45,44.23
2018,9,10,17,30,40.0,51.0,0.7,26.1,59.0,44.09,31.91
2018,9,10,17,45,20.0,32.5,0.6,25.6,36.5,28.81,18.66
2018,9,10,18,0,0.0,14.0,0.5,25.1,14.0,12.3,4.3
2018,9,10,18,15,1.5,8.5,0.5,25.1,8.5,7.47,0.0
2018,9,10,18,30,3.0,3.0,0.5,25.1,3.0,2.73,0.0
2018,9,10,18,45,1.5,1.5,0.45,24.65,1.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,0.4,24.2,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,0.45,23.85,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,0.45,23.2,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,0.4,22.05,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,0.4,21.95,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,0.4,21.9,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,0.4,21.85,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,0.35,21.8,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,0.3,21.8,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,0.3,21.8,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,0.3,21.8,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,0.3,21.75,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,0.3,21.7,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,0.35,21.65,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,0.4,21.55,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,0.45,21.4,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,0.55,21.2,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,11,5,45,7.5,2.5,0.65,21.35,2.5,0.0,0.0
2018,9,11,6,0,15.0,5.0,0.7,21.4,5.0,9.99,0.0
2018,9,11,6,15,68.5,20.0,0.75,21.95,26.0,60.49,0.0
2018,9,11,6,30,122.0,35.0,0.8,22.5,47.0,115.74,82.72
2018,9,11,6,45,138.0,50.5,0.85,23.0,72.0,147.24,113.59
2018,9,11,7,0,154.0,66.0,0.9,23.5,97.0,180.74,142.76
2018,9,11,7,15,100.5,88.5,0.85,24.2,111.0,169.31,133.74
2018,9,11,7,30,47.0,111.0,0.8,24.9,125.0,150.64,117.77
2018,9,11,7,45,150.0,131.5,0.8,25.65,189.0,262.11,207.27
2018,9,11,8,0,253.0,152.0,0.8,26.4,253.0,385.15,300.81
2018,9,11,8,15,205.0,179.0,0.8,26.6,268.0,371.27,287.55
2018,9,11,8,30,157.0,206.0,0.8,26.8,283.0,367.23,282.14
2018,9,11,8,45,173.5,230.0,0.8,27.05,323.0,412.57,314.43
2018,9,11,9,0,190.0,254.0,0.8,27.3,363.0,458.04,345.73
2018,9,11,9,15,193.5,272.5,0.8,27.6,391.0,484.59,362.73
2018,9,11,9,30,197.0,291.0,0.8,27.9,419.0,510.4,379.13
2018,9,11,9,45,133.0,294.0,0.85,28.15,382.5,451.04,334.61
2018,9,11,10,0,69.0,297.0,0.9,28.4,346.0,371.13,275.54
2018,9,11,10,15,58.0,294.5,0.9,28.55,337.0,355.2,263.62
2018,9,11,10,30,47.0,292.0,0.9,28.7,328.0,339.28,251.31
2018,9,11,10,45,49.5,304.5,0.95,28.8,343.5,353.08,261.05
2018,9,11,11,0,52.0,317.0,1.0,28.9,359.0,366.49,270.32
2018,9,11,11,15,66.5,342.0,1.05,29.0,397.0,404.65,297.48
2018,9,11,11,30,81.0,367.0,1.1,29.1,435.0,441.79,323.47
2018,9,11,11,45,102.5,389.5,1.1,29.2,476.0,481.85,351.23
2018,9,11,12,0,124.0,412.0,1.1,29.3,517.0,534.46,387.0
2018,9,11,12,15,122.5,412.0,1.15,29.3,516.0,525.26,380.42
2018,9,11,12,30,121.0,412.0,1.2,29.3,515.0,515.52,373.98
2018,9,11,12,45,132.0,409.5,1.2,29.35,520.5,513.63,372.97
2018,9,11,13,0,143.0,407.0,1.2,29.4,526.0,510.45,371.02
2018,9,11,13,15,141.0,398.0,1.2,29.35,513.5,489.46,356.67
2018,9,11,13,30,139.0,389.0,1.2,29.3,501.0,468.34,342.26
2018,9,11,13,45,206.5,368.0,1.2,29.25,529.0,485.06,355.54
2018,9,11,14,0,274.0,347.0,1.2,29.2,557.0,499.59,366.45
2018,9,11,14,15,323.0,316.5,1.15,29.15,554.5,482.33,354.37
2018,9,11,14,30,372.0,286.0,1.1,29.1,552.0,459.99,338.22
2018,9,11,14,45,328.0,281.0,1.1,29.0,506.5,408.01,300.21
2018,9,11,15,0,284.0,276.0,1.1,28.9,461.0,360.33,265.05
2018,9,11,15,15,373.5,231.0,1.05,28.8,457.0,335.14,244.16
2018,9,11,15,30,463.0,186.0,1.0,28.7,453.0,298.41,212.57
2018,9,11,15,45,503.5,160.5,1.0,28.55,428.0,254.5,175.27
2018,9,11,16,0,544.0,135.0,1.0,28.4,403.0,206.56,134.58
2018,9,11,16,15,424.5,132.0,0.95,28.15,327.5,149.54,95.55
2018,9,11,16,30,305.0,129.0,0.9,27.9,252.0,113.32,76.58
2018,9,11,16,45,200.5,113.5,0.85,27.6,189.5,83.93,65.33
2018,9,11,17,0,96.0,98.0,0.8,27.3,127.0,77.24,59.94
2018,9,11,17,15,71.0,79.5,0.7,26.85,98.5,63.62,48.51
2018,9,11,17,30,46.0,61.0,0.6,26.4,70.0,51.36,37.97
2018,9,11,17,45,66.0,47.0,0.55,25.9,56.0,38.7,26.83
2018,9,11,18,0,86.0,33.0,0.5,25.4,42.0,26.53,15.48
2018,9,11,18,15,46.5,18.5,0.5,25.4,23.0,15.11,0.0
2018,9,11,18,30,7.0,4.0,0.5,25.4,4.0,3.64,0.0
2018,9,11,18,45,3.5,2.0,0.5,24.95,2.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,0.5,24.35,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,0.5,24.05,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,0.5,23.75,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,0.5,23.45,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,0.5,22.45,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,0.5,22.15,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,0.55,22.05,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,0.75,21.95,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,0.8,21.85,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,0.8,21.55,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,0.85,21.6,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,9,12,5,45,19.5,3.0,1.0,21.8,3.0,0.0,0.0
2018,9,12,6,0,39.0,6.0,1.1,21.9,6.0,5.46,0.0
2018,9,12,6,15,149.0,18.0,1.15,22.2,30.5,97.0,0.0
2018,9,12,6,30,259.0,30.0,1.2,22.5,55.0,186.98,134.77
2018,9,12,6,45,289.5,37.0,1.3,22.85,81.5,225.92,176.12
2018,9,12,7,0,320.0,44.0,1.4,23.2,108.0,267.72,213.52
2018,9,12,7,15,160.0,47.5,1.4,23.6,79.5,177.2,141.86
2018,9,12,7,30,0.0,51.0,1.4,24.0,51.0,45.01,31.55
2018,9,12,7,45,0.0,71.0,1.4,24.4,71.0,63.02,46.32
2018,9,12,8,0,0.0,91.0,1.4,24.8,91.0,82.21,61.69
2018,9,12,8,15,0.0,88.0,1.4,25.3,88.0,78.52,58.35
2018,9,12,8,30,0.0,85.0,1.4,25.8,85.0,75.28,55.42
2018,9,12,8,45,0.5,106.5,1.4,26.3,107.0,96.06,71.69
2018,9,12,9,0,1.0,128.0,1.4,26.8,129.0,117.0,87.8
2018,9,12,9,15,0.5,108.5,1.45,27.15,109.0,97.49,72.05
2018,9,12,9,30,0.0,89.0,1.5,27.5,89.0,78.91,57.17
2018,9,12,9,45,0.5,109.5,1.5,27.9,110.0,98.27,72.13
2018,9,12,10,0,1.0,130.0,1.5,28.3,131.0,117.92,87.09
2018,9,12,10,15,1.0,112.5,1.5,28.5,113.5,101.53,74.14
2018,9,12,10,30,1.0,95.0,1.5,28.7,96.0,85.46,61.53
2018,9,12,10,45,1.0,105.5,1.5,28.9,106.5,95.11,68.88
2018,9,12,11,0,1.0,116.0,1.5,29.1,117.0,104.75,76.16
2018,9,12,11,15,1.0,116.0,1.5,29.25,117.0,104.74,76.01
2018,9,12,11,30,1.0,116.0,1.5,29.4,117.0,104.71,75.88
2018,9,12,11,45,10.0,173.0,1.45,29.5,181.5,165.84,122.67
2018,9,12,12,0,19.0,230.0,1.4,29.6,246.0,236.61,175.49
2018,9,12,12,15,33.5,285.0,1.35,29.7,313.5,302.27,223.51
2018,9,12,12,30,48.0,340.0,1.3,29.8,381.0,366.47,269.38
2018,9,12,12,45,77.5,355.5,1.25,29.9,420.5,402.86,295.42
2018,9,12,13,0,107.0,371.0,1.2,30.0,460.0,446.06,325.86
2018,9,12,13,15,178.5,353.0,1.1,30.05,498.0,476.61,348.2
2018,9,12,13,30,250.0,335.0,1.0,30.1,536.0,507.81,370.31
2018,9,12,13,45,421.5,259.5,0.95,30.15,586.5,548.16,400.47
2018,9,12,14,0,593.0,184.0,0.9,30.2,637.0,567.9,415.06
2018,9,12,14,15,713.5,140.5,0.9,30.15,663.5,565.87,413.28
2018,9,12,14,30,834.0,97.0,0.9,30.1,690.0,550.54,401.11
2018,9,12,14,45,823.0,95.0,0.9,30.05,654.0,494.81,359.05
2018,9,12,15,0,812.0,93.0,0.9,30.0,618.0,436.5,314.01
2018,9,12,15,15,795.0,91.0,0.95,29.85,576.0,377.12,266.96
2018,9,12,15,30,778.0,89.0,1.0,29.7,534.0,318.59,219.04
2018,9,12,15,45,755.5,86.0,1.05,29.55,487.5,258.96,169.67
2018,9,12,16,0,733.0,83.0,1.1,29.4,441.0,201.43,122.64
2018,9,12,16,15,694.0,81.0,1.05,29.1,390.0,145.15,80.9
2018,9,12,16,30,655.0,79.0,1.0,28.8,339.0,88.77,47.57
2018,9,12,16,45,487.0,76.5,1.0,28.5,254.5,53.56,39.74
2018,9,12,17,0,319.0,74.0,1.0,28.2,170.0,53.28,39.64
2018,9,12,17,15,386.5,63.5,0.9,27.55,156.5,47.1,34.45
2018,9,12,17,30,454.0,53.0,0.8,26.9,143.0,41.08,29.2
2018,9,12,17,45,345.5,42.5,0.75,26.25,99.0,33.79,22.63
2018,9,12,18,0,237.0,32.0,0.7,25.6,55.0,25.04,13.95
2018,9,12,18,15,122.5,17.5,0.7,25.6,29.0,13.85,0.0
2018,9,12,18,30,8.0,3.0,0.7,25.6,3.0,2.73,0.0
2018,9,12,18,45,4.0,1.5,0.7,24.95,1.5,0.0,0.0
2018,9,12,19,0,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,0.75,24.15,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,0.85,23.9,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,1.0,23.25,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,1.0,22.95,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,1.0,22.65,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,1.05,22.15,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.1,21.15,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.15,21.05,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.2,20.95,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.25,20.9,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.3,20.85,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.35,20.75,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.45,20.7,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.5,20.7,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,1.7,20.9,0.0,0.0,0.0
2018,9,13,5,45,6.5,1.5,1.8,21.0,1.5,0.0,0.0
2018,9,13,6,0,13.0,3.0,1.9,21.1,3.0,2.73,0.0
2018,9,13,6,15,15.0,17.5,2.05,21.5,18.5,22.2,0.0
2018,9,13,6,30,17.0,32.0,2.2,21.9,34.0,45.04,28.42
2018,9,13,6,45,37.0,52.0,2.35,22.25,58.5,78.73,58.51
2018,9,13,7,0,57.0,72.0,2.5,22.6,83.0,113.35,88.22
2018,9,13,7,15,39.0,84.5,2.6,23.15,93.0,114.92,89.82
2018,9,13,7,30,21.0,97.0,2.7,23.7,103.0,115.42,89.88
2018,9,13,7,45,11.0,84.0,2.85,24.25,87.0,84.38,64.14
2018,9,13,8,0,1.0,71.0,3.0,24.8,71.0,63.55,46.58
2018,9,13,8,15,2.5,93.0,3.05,25.35,94.0,85.51,64.17
2018,9,13,8,30,4.0,115.0,3.1,25.9,117.0,108.02,81.88
2018,9,13,8,45,18.0,165.5,3.15,26.4,175.5,171.12,131.82
2018,9,13,9,0,32.0,216.0,3.2,26.9,234.0,251.68,193.9
2018,9,13,9,15,21.0,206.0,3.2,27.3,218.0,213.86,163.45
2018,9,13,9,30,10.0,196.0,3.2,27.7,202.0,192.03,145.62
2018,9,13,9,45,10.0,206.0,3.25,28.1,212.5,201.24,152.14
2018,9,13,10,0,10.0,216.0,3.3,28.5,223.0,210.43,158.56
2018,9,13,10,15,23.5,235.0,3.3,28.75,252.5,256.36,193.39
2018,9,13,10,30,37.0,254.0,3.3,29.0,282.0,288.77,217.56
2018,9,13,10,45,105.0,316.5,3.35,29.25,400.0,440.33,330.44
2018,9,13,11,0,173.0,379.0,3.4,29.5,518.0,573.42,425.59
2018,9,13,11,15,134.5,378.0,3.4,29.7,487.0,528.57,391.36
2018,9,13,11,30,96.0,377.0,3.4,29.9,456.0,467.64,346.52
2018,9,13,11,45,107.5,380.0,3.4,30.05,469.5,492.61,364.37
2018,9,13,12,0,119.0,383.0,3.4,30.2,483.0,500.22,369.62
2018,9,13,12,15,70.0,341.0,3.4,30.3,400.0,391.94,290.66
2018,9,13,12,30,21.0,299.0,3.4,30.4,317.0,291.44,216.0
2018,9,13,12,45,15.5,260.0,3.45,30.45,273.0,248.63,184.49
2018,9,13,13,0,10.0,221.0,3.5,30.5,229.0,206.95,153.35
2018,9,13,13,15,58.0,271.5,3.45,30.45,318.0,296.4,221.55
2018,9,13,13,30,106.0,322.0,3.4,30.4,407.0,381.64,284.79
2018,9,13,13,45,143.0,342.0,3.4,30.35,453.0,416.75,310.62
2018,9,13,14,0,180.0,362.0,3.4,30.3,499.0,446.91,332.62
2018,9,13,14,15,160.5,344.0,3.4,30.1,462.5,405.02,302.07
2018,9,13,14,30,141.0,326.0,3.4,29.9,426.0,365.21,272.99
2018,9,13,14,45,97.5,275.0,3.4,29.7,342.5,287.25,215.32
2018,9,13,15,0,54.0,224.0,3.4,29.5,259.0,217.5,163.13
2018,9,13,15,15,109.0,231.5,3.35,29.3,295.5,237.45,177.71
2018,9,13,15,30,164.0,239.0,3.3,29.1,332.0,249.06,184.74
2018,9,13,15,45,159.0,218.0,3.25,28.85,301.5,216.79,159.4
2018,9,13,16,0,154.0,197.0,3.2,28.6,271.0,185.41,134.95
2018,9,13,16,15,142.5,178.0,3.15,28.3,240.5,155.55,112.66
2018,9,13,16,30,131.0,159.0,3.1,28.0,210.0,127.33,93.29
2018,9,13,16,45,116.5,134.5,3.0,27.7,175.0,101.69,80.35
2018,9,13,17,0,102.0,110.0,2.9,27.4,140.0,84.9,66.45
2018,9,13,17,15,69.5,89.5,2.8,27.05,108.0,72.4,55.87
2018,9,13,17,30,37.0,69.0,2.7,26.7,76.0,56.51,42.15
2018,9,13,17,45,23.0,49.0,2.65,26.35,53.0,40.78,28.31
2018,9,13,18,0,9.0,29.0,2.6,26.0,30.0,24.78,13.25
2018,9,13,18,15,10.5,16.5,2.6,26.0,17.0,15.01,0.0
2018,9,13,18,30,12.0,4.0,2.6,26.0,4.0,0.0,0.0
2018,9,13,18,45,6.0,2.0,2.65,25.5,2.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.75,24.85,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.8,24.7,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.85,24.55,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.9,24.4,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.9,24.25,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.9,24.1,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.95,23.95,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,3.0,23.8,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,3.05,23.7,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,3.1,23.6,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,3.2,23.4,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,3.25,23.35,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,3.3,23.3,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,3.35,23.25,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,3.4,23.2,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,3.45,23.15,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,3.5,23.1,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,3.55,23.05,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,3.65,22.95,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,3.7,22.9,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,3.75,22.9,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,3.8,22.9,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,3.85,22.85,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,3.9,22.8,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,3.95,22.8,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,4.0,22.8,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,4.05,22.8,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,4.1,22.8,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,4.15,22.8,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,4.2,22.8,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,4.25,22.75,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,4.3,22.7,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,4.35,22.7,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,4.4,22.7,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,4.4,22.7,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,4.4,22.7,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,4.45,22.7,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,4.5,22.7,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,4.5,22.75,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,4.5,22.8,0.0,0.0,0.0
2018,9,14,5,45,6.0,1.5,4.5,22.8,1.5,0.0,0.0
2018,9,14,6,0,12.0,3.0,4.5,22.8,3.0,0.0,0.0
2018,9,14,6,15,43.5,16.0,4.55,23.0,19.5,32.81,0.0
2018,9,14,6,30,75.0,29.0,4.6,23.2,36.0,84.96,57.5
2018,9,14,6,45,107.5,46.0,4.65,23.4,63.0,125.88,96.5
2018,9,14,7,0,140.0,63.0,4.7,23.6,90.0,169.86,134.81
2018,9,14,7,15,124.0,86.5,4.8,23.9,116.0,183.14,146.71
2018,9,14,7,30,108.0,110.0,4.9,24.2,142.0,204.51,164.09
2018,9,14,7,45,123.0,128.5,4.95,24.5,171.5,239.84,192.71
2018,9,14,8,0,138.0,147.0,5.0,24.8,201.0,276.14,221.44
2018,9,14,8,15,69.5,126.0,5.1,25.15,153.0,183.32,145.18
2018,9,14,8,30,1.0,105.0,5.2,25.5,105.0,95.58,71.94
2018,9,14,8,45,1.0,111.0,5.25,25.85,111.5,100.94,75.95
2018,9,14,9,0,1.0,117.0,5.3,26.2,118.0,106.38,79.92
2018,9,14,9,15,2.5,135.5,5.35,26.45,137.5,125.37,94.71
2018,9,14,9,30,4.0,154.0,5.4,26.7,157.0,144.46,109.42
2018,9,14,9,45,4.5,164.5,5.4,26.9,168.0,154.77,117.14
2018,9,14,10,0,5.0,175.0,5.4,27.1,179.0,165.07,124.82
2018,9,14,10,15,3.5,156.5,5.4,27.2,159.5,145.43,109.2
2018,9,14,10,30,2.0,138.0,5.4,27.3,140.0,126.27,94.02
2018,9,14,10,45,5.0,170.0,5.4,27.4,174.0,159.3,119.64
2018,9,14,11,0,8.0,202.0,5.4,27.5,208.0,192.46,145.07
2018,9,14,11,15,7.5,195.5,5.4,27.6,201.5,185.33,139.35
2018,9,14,11,30,7.0,189.0,5.4,27.7,195.0,178.28,133.78
2018,9,14,11,45,8.5,204.5,5.4,27.75,211.5,193.85,145.67
2018,9,14,12,0,10.0,220.0,5.4,27.8,228.0,209.23,157.37
2018,9,14,12,15,10.0,223.0,5.35,27.75,231.0,211.31,158.92
2018,9,14,12,30,10.0,226.0,5.3,27.7,234.0,213.31,160.45
2018,9,14,12,45,10.0,222.5,5.3,27.7,230.5,209.23,157.37
2018,9,14,13,0,10.0,219.0,5.3,27.7,227.0,205.13,154.31
2018,9,14,13,15,12.5,240.0,5.25,27.6,250.0,225.29,169.89
2018,9,14,13,30,15.0,261.0,5.2,27.5,273.0,244.92,185.01
2018,9,14,13,45,12.5,239.5,5.15,27.4,249.5,222.26,167.88
2018,9,14,14,0,10.0,218.0,5.1,27.3,226.0,200.1,151.12
2018,9,14,14,15,7.0,198.0,5.1,27.15,203.5,179.47,135.48
2018,9,14,14,30,4.0,178.0,5.1,27.0,181.0,159.36,120.18
2018,9,14,14,45,3.0,157.5,5.05,26.85,159.5,140.33,105.63
2018,9,14,15,0,2.0,137.0,5.0,26.7,138.0,121.59,91.22
2018,9,14,15,15,1.0,112.0,4.95,26.5,112.5,99.25,73.86
2018,9,14,15,30,0.0,87.0,4.9,26.3,87.0,77.07,56.47
2018,9,14,15,45,16.0,124.0,4.85,26.05,131.5,112.21,84.31
2018,9,14,16,0,32.0,161.0,4.8,25.8,176.0,139.83,105.91
2018,9,14,16,15,39.0,133.0,4.75,25.6,149.5,115.01,86.14
2018,9,14,16,30,46.0,105.0,4.7,25.4,123.0,89.87,66.62
2018,9,14,16,45,23.0,62.0,4.65,25.15,71.0,54.06,40.81
2018,9,14,17,0,0.0,19.0,4.6,24.9,19.0,16.71,8.78
2018,9,14,17,15,0.0,13.5,4.6,24.65,13.5,11.86,4.57
2018,9,14,17,30,0.0,8.0,4.6,24.4,8.0,7.02,0.35
2018,9,14,17,45,0.0,7.0,4.55,24.15,7.0,6.14,0.0
2018,9,14,18,0,0.0,6.0,4.5,23.9,6.0,5.26,0.0
2018,9,14,18,15,1.0,3.5,4.5,23.9,3.5,3.18,0.0
2018,9,14,18,30,2.0,1.0,4.5,23.9,1.0,0.0,0.0
2018,9,14,18,45,1.0,0.5,4.6,23.55,0.5,0.0,0.0
2018,9,14,19,0,0.0,0.0,4.7,23.2,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,4.7,23.15,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,4.7,23.1,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,4.75,23.0,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,4.8,22.9,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,4.85,22.85,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,4.9,22.8,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,4.95,22.75,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,5.0,22.7,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,5.05,22.65,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,5.1,22.6,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,5.1,22.6,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,5.1,22.6,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,5.15,22.55,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,5.2,22.5,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,5.2,22.45,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,5.2,22.4,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,5.2,22.35,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,5.2,22.3,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,5.2,22.3,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,5.2,22.3,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,5.15,22.25,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,5.1,22.2,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,5.1,22.15,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,5.1,22.1,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,5.05,22.05,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,4.95,22.0,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,4.9,21.95,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,4.9,21.9,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,4.9,21.9,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,4.9,21.9,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,4.9,21.9,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,4.9,21.9,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,4.9,21.9,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,4.9,21.9,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,4.9,21.9,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,4.9,21.9,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,4.9,21.95,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,4.85,22.0,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2018,9,15,5,45,3.0,0.5,4.8,22.0,0.5,0.0,0.0
2018,9,15,6,0,6.0,1.0,4.8,22.0,1.0,0.0,0.0
2018,9,15,6,15,3.0,4.0,4.85,22.05,4.0,4.9,0.0
2018,9,15,6,30,0.0,7.0,4.9,22.1,7.0,6.14,0.0
2018,9,15,6,45,0.0,10.5,4.9,22.15,10.5,9.21,1.82
2018,9,15,7,0,0.0,14.0,4.9,22.2,14.0,12.3,4.51
2018,9,15,7,15,0.0,17.5,4.9,22.25,17.5,15.38,7.17
2018,9,15,7,30,0.0,21.0,4.9,22.3,21.0,18.47,9.78
2018,9,15,7,45,0.0,21.0,4.95,22.4,21.0,18.48,9.77
2018,9,15,8,0,0.0,21.0,5.0,22.5,21.0,18.49,9.74
2018,9,15,8,15,0.0,35.0,5.0,22.6,35.0,30.86,19.93
2018,9,15,8,30,0.0,49.0,5.0,22.7,49.0,43.27,30.05
2018,9,15,8,45,0.0,76.5,5.0,22.8,76.5,67.7,49.88
2018,9,15,9,0,0.0,104.0,5.0,22.9,104.0,92.98,70.17
2018,9,15,9,15,2.0,138.5,5.0,23.05,140.0,127.88,98.01
2018,9,15,9,30,4.0,173.0,5.0,23.2,176.0,163.31,125.9
2018,9,15,9,45,8.5,196.0,5.0,23.35,202.0,189.93,146.66
2018,9,15,10,0,13.0,219.0,5.0,23.5,228.0,216.64,167.31
2018,9,15,10,15,15.5,227.0,4.95,23.7,238.5,226.3,174.44
2018,9,15,10,30,18.0,235.0,4.9,23.9,249.0,235.95,181.57
2018,9,15,10,45,13.0,221.0,4.85,24.05,231.0,216.43,165.88
2018,9,15,11,0,8.0,207.0,4.8,24.2,213.0,197.29,150.56
2018,9,15,11,15,5.0,168.5,4.75,24.35,172.5,157.4,119.22
2018,9,15,11,30,2.0,130.0,4.7,24.5,132.0,118.51,88.56
2018,9,15,11,45,4.0,158.0,4.7,24.7,161.5,146.14,110.17
2018,9,15,12,0,6.0,186.0,4.7,24.9,191.0,173.7,131.51
2018,9,15,12,15,5.0,172.5,4.65,25.0,176.5,159.87,120.63
2018,9,15,12,30,4.0,159.0,4.6,25.1,162.0,146.22,109.95
2018,9,15,12,45,2.0,130.0,4.6,25.25,131.5,117.83,87.7
2018,9,15,13,0,0.0,101.0,4.6,25.4,101.0,89.89,65.72
2018,9,15,13,15,0.0,82.0,4.55,25.4,82.0,72.86,52.35
2018,9,15,13,30,0.0,63.0,4.5,25.4,63.0,55.92,38.98
2018,9,15,13,45,0.0,61.5,4.5,25.4,61.5,54.56,37.96
2018,9,15,14,0,0.0,60.0,4.5,25.4,60.0,53.21,36.94
2018,9,15,14,15,0.0,66.5,4.45,25.3,66.5,58.96,41.62
2018,9,15,14,30,0.0,73.0,4.4,25.2,73.0,64.72,46.31
2018,9,15,14,45,3.0,109.0,4.35,25.1,111.0,98.0,72.97
2018,9,15,15,0,6.0,145.0,4.3,25.0,149.0,130.18,98.63
2018,9,15,15,15,6.0,158.5,4.3,24.8,162.0,140.8,107.31
2018,9,15,15,30,6.0,172.0,4.3,24.6,175.0,150.78,115.55
2018,9,15,15,45,3.5,136.5,4.25,24.45,138.0,119.51,91.06
2018,9,15,16,0,1.0,101.0,4.2,24.3,101.0,88.78,66.77
2018,9,15,16,15,0.5,85.5,4.2,24.1,85.5,75.34,56.17
2018,9,15,16,30,0.0,70.0,4.2,23.9,70.0,61.89,45.4
2018,9,15,16,45,0.0,54.0,4.2,23.7,54.0,47.67,35.58
2018,9,15,17,0,0.0,38.0,4.2,23.5,38.0,33.49,23.39
2018,9,15,17,15,0.0,30.0,4.25,23.3,30.0,26.41,17.21
2018,9,15,17,30,0.0,22.0,4.3,23.1,22.0,19.35,10.96
2018,9,15,17,45,0.0,16.0,4.3,22.9,16.0,14.06,6.16
2018,9,15,18,0,0.0,10.0,4.3,22.7,10.0,8.78,0.62
2018,9,15,18,15,0.0,5.5,4.3,22.7,5.5,5.0,0.0
2018,9,15,18,30,0.0,1.0,4.3,22.7,1.0,0.0,0.0
2018,9,15,18,45,0.0,0.5,4.3,22.45,0.5,0.0,0.0
2018,9,15,19,0,0.0,0.0,4.3,22.2,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,4.35,22.1,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,4.4,21.9,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,4.4,21.8,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,4.4,21.75,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,4.4,21.7,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,4.45,21.65,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,4.5,21.6,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,4.5,21.55,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,4.5,21.5,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,4.55,21.45,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,4.6,21.4,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,4.6,21.35,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,4.6,21.3,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,4.65,21.25,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,4.7,21.2,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,4.7,21.2,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,4.7,21.2,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,4.75,21.15,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,4.8,21.1,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,4.8,21.1,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,4.8,21.1,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,4.8,21.15,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,4.8,21.2,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,4.8,21.2,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,4.8,21.2,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,4.8,21.25,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,4.8,21.3,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,4.75,21.3,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,4.7,21.3,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,4.7,21.3,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,4.7,21.3,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,4.65,21.25,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,4.6,21.2,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,4.55,21.2,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,4.5,21.2,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,4.45,21.2,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,4.4,21.2,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,4.3,21.15,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,4.2,21.1,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,4.2,21.15,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,4.2,21.2,0.0,0.0,0.0
2018,9,16,5,45,3.0,1.0,4.15,21.2,1.0,0.0,0.0
2018,9,16,6,0,6.0,2.0,4.1,21.2,2.0,0.0,0.0
2018,9,16,6,15,3.0,3.0,4.1,21.25,3.0,3.99,0.0
2018,9,16,6,30,0.0,4.0,4.1,21.3,4.0,3.5,0.0
2018,9,16,6,45,0.0,7.0,4.15,21.4,7.0,6.14,0.0
2018,9,16,7,0,0.0,10.0,4.2,21.5,10.0,8.78,1.62
2018,9,16,7,15,0.0,19.0,4.2,21.6,19.0,16.7,8.31
2018,9,16,7,30,0.0,28.0,4.2,21.7,28.0,24.65,14.98
2018,9,16,7,45,0.0,65.5,4.2,21.85,65.5,57.89,42.61
2018,9,16,8,0,0.0,103.0,4.2,22.0,103.0,94.95,72.98
2018,9,16,8,15,0.0,89.5,4.25,22.2,89.5,80.14,60.55
2018,9,16,8,30,0.0,76.0,4.3,22.4,76.0,67.24,49.75
2018,9,16,8,45,0.0,64.0,4.3,22.55,64.0,56.59,40.86
2018,9,16,9,0,0.0,52.0,4.3,22.7,52.0,45.97,32.04
2018,9,16,9,15,0.5,85.0,4.35,22.9,85.5,75.78,56.11
2018,9,16,9,30,1.0,118.0,4.4,23.1,119.0,106.89,80.9
2018,9,16,9,45,5.5,156.0,4.4,23.3,160.0,147.57,113.15
2018,9,16,10,0,10.0,194.0,4.4,23.5,201.0,188.82,145.39
2018,9,16,10,15,9.0,198.0,4.45,23.65,204.5,191.18,146.78
2018,9,16,10,30,8.0,202.0,4.5,23.8,208.0,193.54,148.25
2018,9,16,10,45,7.5,196.0,4.5,23.95,202.0,186.74,142.65
2018,9,16,11,0,7.0,190.0,4.5,24.1,196.0,180.07,137.2
2018,9,16,11,15,5.5,178.5,4.5,24.2,183.0,167.32,127.05
2018,9,16,11,30,4.0,167.0,4.5,24.3,170.0,154.76,117.07
2018,9,16,11,45,4.5,168.5,4.55,24.4,172.0,156.37,118.26
2018,9,16,12,0,5.0,170.0,4.6,24.5,174.0,157.92,119.41
2018,9,16,12,15,6.5,185.0,4.6,24.5,190.5,172.8,131.02
2018,9,16,12,30,8.0,200.0,4.6,24.5,207.0,187.48,142.43
2018,9,16,12,45,5.0,161.0,4.55,24.5,165.5,148.56,112.09
2018,9,16,13,0,2.0,122.0,4.5,24.5,124.0,110.42,82.2
2018,9,16,13,15,4.0,150.0,4.55,24.4,153.5,137.01,103.27
2018,9,16,13,30,6.0,178.0,4.6,24.3,183.0,163.28,123.98
2018,9,16,13,45,3.0,137.0,4.6,24.25,139.5,123.93,93.17
2018,9,16,14,0,0.0,96.0,4.6,24.2,96.0,85.25,62.67
2018,9,16,14,15,0.0,73.5,4.65,24.1,73.5,65.19,46.81
2018,9,16,14,30,0.0,51.0,4.7,24.0,51.0,45.16,30.85
2018,9,16,14,45,0.0,66.0,4.7,23.9,66.0,58.46,41.67
2018,9,16,15,0,0.0,81.0,4.7,23.8,81.0,71.77,52.52
2018,9,16,15,15,0.0,77.5,4.75,23.7,77.5,68.63,50.15
2018,9,16,15,30,0.0,74.0,4.8,23.6,74.0,65.5,47.79
2018,9,16,15,45,0.0,81.0,4.8,23.5,81.0,71.7,53.02
2018,9,16,16,0,0.0,88.0,4.8,23.4,88.0,77.68,58.1
2018,9,16,16,15,0.0,77.0,4.85,23.25,77.0,68.12,50.51
2018,9,16,16,30,0.0,66.0,4.9,23.1,66.0,58.33,42.65
2018,9,16,16,45,0.0,38.5,4.9,23.0,38.5,33.93,23.82
2018,9,16,17,0,0.0,11.0,4.9,22.9,11.0,9.66,2.75
2018,9,16,17,15,0.0,9.0,4.9,22.8,9.0,7.9,1.2
2018,9,16,17,30,0.0,7.0,4.9,22.7,7.0,6.14,0.0
2018,9,16,17,45,0.0,5.5,4.9,22.6,5.5,4.82,0.0
2018,9,16,18,0,0.0,4.0,4.9,22.5,4.0,3.5,0.0
2018,9,16,18,15,0.0,2.0,4.9,22.5,2.0,1.82,0.0
2018,9,16,18,30,0.0,0.0,4.9,22.5,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,4.95,22.45,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,5.0,22.4,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,5.0,22.4,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,5.0,22.4,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,5.0,22.4,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,5.0,22.4,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,4.95,22.4,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,4.9,22.4,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,4.9,22.4,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,4.9,22.4,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,4.8,22.4,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,4.7,22.4,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,4.65,22.4,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,4.6,22.4,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,4.45,22.4,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,4.3,22.4,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,4.2,22.45,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,4.1,22.5,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,4.0,22.55,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,3.9,22.6,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,3.75,22.65,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,3.6,22.7,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,3.45,22.8,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,3.3,22.9,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,3.0,23.1,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.9,23.15,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.8,23.2,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.65,23.3,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.5,23.4,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.4,23.45,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.2,23.55,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.1,23.6,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.1,23.6,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.1,23.6,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.1,23.6,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.1,23.6,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.1,23.6,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.1,23.6,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.1,23.6,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.1,23.6,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.15,23.65,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.2,23.7,0.0,0.0,0.0
2018,9,17,5,45,2.0,1.0,2.2,23.7,1.0,0.0,0.0
2018,9,17,6,0,4.0,2.0,2.2,23.7,2.0,0.0,0.0
2018,9,17,6,15,26.5,15.5,2.25,23.85,17.5,25.27,0.0
2018,9,17,6,30,49.0,29.0,2.3,24.0,33.0,65.16,40.25
2018,9,17,6,45,85.5,48.0,2.35,24.1,61.5,109.64,82.61
2018,9,17,7,0,122.0,67.0,2.4,24.2,90.0,156.28,122.77
2018,9,17,7,15,147.0,86.0,2.45,24.45,122.5,198.84,158.75
2018,9,17,7,30,172.0,105.0,2.5,24.7,155.0,256.19,205.4
2018,9,17,7,45,172.5,124.0,2.55,24.9,182.5,271.82,217.81
2018,9,17,8,0,173.0,143.0,2.6,25.1,210.0,299.67,239.19
2018,9,17,8,15,146.5,111.5,2.7,25.35,173.5,256.99,204.95
2018,9,17,8,30,120.0,80.0,2.8,25.6,137.0,199.4,158.88
2018,9,17,8,45,68.5,84.0,2.85,25.8,117.0,150.38,117.97
2018,9,17,9,0,17.0,88.0,2.9,26.0,97.0,99.02,74.76
2018,9,17,9,15,82.5,156.0,3.0,26.35,207.5,246.16,192.2
2018,9,17,9,30,148.0,224.0,3.1,26.7,318.0,387.02,299.71
2018,9,17,9,45,92.5,223.0,3.15,27.0,283.0,331.74,254.92
2018,9,17,10,0,37.0,222.0,3.2,27.3,248.0,257.87,196.47
2018,9,17,10,15,33.0,219.0,3.25,27.55,243.0,249.47,189.6
2018,9,17,10,30,29.0,216.0,3.3,27.8,238.0,241.12,182.68
2018,9,17,10,45,17.5,177.5,3.35,28.05,191.0,188.88,142.18
2018,9,17,11,0,6.0,139.0,3.4,28.3,144.0,131.04,97.1
2018,9,17,11,15,197.5,157.0,3.4,28.45,318.0,384.79,295.95
2018,9,17,11,30,389.0,175.0,3.4,28.6,492.0,587.69,446.35
2018,9,17,11,45,506.0,167.5,3.4,28.75,583.5,690.76,519.35
2018,9,17,12,0,623.0,160.0,3.4,28.9,675.0,778.69,579.18
2018,9,17,12,15,484.5,201.5,3.4,28.95,602.0,676.0,505.6
2018,9,17,12,30,346.0,243.0,3.4,29.0,529.0,571.25,428.77
2018,9,17,12,45,309.5,242.0,3.35,29.05,496.0,522.96,393.72
2018,9,17,13,0,273.0,241.0,3.3,29.1,463.0,465.09,351.3
2018,9,17,13,15,375.5,232.0,3.25,29.1,530.0,531.41,400.81
2018,9,17,13,30,478.0,223.0,3.2,29.1,597.0,577.31,434.22
2018,9,17,13,45,501.0,212.0,3.15,29.1,593.5,556.0,418.39
2018,9,17,14,0,524.0,201.0,3.1,29.1,590.0,534.19,402.04
2018,9,17,14,15,529.0,179.5,3.0,29.0,558.0,485.76,366.09
2018,9,17,14,30,534.0,158.0,2.9,28.9,526.0,435.89,328.27
2018,9,17,14,45,609.0,144.5,2.8,28.8,542.0,425.37,317.94
2018,9,17,15,0,684.0,131.0,2.7,28.7,558.0,405.35,298.81
2018,9,17,15,15,655.5,129.5,2.55,28.55,515.0,348.74,252.36
2018,9,17,15,30,627.0,128.0,2.4,28.4,472.0,294.64,207.3
2018,9,17,15,45,576.0,124.5,2.3,28.25,418.5,236.41,159.95
2018,9,17,16,0,525.0,121.0,2.2,28.1,365.0,184.21,118.79
2018,9,17,16,15,547.5,108.0,2.1,27.85,336.0,138.3,83.12
2018,9,17,16,30,570.0,95.0,2.0,27.6,307.0,89.51,54.22
2018,9,17,16,45,519.0,87.0,1.85,27.35,257.5,63.41,48.32
2018,9,17,17,0,468.0,79.0,1.7,27.1,208.0,59.49,45.06
2018,9,17,17,15,396.0,68.5,1.6,26.75,161.0,51.35,38.05
2018,9,17,17,30,324.0,58.0,1.5,26.4,114.0,44.23,31.66
2018,9,17,17,45,226.5,43.0,1.4,26.1,75.5,33.3,21.72
2018,9,17,18,0,129.0,28.0,1.3,25.8,37.0,22.02,7.32
2018,9,17,18,15,66.5,14.5,1.3,25.8,19.0,13.19,0.0
2018,9,17,18,30,4.0,1.0,1.3,25.8,1.0,0.0,0.0
2018,9,17,18,45,2.0,0.5,1.35,25.5,0.5,0.0,0.0
2018,9,17,19,0,0.0,0.0,1.4,25.2,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,1.45,25.15,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,1.5,25.1,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,1.5,24.9,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,1.5,24.85,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,1.5,24.8,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,1.55,24.75,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,1.6,24.7,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,1.6,24.6,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,1.65,24.4,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,1.7,24.3,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,1.7,24.2,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,1.7,24.1,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,1.7,23.9,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,1.65,23.75,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,1.6,23.6,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,1.6,23.4,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,1.6,23.3,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,1.6,23.2,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,1.6,23.1,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,1.65,22.85,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,1.7,22.7,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,1.7,22.6,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,1.65,22.4,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.6,22.3,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.55,22.2,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.5,22.1,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.45,21.6,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.35,21.4,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.3,21.3,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.35,21.3,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,9,18,5,45,0.0,0.0,1.45,21.25,0.0,0.0,0.0
2018,9,18,6,0,0.0,0.0,1.5,21.2,0.0,0.0,0.0
2018,9,18,6,15,0.0,4.0,1.6,21.45,4.0,3.64,0.0
2018,9,18,6,30,0.0,8.0,1.7,21.7,8.0,7.02,0.0
2018,9,18,6,45,0.0,15.0,1.8,21.95,15.0,13.18,5.01
2018,9,18,7,0,0.0,22.0,1.9,22.2,22.0,19.35,10.34
2018,9,18,7,15,3.5,38.0,1.95,22.55,39.0,35.74,24.16
2018,9,18,7,30,7.0,54.0,2.0,22.9,56.0,52.51,38.21
2018,9,18,7,45,32.0,90.5,2.05,23.3,102.5,114.34,89.6
2018,9,18,8,0,57.0,127.0,2.1,23.7,149.0,175.99,139.63
2018,9,18,8,15,111.0,163.5,2.1,24.15,213.5,278.08,220.81
2018,9,18,8,30,165.0,200.0,2.1,24.6,278.0,370.11,291.39
2018,9,18,8,45,184.5,220.5,2.1,25.0,316.0,414.05,323.16
2018,9,18,9,0,204.0,241.0,2.1,25.4,354.0,458.37,354.77
2018,9,18,9,15,170.5,261.5,2.1,25.7,361.0,452.87,347.93
2018,9,18,9,30,137.0,282.0,2.1,26.0,368.0,444.94,339.62
2018,9,18,9,45,125.5,294.5,2.1,26.35,377.0,447.06,339.5
2018,9,18,10,0,114.0,307.0,2.1,26.7,386.0,448.26,338.71
2018,9,18,10,15,216.5,303.5,2.1,26.85,462.0,544.46,410.27
2018,9,18,10,30,319.0,300.0,2.1,27.0,538.0,659.85,492.05
2018,9,18,10,45,265.0,330.5,2.05,27.2,532.0,636.18,471.55
2018,9,18,11,0,211.0,361.0,2.0,27.4,526.0,592.93,438.89
2018,9,18,11,15,305.5,341.5,2.0,27.5,586.0,676.97,499.04
2018,9,18,11,30,400.0,322.0,2.0,27.6,646.0,755.64,553.14
2018,9,18,11,45,428.0,281.5,1.95,27.75,631.0,729.43,535.37
2018,9,18,12,0,456.0,241.0,1.9,27.9,616.0,700.06,516.34
2018,9,18,12,15,257.0,297.0,1.9,28.0,508.5,545.25,404.47
2018,9,18,12,30,58.0,353.0,1.9,28.1,401.0,389.22,288.32
2018,9,18,12,45,61.5,351.0,1.9,28.15,401.0,385.4,286.4
2018,9,18,13,0,65.0,349.0,1.9,28.2,401.0,381.1,283.41
2018,9,18,13,15,113.0,361.0,1.9,28.25,449.5,432.76,321.7
2018,9,18,13,30,161.0,373.0,1.9,28.3,498.0,469.63,348.57
2018,9,18,13,45,192.5,357.5,1.85,28.3,502.5,464.58,345.23
2018,9,18,14,0,224.0,342.0,1.8,28.3,507.0,456.34,339.58
2018,9,18,14,15,218.5,327.0,1.8,28.25,482.5,423.36,315.68
2018,9,18,14,30,213.0,312.0,1.8,28.2,458.0,390.73,291.8
2018,9,18,14,45,288.5,274.5,1.75,28.2,460.0,379.58,283.07
2018,9,18,15,0,364.0,237.0,1.7,28.2,462.0,357.76,265.04
2018,9,18,15,15,537.5,170.5,1.65,28.05,476.0,338.44,245.78
2018,9,18,15,30,711.0,104.0,1.6,27.9,490.0,297.6,206.79
2018,9,18,15,45,615.5,114.0,1.5,27.75,426.5,235.43,157.45
2018,9,18,16,0,520.0,124.0,1.4,27.6,363.0,183.7,118.47
2018,9,18,16,15,340.5,134.0,1.35,27.25,283.0,134.77,88.84
2018,9,18,16,30,161.0,144.0,1.3,26.9,203.0,115.75,84.56
2018,9,18,16,45,231.5,114.5,1.2,26.6,184.5,85.01,66.63
2018,9,18,17,0,302.0,85.0,1.1,26.3,166.0,61.95,47.27
2018,9,18,17,15,372.0,65.0,1.0,25.65,142.5,48.75,36.0
2018,9,18,17,30,442.0,45.0,0.9,25.0,119.0,35.38,24.35
2018,9,18,17,45,325.0,34.5,0.8,24.35,78.0,27.81,17.27
2018,9,18,18,0,208.0,24.0,0.7,23.7,37.0,20.02,4.23
2018,9,18,18,15,104.0,12.0,0.7,23.7,18.5,10.91,0.0
2018,9,18,18,30,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,0.75,23.2,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,0.85,22.55,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,0.9,22.25,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,0.9,21.55,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,0.9,20.85,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,0.9,20.55,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,0.9,20.25,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,0.85,19.75,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,0.8,19.45,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,0.8,18.45,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,0.75,17.9,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,0.7,17.75,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,0.75,17.8,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,9,19,5,45,4.0,1.0,0.85,18.05,1.0,0.0,0.0
2018,9,19,6,0,8.0,2.0,0.9,18.2,2.0,0.0,0.0
2018,9,19,6,15,94.5,17.0,1.05,18.75,24.0,55.43,0.0
2018,9,19,6,30,181.0,32.0,1.2,19.3,46.0,152.2,96.57
2018,9,19,6,45,286.5,45.0,1.35,19.85,87.5,235.34,183.57
2018,9,19,7,0,392.0,58.0,1.5,20.4,129.0,326.99,261.76
2018,9,19,7,15,462.5,67.5,1.4,21.0,178.0,406.64,326.91
2018,9,19,7,30,533.0,77.0,1.3,21.6,227.0,490.03,391.75
2018,9,19,7,45,581.0,83.5,1.25,22.2,277.5,558.2,442.15
2018,9,19,8,0,629.0,90.0,1.2,22.8,328.0,628.47,490.67
2018,9,19,8,15,662.0,95.5,1.15,23.6,377.5,686.85,528.09
2018,9,19,8,30,695.0,101.0,1.1,24.4,427.0,745.21,564.07
2018,9,19,8,45,719.0,104.5,1.1,25.2,473.0,792.62,591.96
2018,9,19,9,0,743.0,108.0,1.1,26.0,519.0,838.59,618.25
2018,9,19,9,15,760.5,112.0,1.1,26.4,561.0,872.15,636.88
2018,9,19,9,30,778.0,116.0,1.1,26.8,603.0,908.46,657.17
2018,9,19,9,45,790.0,119.0,1.05,27.2,639.0,935.47,670.47
2018,9,19,10,0,802.0,122.0,1.0,27.6,675.0,959.31,681.73
2018,9,19,10,15,810.5,124.0,1.0,27.85,704.0,975.15,689.32
2018,9,19,10,30,819.0,126.0,1.0,28.1,733.0,987.45,694.92
2018,9,19,10,45,824.5,128.0,1.0,28.35,755.5,993.07,696.59
2018,9,19,11,0,830.0,130.0,1.0,28.6,778.0,994.96,696.21
2018,9,19,11,15,833.0,131.5,1.0,28.75,792.5,990.03,692.16
2018,9,19,11,30,836.0,133.0,1.0,28.9,807.0,981.35,686.07
2018,9,19,11,45,836.0,134.0,1.0,29.05,813.5,965.53,675.79
2018,9,19,12,0,836.0,135.0,1.0,29.2,820.0,946.16,663.54
2018,9,19,12,15,835.0,135.5,1.0,29.3,819.0,921.89,648.5
2018,9,19,12,30,834.0,136.0,1.0,29.4,818.0,894.34,631.5
2018,9,19,12,45,830.0,136.0,1.0,29.5,808.5,860.57,610.6
2018,9,19,13,0,826.0,136.0,1.0,29.6,799.0,824.02,587.9
2018,9,19,13,15,820.0,135.0,1.0,29.6,782.0,782.33,561.97
2018,9,19,13,30,814.0,134.0,1.0,29.6,765.0,738.45,534.01
2018,9,19,13,45,805.0,132.5,0.95,29.6,740.0,690.04,500.81
2018,9,19,14,0,796.0,131.0,0.9,29.6,715.0,640.17,465.89
2018,9,19,14,15,784.0,130.0,0.9,29.55,684.0,587.79,428.86
2018,9,19,14,30,772.0,129.0,0.9,29.5,653.0,534.76,390.17
2018,9,19,14,45,756.0,126.5,0.85,29.45,615.5,478.09,347.34
2018,9,19,15,0,740.0,124.0,0.8,29.4,578.0,419.37,301.75
2018,9,19,15,15,720.0,119.5,0.75,29.45,535.0,359.96,254.29
2018,9,19,15,30,700.0,115.0,0.7,29.5,492.0,302.01,206.91
2018,9,19,15,45,672.5,110.5,0.65,29.55,445.5,244.08,159.55
2018,9,19,16,0,645.0,106.0,0.6,29.6,399.0,189.09,115.82
2018,9,19,16,15,608.0,99.5,0.6,29.35,349.5,134.72,77.39
2018,9,19,16,30,571.0,93.0,0.6,29.1,300.0,85.07,51.71
2018,9,19,16,45,519.0,85.0,0.6,28.8,250.5,62.39,47.12
2018,9,19,17,0,467.0,77.0,0.6,28.5,201.0,58.4,43.83
2018,9,19,17,15,393.0,66.0,0.6,28.0,154.0,49.69,36.38
2018,9,19,17,30,319.0,55.0,0.6,27.5,107.0,42.11,29.62
2018,9,19,17,45,218.0,39.5,0.65,26.95,69.0,30.7,19.2
2018,9,19,18,0,117.0,24.0,0.7,26.4,31.0,18.92,0.79
2018,9,19,18,15,58.5,12.0,0.7,26.4,15.5,10.91,0.0
2018,9,19,18,30,0.0,0.0,0.7,26.4,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,0.75,25.8,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,0.85,24.35,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,0.9,24.1,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,0.9,23.15,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,0.9,22.85,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,0.9,22.55,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,0.85,22.3,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,0.8,22.15,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,0.8,21.85,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,0.8,21.75,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,0.75,21.6,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,0.7,21.45,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,0.7,21.15,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,0.6,20.85,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.6,20.75,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,9,20,5,45,3.0,1.0,0.5,20.55,1.0,0.0,0.0
2018,9,20,6,0,6.0,2.0,0.5,20.6,2.0,0.0,0.0
2018,9,20,6,15,71.0,16.5,0.5,21.0,21.5,45.08,0.0
2018,9,20,6,30,136.0,31.0,0.5,21.4,41.0,128.57,76.82
2018,9,20,6,45,227.5,47.0,0.45,21.85,80.5,207.24,158.88
2018,9,20,7,0,319.0,63.0,0.4,22.3,120.0,291.3,228.98
2018,9,20,7,15,388.0,74.5,0.35,22.9,167.0,364.43,287.52
2018,9,20,7,30,457.0,86.0,0.3,23.5,214.0,443.84,347.87
2018,9,20,7,45,506.0,95.0,0.25,24.1,263.5,510.69,395.85
2018,9,20,8,0,555.0,104.0,0.2,24.7,313.0,587.3,448.21
2018,9,20,8,15,590.5,111.0,0.3,25.3,361.5,646.93,487.57
2018,9,20,8,30,626.0,118.0,0.4,25.9,410.0,706.83,526.13
2018,9,20,8,45,652.5,123.0,0.55,26.55,455.5,756.24,557.5
2018,9,20,9,0,679.0,128.0,0.7,27.2,501.0,804.49,587.72
2018,9,20,9,15,705.0,129.0,0.7,27.5,543.5,845.95,611.51
2018,9,20,9,30,731.0,130.0,0.7,27.8,586.0,885.47,633.75
