Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,20,9,45,717.5,142.5,0.75,28.15,612.0,897.92,639.6
2018,9,20,10,0,704.0,155.0,0.8,28.5,638.0,906.46,643.48
2018,9,20,10,15,748.5,145.0,0.8,28.7,679.0,942.97,664.33
2018,9,20,10,30,793.0,135.0,0.8,28.9,720.0,971.0,679.43
2018,9,20,10,45,799.0,136.5,0.8,29.1,742.0,976.42,680.89
2018,9,20,11,0,805.0,138.0,0.8,29.3,764.0,978.18,680.61
2018,9,20,11,15,760.0,157.5,0.8,29.45,757.5,945.15,659.51
2018,9,20,11,30,715.0,177.0,0.8,29.6,751.0,916.11,641.34
2018,9,20,11,45,669.5,197.0,0.8,29.75,738.5,878.04,617.5
2018,9,20,12,0,624.0,217.0,0.8,29.9,726.0,837.72,591.91
2018,9,20,12,15,599.0,227.5,0.75,29.95,715.5,805.16,570.07
2018,9,20,12,30,574.0,238.0,0.7,30.0,705.0,771.01,547.06
2018,9,20,12,45,636.0,212.5,0.65,30.05,725.0,775.09,550.32
2018,9,20,13,0,698.0,187.0,0.6,30.1,745.0,772.48,548.66
2018,9,20,13,15,656.5,200.5,0.6,30.1,716.5,720.96,514.41
2018,9,20,13,30,615.0,214.0,0.6,30.1,688.0,670.03,480.54
2018,9,20,13,45,630.5,201.5,0.55,30.1,674.0,635.48,457.28
2018,9,20,14,0,646.0,189.0,0.5,30.1,660.0,597.88,431.2
2018,9,20,14,15,693.5,164.5,0.45,30.0,650.0,564.92,407.95
2018,9,20,14,30,741.0,140.0,0.4,29.9,640.0,525.63,379.16
2018,9,20,14,45,727.0,135.5,0.35,29.8,603.0,469.04,337.04
2018,9,20,15,0,713.0,131.0,0.3,29.7,566.0,412.73,293.92
2018,9,20,15,15,691.0,128.0,0.35,29.6,524.0,355.44,249.43
2018,9,20,15,30,669.0,125.0,0.4,29.5,482.0,299.87,204.99
2018,9,20,15,45,639.5,120.0,0.45,29.4,435.5,242.92,159.36
2018,9,20,16,0,610.0,115.0,0.5,29.3,389.0,189.26,117.38
2018,9,20,16,15,570.5,108.0,0.55,28.9,340.0,136.53,80.64
2018,9,20,16,30,531.0,101.0,0.6,28.5,291.0,88.93,56.46
2018,9,20,16,45,476.5,92.5,0.65,28.1,242.0,67.14,51.25
2018,9,20,17,0,422.0,84.0,0.7,27.7,193.0,62.09,47.07
2018,9,20,17,15,349.5,70.5,0.65,26.95,147.0,53.03,39.32
2018,9,20,17,30,277.0,57.0,0.6,26.2,101.0,43.64,31.0
2018,9,20,17,45,184.5,40.0,0.6,25.5,64.5,31.12,19.45
2018,9,20,18,0,92.0,23.0,0.6,24.8,28.0,18.59,0.0
2018,9,20,18,15,46.0,11.5,0.6,24.8,14.0,10.46,0.0
2018,9,20,18,30,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,0.7,24.35,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,0.9,23.75,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.0,23.6,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.1,23.45,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.3,23.2,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.4,23.1,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.5,22.9,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.55,22.8,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.6,22.65,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.6,22.6,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.55,22.3,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,1.45,22.1,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.35,21.95,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.25,21.8,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.15,21.65,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.1,21.55,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.05,21.4,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.0,21.25,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,0.95,21.15,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,0.85,20.85,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,0.75,20.7,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,0.75,20.65,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,9,21,5,45,1.0,0.5,0.8,20.8,0.5,0.0,0.0
2018,9,21,6,0,2.0,1.0,0.8,20.9,1.0,0.0,0.0
2018,9,21,6,15,44.0,15.5,0.95,21.3,18.5,32.76,0.0
2018,9,21,6,30,86.0,30.0,1.1,21.7,36.0,94.11,52.07
2018,9,21,6,45,165.0,49.5,1.3,22.15,74.0,168.05,128.62
2018,9,21,7,0,244.0,69.0,1.5,22.6,112.0,244.87,194.2
2018,9,21,7,15,168.5,68.0,1.55,23.05,102.5,200.9,160.88
2018,9,21,7,30,93.0,67.0,1.6,23.5,93.0,140.36,111.85
2018,9,21,7,45,46.5,87.0,1.65,23.95,100.0,121.5,95.44
2018,9,21,8,0,0.0,107.0,1.7,24.4,107.0,99.92,76.16
2018,9,21,8,15,26.5,130.5,1.7,24.8,143.0,154.99,120.94
2018,9,21,8,30,53.0,154.0,1.7,25.2,179.0,203.47,159.38
2018,9,21,8,45,174.5,170.0,1.7,25.6,263.5,344.43,270.84
2018,9,21,9,0,296.0,186.0,1.7,26.0,348.0,494.47,383.16
2018,9,21,9,15,273.0,201.0,1.7,26.35,359.5,495.82,380.87
2018,9,21,9,30,250.0,216.0,1.7,26.7,371.0,494.81,377.89
2018,9,21,9,45,474.0,191.0,1.7,27.0,507.0,706.74,530.85
2018,9,21,10,0,698.0,166.0,1.7,27.3,643.0,912.88,666.07
2018,9,21,10,15,691.0,175.5,1.7,27.55,665.0,920.39,666.8
2018,9,21,10,30,684.0,185.0,1.7,27.8,687.0,924.4,667.6
2018,9,21,10,45,713.0,179.5,1.7,28.0,717.5,944.52,679.01
2018,9,21,11,0,742.0,174.0,1.7,28.2,748.0,961.13,688.05
2018,9,21,11,15,747.5,175.0,1.65,28.35,763.0,957.99,684.22
2018,9,21,11,30,753.0,176.0,1.6,28.5,778.0,951.32,678.54
2018,9,21,11,45,756.0,176.5,1.6,28.65,785.5,938.19,669.61
2018,9,21,12,0,759.0,177.0,1.6,28.8,793.0,921.64,658.71
2018,9,21,12,15,763.0,174.0,1.6,28.85,792.5,893.27,640.65
2018,9,21,12,30,767.0,171.0,1.6,28.9,792.0,868.1,624.76
2018,9,21,12,45,771.0,166.0,1.6,28.95,784.5,837.83,605.52
2018,9,21,13,0,775.0,161.0,1.6,29.0,777.0,804.52,584.27
2018,9,21,13,15,769.5,159.5,1.55,29.0,760.0,764.31,557.87
2018,9,21,13,30,764.0,158.0,1.5,29.0,743.0,722.04,528.8
2018,9,21,13,45,756.0,155.5,1.5,28.95,719.0,676.42,497.37
2018,9,21,14,0,748.0,153.0,1.5,28.9,695.0,627.56,462.98
2018,9,21,14,15,678.0,168.0,1.5,28.8,642.5,557.73,412.64
2018,9,21,14,30,608.0,183.0,1.5,28.7,590.0,492.96,364.95
2018,9,21,14,45,611.5,171.0,1.45,28.55,560.5,444.9,328.23
2018,9,21,15,0,615.0,159.0,1.4,28.4,531.0,395.51,289.14
2018,9,21,15,15,570.0,154.0,1.35,28.2,479.0,334.03,240.75
2018,9,21,15,30,525.0,149.0,1.3,28.0,427.0,275.7,194.25
2018,9,21,15,45,449.5,147.5,1.3,27.8,369.5,220.05,151.09
2018,9,21,16,0,374.0,146.0,1.3,27.6,312.0,173.4,116.5
2018,9,21,16,15,395.5,128.5,1.2,27.3,285.0,133.17,85.9
2018,9,21,16,30,417.0,111.0,1.1,27.0,258.0,90.41,60.77
2018,9,21,16,45,317.5,91.5,1.05,26.65,192.5,65.69,50.38
2018,9,21,17,0,218.0,72.0,1.0,26.3,127.0,55.93,42.14
2018,9,21,17,15,239.0,64.0,0.9,25.8,111.5,47.83,35.09
2018,9,21,17,30,260.0,56.0,0.8,25.3,96.0,42.93,30.46
2018,9,21,17,45,168.0,38.0,0.75,24.75,60.0,29.59,18.0
2018,9,21,18,0,76.0,20.0,0.7,24.2,24.0,16.27,0.0
2018,9,21,18,15,38.0,10.0,0.7,24.2,12.0,9.1,0.0
2018,9,21,18,30,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,0.75,23.8,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,0.85,23.25,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.0,22.75,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.1,22.25,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.1,21.95,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.1,20.95,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.15,20.85,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.2,20.55,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.15,20.4,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.1,20.25,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.05,20.1,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,0.95,19.9,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,0.85,19.65,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.75,19.35,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,9,22,5,45,3.5,1.0,0.7,19.4,1.0,0.0,0.0
2018,9,22,6,0,7.0,2.0,0.7,19.4,2.0,0.0,0.0
2018,9,22,6,15,85.5,15.0,0.85,19.85,21.0,49.96,0.0
2018,9,22,6,30,164.0,28.0,1.0,20.3,40.0,136.48,72.98
2018,9,22,6,45,264.0,42.0,1.1,20.75,79.5,220.84,170.21
2018,9,22,7,0,364.0,56.0,1.2,21.2,119.0,309.34,245.99
2018,9,22,7,15,433.0,66.0,1.25,21.7,166.5,386.75,309.88
2018,9,22,7,30,502.0,76.0,1.3,22.2,214.0,468.21,374.21
2018,9,22,7,45,549.5,84.0,1.3,22.75,263.5,536.3,425.29
2018,9,22,8,0,597.0,92.0,1.3,23.3,313.0,606.56,475.06
2018,9,22,8,15,630.5,98.5,1.25,23.9,362.0,665.24,513.66
2018,9,22,8,30,664.0,105.0,1.2,24.5,411.0,723.99,550.9
2018,9,22,8,45,688.0,110.0,1.1,25.15,456.5,772.11,578.89
2018,9,22,9,0,712.0,115.0,1.0,25.8,502.0,818.87,604.99
2018,9,22,9,15,736.5,115.5,0.9,26.3,544.0,858.78,626.08
2018,9,22,9,30,761.0,116.0,0.8,26.8,586.0,891.38,641.91
2018,9,22,9,45,782.0,115.5,0.7,27.35,623.5,922.58,656.34
2018,9,22,10,0,803.0,115.0,0.6,27.9,661.0,950.89,668.59
2018,9,22,10,15,811.5,117.0,0.5,28.25,690.0,966.51,673.4
2018,9,22,10,30,820.0,119.0,0.4,28.6,719.0,978.59,676.24
2018,9,22,10,45,825.0,121.5,0.3,28.95,741.0,984.09,675.3
2018,9,22,11,0,830.0,124.0,0.2,29.3,763.0,985.85,672.5
2018,9,22,11,15,832.5,126.0,0.25,29.5,777.5,980.79,669.38
2018,9,22,11,30,835.0,128.0,0.3,29.7,792.0,972.0,664.34
2018,9,22,11,45,834.5,129.5,0.4,29.9,798.5,956.08,656.33
2018,9,22,12,0,834.0,131.0,0.5,30.1,805.0,936.64,646.34
2018,9,22,12,15,825.5,135.5,0.5,30.15,802.0,909.66,630.15
2018,9,22,12,30,817.0,140.0,0.5,30.2,799.0,879.7,612.22
2018,9,22,12,45,736.5,169.5,0.55,30.25,758.5,815.02,573.54
2018,9,22,13,0,656.0,199.0,0.6,30.3,718.0,748.01,531.56
2018,9,22,13,15,451.0,262.5,0.6,30.25,615.5,616.28,442.53
2018,9,22,13,30,246.0,326.0,0.6,30.2,513.0,494.24,357.58
2018,9,22,13,45,235.0,319.5,0.6,30.15,493.5,463.83,337.53
2018,9,22,14,0,224.0,313.0,0.6,30.1,474.0,429.06,313.37
2018,9,22,14,15,280.0,288.0,0.65,30.0,480.5,426.85,312.69
2018,9,22,14,30,336.0,263.0,0.7,29.9,487.0,413.86,303.43
2018,9,22,14,45,518.0,198.5,0.75,29.75,520.5,421.68,307.83
2018,9,22,15,0,700.0,134.0,0.8,29.6,554.0,406.83,292.98
2018,9,22,15,15,678.0,129.5,0.75,29.55,511.5,349.01,246.6
2018,9,22,15,30,656.0,125.0,0.7,29.5,469.0,292.99,200.97
2018,9,22,15,45,541.5,132.5,0.7,29.45,398.5,228.72,152.45
2018,9,22,16,0,427.0,140.0,0.7,29.4,328.0,176.13,115.1
2018,9,22,16,15,457.0,121.0,0.75,28.9,299.5,132.16,82.22
2018,9,22,16,30,487.0,102.0,0.8,28.4,271.0,84.63,55.37
2018,9,22,16,45,377.0,87.5,0.8,27.9,205.0,63.3,48.09
2018,9,22,17,0,267.0,73.0,0.8,27.4,139.0,53.55,39.91
2018,9,22,17,15,267.0,63.0,0.75,26.7,115.5,47.3,34.46
2018,9,22,17,30,267.0,53.0,0.7,26.0,92.0,40.73,28.44
2018,9,22,17,45,173.5,35.5,0.65,25.35,57.0,27.7,16.09
2018,9,22,18,0,80.0,18.0,0.6,24.7,22.0,14.71,0.0
2018,9,22,18,15,40.0,9.0,0.6,24.7,11.0,8.19,0.0
2018,9,22,18,30,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,0.65,24.25,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,0.7,23.65,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,0.7,23.35,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,0.7,22.85,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,0.75,22.6,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,0.85,21.8,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,0.8,21.55,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,0.75,21.1,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,0.65,20.7,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,0.55,20.3,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,0.5,19.95,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,0.5,19.85,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,0.4,19.85,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,0.3,19.9,0.0,0.0,0.0
2018,9,23,5,45,2.0,0.5,0.25,19.95,0.5,0.0,0.0
2018,9,23,6,0,4.0,1.0,0.2,20.0,1.0,0.0,0.0
2018,9,23,6,15,62.5,14.5,0.3,20.3,18.5,39.77,0.0
2018,9,23,6,30,121.0,28.0,0.4,20.6,36.0,115.3,55.45
2018,9,23,6,45,210.0,44.5,0.5,20.95,74.0,196.21,149.8
2018,9,23,7,0,299.0,61.0,0.6,21.3,112.0,278.38,219.9
2018,9,23,7,15,235.0,56.0,0.6,21.6,104.5,242.11,194.04
2018,9,23,7,30,171.0,51.0,0.6,21.9,97.0,199.16,160.72
2018,9,23,7,45,85.5,51.0,0.65,22.25,74.0,127.99,102.19
2018,9,23,8,0,0.0,51.0,0.7,22.6,51.0,45.01,31.7
2018,9,23,8,15,0.0,52.0,0.7,22.8,52.0,45.91,32.41
2018,9,23,8,30,0.0,53.0,0.7,23.0,53.0,46.81,33.01
2018,9,23,8,45,2.0,56.0,0.7,23.15,57.0,51.26,36.59
2018,9,23,9,0,4.0,59.0,0.7,23.3,61.0,55.82,40.24
2018,9,23,9,15,2.0,69.0,0.7,23.6,70.0,62.95,45.71
2018,9,23,9,30,0.0,79.0,0.7,23.9,79.0,69.98,51.06
2018,9,23,9,45,5.0,116.5,0.65,24.15,120.0,109.36,82.34
2018,9,23,10,0,10.0,154.0,0.6,24.4,161.0,150.05,113.91
2018,9,23,10,15,7.5,162.0,0.6,24.65,167.5,155.01,117.13
2018,9,23,10,30,5.0,170.0,0.6,24.9,174.0,159.89,120.42
2018,9,23,10,45,7.5,181.0,0.6,25.1,187.0,172.61,129.97
2018,9,23,11,0,10.0,192.0,0.6,25.3,200.0,185.24,139.36
2018,9,23,11,15,7.5,180.5,0.6,25.45,186.5,171.35,128.45
2018,9,23,11,30,5.0,169.0,0.6,25.6,173.0,157.71,117.85
2018,9,23,11,45,4.5,150.0,0.6,25.7,153.5,139.24,103.66
2018,9,23,12,0,4.0,131.0,0.6,25.8,134.0,121.05,89.65
2018,9,23,12,15,4.0,142.5,0.65,25.85,145.5,131.38,97.65
2018,9,23,12,30,4.0,154.0,0.7,25.9,157.0,141.64,105.51
2018,9,23,12,45,7.5,186.5,0.7,25.95,192.5,174.06,130.32
2018,9,23,13,0,11.0,219.0,0.7,26.0,228.0,206.09,154.51
2018,9,23,13,15,11.5,206.0,0.7,25.95,215.0,193.6,145.11
2018,9,23,13,30,12.0,193.0,0.7,25.9,202.0,181.19,135.93
2018,9,23,13,45,10.0,179.0,0.75,25.85,186.5,166.26,124.77
2018,9,23,14,0,8.0,165.0,0.8,25.8,171.0,151.63,113.78
2018,9,23,14,15,10.5,182.0,0.85,25.65,189.5,167.32,126.17
2018,9,23,14,30,13.0,199.0,0.9,25.5,208.0,182.35,137.97
2018,9,23,14,45,10.0,183.5,0.95,25.35,190.0,165.99,125.66
2018,9,23,15,0,7.0,168.0,1.0,25.2,172.0,150.11,113.75
2018,9,23,15,15,31.0,162.5,1.05,24.9,179.0,151.9,115.18
2018,9,23,15,30,55.0,157.0,1.1,24.6,186.0,150.51,113.61
2018,9,23,15,45,35.5,127.0,1.2,24.35,145.0,116.9,87.72
2018,9,23,16,0,16.0,97.0,1.3,24.1,104.0,86.24,64.18
2018,9,23,16,15,13.5,82.0,1.35,23.7,87.5,73.26,54.15
2018,9,23,16,30,11.0,67.0,1.4,23.3,71.0,59.48,43.47
2018,9,23,16,45,45.5,71.5,1.5,22.9,83.5,61.02,47.24
2018,9,23,17,0,80.0,76.0,1.6,22.5,96.0,61.05,47.21
2018,9,23,17,15,86.0,61.0,1.6,22.05,77.5,49.59,37.08
2018,9,23,17,30,92.0,46.0,1.6,21.6,59.0,37.82,26.45
2018,9,23,17,45,47.5,28.0,1.6,21.1,34.5,23.52,12.69
2018,9,23,18,0,3.0,10.0,1.6,20.6,10.0,9.1,0.0
2018,9,23,18,15,1.5,5.0,1.6,20.6,5.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,1.65,20.1,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,1.7,19.6,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.7,19.05,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.7,18.75,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.7,18.6,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.6,18.4,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.55,18.3,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.5,17.75,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.45,17.65,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.4,17.35,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.4,17.25,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.4,17.15,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.4,17.05,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.35,16.75,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.3,16.55,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,1.35,16.25,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,9,24,5,45,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,9,24,6,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,9,24,6,15,58.5,11.5,1.5,16.45,15.5,35.37,0.0
2018,9,24,6,30,117.0,23.0,1.6,16.7,31.0,105.03,45.09
2018,9,24,6,45,169.5,35.5,1.7,16.9,58.0,161.33,125.05
2018,9,24,7,0,222.0,48.0,1.8,17.1,85.0,215.0,174.13
2018,9,24,7,15,172.5,54.0,1.8,17.5,89.0,184.78,151.57
2018,9,24,7,30,123.0,60.0,1.8,17.9,93.0,164.08,134.71
2018,9,24,7,45,61.5,53.5,1.8,18.3,70.0,103.8,83.55
2018,9,24,8,0,0.0,47.0,1.8,18.7,47.0,41.46,29.32
2018,9,24,8,15,0.0,62.5,1.75,19.2,62.5,55.22,40.7
2018,9,24,8,30,0.0,78.0,1.7,19.7,78.0,69.01,51.88
2018,9,24,8,45,0.0,99.0,1.65,20.15,99.0,88.73,67.75
2018,9,24,9,0,0.0,120.0,1.6,20.6,120.0,108.84,83.69
2018,9,24,9,15,1.0,132.5,1.55,21.05,133.0,121.54,93.5
2018,9,24,9,30,2.0,145.0,1.5,21.5,146.0,134.27,103.24
2018,9,24,9,45,1.0,134.0,1.5,21.95,134.5,122.19,93.14
2018,9,24,10,0,0.0,123.0,1.5,22.4,123.0,110.51,83.48
2018,9,24,10,15,0.5,106.5,1.45,22.7,107.0,95.47,71.32
2018,9,24,10,30,1.0,90.0,1.4,23.0,91.0,80.88,59.56
2018,9,24,10,45,1.0,94.0,1.4,23.35,95.0,84.5,62.28
2018,9,24,11,0,1.0,98.0,1.4,23.7,99.0,88.18,65.02
2018,9,24,11,15,2.0,125.5,1.35,23.95,127.0,114.43,85.58
2018,9,24,11,30,3.0,153.0,1.3,24.2,155.0,140.81,105.96
2018,9,24,11,45,5.5,181.0,1.3,24.4,185.0,169.11,127.71
2018,9,24,12,0,8.0,209.0,1.3,24.6,215.0,197.31,149.14
2018,9,24,12,15,9.5,218.5,1.3,24.75,226.0,206.93,156.31
2018,9,24,12,30,11.0,228.0,1.3,24.9,237.0,216.34,163.37
2018,9,24,12,45,7.0,187.5,1.3,25.0,193.0,174.56,131.4
2018,9,24,13,0,3.0,147.0,1.3,25.1,149.0,133.81,100.02
2018,9,24,13,15,2.0,135.5,1.3,25.1,137.0,122.35,91.26
2018,9,24,13,30,1.0,124.0,1.3,25.1,125.0,111.07,82.54
2018,9,24,13,45,1.5,136.0,1.25,25.15,137.0,121.98,91.17
2018,9,24,14,0,2.0,148.0,1.2,25.2,149.0,132.73,99.64
2018,9,24,14,15,1.0,118.5,1.2,25.1,119.0,105.68,78.64
2018,9,24,14,30,0.0,89.0,1.2,25.0,89.0,78.92,57.72
2018,9,24,14,45,0.0,72.5,1.2,24.95,72.5,64.21,46.17
2018,9,24,15,0,0.0,56.0,1.2,24.9,56.0,49.53,34.52
2018,9,24,15,15,0.0,59.0,1.2,24.7,59.0,52.17,36.81
2018,9,24,15,30,0.0,62.0,1.2,24.5,62.0,54.81,39.11
2018,9,24,15,45,0.0,55.0,1.2,24.35,55.0,48.58,34.2
2018,9,24,16,0,0.0,48.0,1.2,24.2,48.0,42.37,29.26
2018,9,24,16,15,0.0,41.0,1.15,23.85,41.0,36.15,24.29
2018,9,24,16,30,0.0,34.0,1.1,23.5,34.0,29.95,19.27
2018,9,24,16,45,9.0,30.0,1.0,23.2,32.0,27.0,17.85
2018,9,24,17,0,18.0,26.0,0.9,22.9,30.0,23.42,14.71
2018,9,24,17,15,120.5,30.0,0.85,22.3,47.5,22.27,13.6
2018,9,24,17,30,223.0,34.0,0.8,21.7,65.0,26.09,16.49
2018,9,24,17,45,156.5,25.5,0.7,21.1,42.5,19.89,9.4
2018,9,24,18,0,90.0,17.0,0.6,20.5,20.0,15.46,0.0
2018,9,24,18,15,45.0,8.5,0.6,20.5,10.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,0.85,19.4,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.8,18.85,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.8,18.65,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,0.8,18.35,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.8,18.25,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.8,18.15,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,0.8,18.05,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.8,17.95,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.75,17.8,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.7,17.75,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.65,17.8,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,9,25,5,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,9,25,6,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,9,25,6,15,29.0,7.0,0.7,18.7,9.0,18.73,0.0
2018,9,25,6,30,58.0,14.0,0.8,19.3,18.0,51.06,15.31
2018,9,25,6,45,44.0,24.5,0.95,19.85,29.0,53.88,37.85
2018,9,25,7,0,30.0,35.0,1.1,20.4,40.0,51.02,36.98
2018,9,25,7,15,23.0,57.0,1.05,21.0,61.5,72.51,55.14
2018,9,25,7,30,16.0,79.0,1.0,21.6,83.0,85.93,66.19
2018,9,25,7,45,8.5,66.0,0.95,22.25,68.0,64.92,48.6
2018,9,25,8,0,1.0,53.0,0.9,22.9,53.0,47.56,33.89
2018,9,25,8,15,0.5,49.5,0.9,23.35,49.5,44.1,30.87
2018,9,25,8,30,0.0,46.0,0.9,23.8,46.0,40.6,27.82
2018,9,25,8,45,2.0,74.5,0.9,24.3,75.5,67.68,49.74
2018,9,25,9,0,4.0,103.0,0.9,24.8,105.0,95.92,72.14
2018,9,25,9,15,18.5,169.0,0.9,25.1,180.0,174.87,134.36
2018,9,25,9,30,33.0,235.0,0.9,25.4,255.0,274.09,209.59
2018,9,25,9,45,52.0,259.5,0.9,25.75,293.5,318.52,241.97
2018,9,25,10,0,71.0,284.0,0.9,26.1,332.0,363.04,274.06
2018,9,25,10,15,56.5,287.5,0.85,26.35,326.5,350.04,262.8
2018,9,25,10,30,42.0,291.0,0.8,26.6,321.0,336.89,251.9
2018,9,25,10,45,55.0,313.0,0.8,26.85,354.0,371.55,276.78
2018,9,25,11,0,68.0,335.0,0.8,27.1,387.0,405.58,300.55
2018,9,25,11,15,152.0,346.0,0.75,27.25,464.5,513.65,377.71
2018,9,25,11,30,236.0,357.0,0.7,27.4,542.0,617.57,448.25
2018,9,25,11,45,339.5,324.0,0.7,27.55,593.0,671.89,485.73
2018,9,25,12,0,443.0,291.0,0.7,27.7,644.0,736.31,529.12
2018,9,25,12,15,477.5,271.5,0.7,27.75,651.0,731.24,525.72
2018,9,25,12,30,512.0,252.0,0.7,27.8,658.0,722.54,520.75
2018,9,25,12,45,464.5,268.5,0.65,27.85,633.5,676.95,488.86
2018,9,25,13,0,417.0,285.0,0.6,27.9,609.0,632.14,457.66
2018,9,25,13,15,413.0,281.5,0.6,27.9,596.5,603.13,438.45
2018,9,25,13,30,409.0,278.0,0.6,27.9,584.0,573.09,418.07
2018,9,25,13,45,313.5,291.0,0.6,27.9,521.0,489.36,359.19
2018,9,25,14,0,218.0,304.0,0.6,27.9,458.0,416.17,307.02
2018,9,25,14,15,280.5,278.0,0.55,27.8,466.5,416.84,308.11
2018,9,25,14,30,343.0,252.0,0.5,27.7,475.0,405.9,299.57
2018,9,25,14,45,389.5,220.5,0.45,27.6,459.5,378.28,278.21
2018,9,25,15,0,436.0,189.0,0.4,27.5,444.0,342.0,249.45
2018,9,25,15,15,467.5,166.5,0.35,27.4,421.0,302.63,217.18
2018,9,25,15,30,499.0,144.0,0.3,27.3,398.0,259.33,180.74
2018,9,25,15,45,483.5,130.0,0.25,27.25,356.0,208.93,139.92
2018,9,25,16,0,468.0,116.0,0.2,27.2,314.0,160.42,101.81
2018,9,25,16,15,561.0,90.5,0.25,26.9,298.0,114.35,65.53
2018,9,25,16,30,654.0,65.0,0.3,26.6,282.0,55.84,33.53
2018,9,25,16,45,602.0,59.5,0.3,26.3,232.0,43.76,31.88
2018,9,25,17,0,550.0,54.0,0.3,26.0,182.0,40.87,29.37
2018,9,25,17,15,467.5,46.0,0.35,25.45,135.5,35.73,24.76
2018,9,25,17,30,385.0,38.0,0.4,24.9,89.0,30.49,19.8
2018,9,25,17,45,250.5,26.0,0.45,24.35,53.5,21.3,9.56
2018,9,25,18,0,116.0,14.0,0.5,23.8,18.0,12.73,0.0
2018,9,25,18,15,58.0,7.0,0.5,23.8,9.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,0.55,23.3,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.6,22.45,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.6,22.05,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.55,21.7,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.5,21.55,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.45,21.4,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.35,21.2,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.3,21.1,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.3,20.9,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.35,20.75,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.4,20.6,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.45,20.4,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.5,19.95,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.6,19.15,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.65,18.85,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.7,18.25,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.7,18.05,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,9,26,5,45,0.0,0.0,0.65,18.15,0.0,0.0,0.0
2018,9,26,6,0,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,9,26,6,15,94.0,11.5,0.75,18.8,17.0,50.59,0.0
2018,9,26,6,30,188.0,23.0,0.9,19.4,34.0,138.44,38.49
2018,9,26,6,45,304.0,34.0,1.05,20.0,73.5,235.02,179.26
2018,9,26,7,0,420.0,45.0,1.2,20.6,113.0,333.0,264.36
2018,9,26,7,15,492.0,53.0,1.25,21.15,161.0,410.56,328.93
2018,9,26,7,30,564.0,61.0,1.3,21.7,209.0,493.85,394.92
2018,9,26,7,45,610.5,66.0,1.4,22.3,258.0,559.5,444.12
2018,9,26,8,0,657.0,71.0,1.5,22.9,307.0,627.19,492.25
2018,9,26,8,15,689.0,75.5,1.7,23.5,355.5,679.83,528.61
2018,9,26,8,30,721.0,80.0,1.9,24.1,404.0,736.64,567.08
2018,9,26,8,45,743.0,84.0,2.1,24.75,449.0,783.32,597.49
2018,9,26,9,0,765.0,88.0,2.3,25.4,494.0,828.32,626.3
2018,9,26,9,15,780.5,91.0,2.35,25.75,534.5,863.98,647.94
2018,9,26,9,30,796.0,94.0,2.4,26.1,575.0,897.03,667.69
2018,9,26,9,45,806.5,97.5,2.45,26.5,610.0,922.96,682.47
2018,9,26,10,0,817.0,101.0,2.5,26.9,645.0,945.65,695.14
2018,9,26,10,15,746.5,126.5,2.5,27.15,641.0,910.32,669.74
2018,9,26,10,30,676.0,152.0,2.5,27.4,637.0,876.23,645.76
2018,9,26,10,45,632.5,174.5,2.5,27.7,639.5,855.58,630.69
2018,9,26,11,0,589.0,197.0,2.5,28.0,642.0,831.08,613.06
2018,9,26,11,15,389.0,233.5,2.45,28.15,529.5,658.34,490.4
2018,9,26,11,30,189.0,270.0,2.4,28.3,417.0,477.88,358.3
2018,9,26,11,45,152.5,293.0,2.35,28.5,412.5,445.81,334.32
2018,9,26,12,0,116.0,316.0,2.3,28.7,408.0,429.53,320.78
2018,9,26,12,15,123.5,306.5,2.3,28.75,404.0,420.11,314.22
2018,9,26,12,30,131.0,297.0,2.3,28.8,400.0,410.01,307.14
2018,9,26,12,45,100.5,300.5,2.25,28.9,379.0,380.21,284.38
2018,9,26,13,0,70.0,304.0,2.2,29.0,358.0,342.03,255.62
2018,9,26,13,15,191.0,299.5,2.2,28.95,442.5,433.32,325.09
2018,9,26,13,30,312.0,295.0,2.2,28.9,527.0,511.12,382.26
2018,9,26,13,45,387.5,267.0,2.2,28.85,545.5,522.87,391.03
2018,9,26,14,0,463.0,239.0,2.2,28.8,564.0,519.37,388.78
2018,9,26,14,15,552.0,200.0,2.15,28.65,569.5,505.24,378.34
2018,9,26,14,30,641.0,161.0,2.1,28.5,575.0,483.71,361.23
2018,9,26,14,45,615.0,157.0,2.05,28.3,535.0,427.42,317.52
2018,9,26,15,0,589.0,153.0,2.0,28.1,495.0,373.04,274.36
2018,9,26,15,15,437.5,175.5,1.85,27.8,418.5,298.95,217.9
2018,9,26,15,30,286.0,198.0,1.7,27.5,342.0,243.88,177.38
2018,9,26,15,45,290.5,177.5,1.55,27.2,311.5,205.93,146.47
2018,9,26,16,0,295.0,157.0,1.4,26.9,281.0,167.64,115.86
2018,9,26,16,15,155.0,120.5,1.3,26.5,185.0,109.51,77.32
2018,9,26,16,30,15.0,84.0,1.2,26.1,89.0,72.82,53.76
2018,9,26,16,45,7.5,46.5,1.05,25.7,49.0,41.06,29.63
2018,9,26,17,0,0.0,9.0,0.9,25.3,9.0,7.9,1.15
2018,9,26,17,15,0.0,7.5,0.85,24.95,7.5,6.58,0.0
2018,9,26,17,30,0.0,6.0,0.8,24.6,6.0,5.26,0.0
2018,9,26,17,45,0.0,4.0,0.7,24.25,4.0,3.5,0.0
2018,9,26,18,0,0.0,2.0,0.6,23.9,2.0,1.82,0.0
2018,9,26,18,15,0.0,1.0,0.6,23.9,1.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,0.6,23.65,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,0.6,23.15,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.6,23.05,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.6,22.95,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.6,22.85,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.55,22.75,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.5,22.65,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.35,22.35,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.3,22.3,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.3,22.2,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.3,22.1,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.3,22.05,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.3,21.9,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.3,21.8,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.3,21.75,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.3,21.7,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.3,21.65,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.3,21.4,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.3,21.35,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.3,21.3,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.35,21.25,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.45,21.1,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,0.85,20.95,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.05,20.8,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,9,27,5,45,0.0,0.0,1.2,20.65,0.0,0.0,0.0
2018,9,27,6,0,0.0,0.0,1.3,20.6,0.0,0.0,0.0
2018,9,27,6,15,0.0,1.5,1.35,20.65,1.5,1.36,0.0
2018,9,27,6,30,0.0,3.0,1.4,20.7,3.0,2.63,0.0
2018,9,27,6,45,0.0,6.0,1.45,20.8,6.0,5.26,0.0
2018,9,27,7,0,0.0,9.0,1.5,20.9,9.0,7.9,0.86
2018,9,27,7,15,0.0,20.5,1.5,21.1,20.5,18.02,9.4
2018,9,27,7,30,0.0,32.0,1.5,21.3,32.0,28.18,17.98
2018,9,27,7,45,0.0,39.5,1.5,21.45,39.5,34.82,23.53
2018,9,27,8,0,0.0,47.0,1.5,21.6,47.0,41.46,29.01
2018,9,27,8,15,0.0,51.0,1.5,21.8,51.0,45.02,31.84
2018,9,27,8,30,0.0,55.0,1.5,22.0,55.0,48.58,34.63
2018,9,27,8,45,1.0,85.0,1.5,22.15,85.5,76.17,57.1
2018,9,27,9,0,2.0,115.0,1.5,22.3,116.0,105.89,80.91
2018,9,27,9,15,1.0,121.0,1.45,22.55,121.5,110.39,84.09
2018,9,27,9,30,0.0,127.0,1.4,22.8,127.0,114.9,87.3
2018,9,27,9,45,0.5,129.0,1.35,23.05,129.5,116.99,88.67
2018,9,27,10,0,1.0,131.0,1.3,23.3,132.0,119.16,90.11
2018,9,27,10,15,2.0,147.0,1.2,23.6,148.5,135.24,102.47
2018,9,27,10,30,3.0,163.0,1.1,23.9,165.0,151.32,114.67
2018,9,27,10,45,9.5,200.0,1.05,24.15,207.0,193.22,146.9
2018,9,27,11,0,16.0,237.0,1.0,24.4,249.0,235.27,178.54
2018,9,27,11,15,29.0,271.5,1.0,24.6,294.0,296.04,223.89
2018,9,27,11,30,42.0,306.0,1.0,24.8,339.0,342.61,257.81
2018,9,27,11,45,23.5,226.5,1.0,25.05,245.0,240.25,181.09
2018,9,27,12,0,5.0,147.0,1.0,25.3,151.0,136.68,101.95
2018,9,27,12,15,43.5,205.5,1.05,25.4,239.5,233.81,177.73
2018,9,27,12,30,82.0,264.0,1.1,25.5,328.0,334.04,252.73
2018,9,27,12,45,49.5,235.0,1.15,25.6,273.5,262.32,198.23
2018,9,27,13,0,17.0,206.0,1.2,25.7,219.0,198.98,149.89
2018,9,27,13,15,129.5,195.0,1.25,25.7,291.0,285.88,218.99
2018,9,27,13,30,242.0,184.0,1.3,25.7,363.0,354.01,271.51
2018,9,27,13,45,214.5,209.5,1.3,25.7,364.0,345.62,263.69
2018,9,27,14,0,187.0,235.0,1.3,25.7,365.0,338.16,257.11
2018,9,27,14,15,165.0,240.5,1.3,25.65,351.5,313.26,237.99
2018,9,27,14,30,143.0,246.0,1.3,25.6,338.0,294.48,223.47
2018,9,27,14,45,74.0,183.0,1.3,25.55,230.5,195.34,148.14
2018,9,27,15,0,5.0,120.0,1.3,25.5,123.0,107.86,80.72
2018,9,27,15,15,30.5,115.0,1.3,25.35,130.5,111.38,83.41
2018,9,27,15,30,56.0,110.0,1.3,25.2,138.0,110.92,82.28
2018,9,27,15,45,36.0,106.0,1.25,25.05,123.5,99.44,73.69
2018,9,27,16,0,16.0,102.0,1.2,24.9,109.0,91.17,68.05
2018,9,27,16,15,27.5,84.0,1.15,24.65,94.0,74.3,54.34
2018,9,27,16,30,39.0,66.0,1.1,24.4,79.0,57.5,43.9
2018,9,27,16,45,22.5,42.5,1.1,24.15,49.5,37.93,27.16
2018,9,27,17,0,6.0,19.0,1.1,23.9,20.0,17.06,9.1
2018,9,27,17,15,58.0,22.5,1.05,23.7,29.5,18.48,10.17
2018,9,27,17,30,110.0,26.0,1.0,23.5,39.0,19.85,10.87
2018,9,27,17,45,64.0,16.0,0.95,23.25,22.5,13.31,2.35
2018,9,27,18,0,18.0,6.0,0.9,23.0,6.0,5.46,0.0
2018,9,27,18,15,9.0,3.0,0.9,23.0,3.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,1.0,22.85,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.15,22.7,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.2,22.65,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.2,22.6,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.25,22.6,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.4,22.6,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.5,22.6,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.6,22.6,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.7,22.6,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.85,22.65,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.0,22.7,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,1.95,22.65,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,1.9,22.6,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,1.85,22.6,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,1.8,22.6,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,1.8,22.55,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,1.7,22.45,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,1.7,22.4,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,1.65,22.35,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,1.6,22.3,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,1.55,22.2,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,1.5,22.1,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,1.45,22.05,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.35,21.9,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.25,21.7,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,1.05,21.35,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,0.95,21.2,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,0.85,21.05,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,0.75,20.95,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.0,0.7,20.85,0.0,0.0,0.0
2018,9,28,6,0,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,9,28,6,15,5.0,4.0,0.8,20.9,4.5,5.78,0.0
2018,9,28,6,30,10.0,8.0,0.9,21.0,9.0,13.65,0.0
2018,9,28,6,45,5.0,18.5,1.05,21.15,19.0,18.96,9.3
2018,9,28,7,0,0.0,29.0,1.2,21.3,29.0,25.55,15.34
2018,9,28,7,15,0.0,34.5,1.2,21.4,34.5,30.4,19.67
2018,9,28,7,30,0.0,40.0,1.2,21.5,40.0,35.26,23.86
2018,9,28,7,45,12.0,56.5,1.25,21.6,60.5,62.28,46.76
2018,9,28,8,0,24.0,73.0,1.3,21.7,81.0,89.13,69.23
2018,9,28,8,15,23.0,106.0,1.35,21.95,115.0,124.94,98.08
2018,9,28,8,30,22.0,139.0,1.4,22.2,149.0,161.12,126.6
2018,9,28,8,45,23.5,160.5,1.4,22.45,172.0,173.3,135.71
2018,9,28,9,0,25.0,182.0,1.4,22.7,195.0,210.2,164.15
2018,9,28,9,15,34.5,211.0,1.4,23.05,230.5,250.84,195.12
2018,9,28,9,30,44.0,240.0,1.4,23.4,266.0,291.58,225.55
2018,9,28,9,45,210.0,240.0,1.4,23.75,377.0,486.95,375.02
2018,9,28,10,0,376.0,240.0,1.4,24.1,488.0,669.01,505.1
2018,9,28,10,15,449.0,236.5,1.35,24.35,545.5,737.78,550.19
2018,9,28,10,30,522.0,233.0,1.3,24.6,603.0,805.14,594.09
2018,9,28,10,45,438.0,275.5,1.3,24.9,593.0,764.8,562.41
2018,9,28,11,0,354.0,318.0,1.3,25.2,583.0,705.52,519.43
2018,9,28,11,15,232.5,329.0,1.25,25.35,504.5,591.37,437.83
2018,9,28,11,30,111.0,340.0,1.2,25.5,426.0,462.15,343.95
2018,9,28,11,45,135.0,339.5,1.15,25.7,445.0,478.59,356.6
2018,9,28,12,0,159.0,339.0,1.1,25.9,464.0,493.49,366.98
2018,9,28,12,15,158.0,326.0,1.05,26.0,450.0,471.21,350.76
2018,9,28,12,30,157.0,313.0,1.0,26.1,436.0,448.73,334.66
2018,9,28,12,45,102.5,305.5,0.9,26.2,385.5,386.9,288.62
2018,9,28,13,0,48.0,298.0,0.8,26.3,335.0,318.73,237.81
2018,9,28,13,15,76.5,316.5,0.75,26.35,373.5,353.78,264.18
2018,9,28,13,30,105.0,335.0,0.7,26.4,412.0,385.53,287.05
2018,9,28,13,45,104.0,310.5,0.65,26.4,384.5,353.9,264.01
2018,9,28,14,0,103.0,286.0,0.6,26.4,357.0,328.0,245.33
2018,9,28,14,15,183.0,283.5,0.55,26.35,402.5,361.44,270.25
2018,9,28,14,30,263.0,281.0,0.5,26.3,448.0,388.58,288.97
2018,9,28,14,45,297.5,251.0,0.5,26.25,429.0,358.06,265.67
2018,9,28,15,0,332.0,221.0,0.5,26.2,410.0,323.83,238.99
2018,9,28,15,15,237.5,211.0,0.5,26.1,341.0,259.46,191.18
2018,9,28,15,30,143.0,201.0,0.5,26.0,272.0,207.33,153.3
2018,9,28,15,45,200.5,178.0,0.45,25.9,266.0,188.09,135.87
2018,9,28,16,0,258.0,155.0,0.4,25.8,260.0,159.3,110.83
2018,9,28,16,15,278.5,132.5,0.4,25.45,232.5,122.86,83.84
2018,9,28,16,30,299.0,110.0,0.4,25.1,205.0,84.3,66.29
2018,9,28,16,45,204.5,96.0,0.4,24.8,155.5,72.52,56.49
2018,9,28,17,0,110.0,82.0,0.4,24.5,106.0,64.55,49.56
2018,9,28,17,15,75.5,61.5,0.4,24.05,76.0,49.19,36.11
2018,9,28,17,30,41.0,41.0,0.4,23.6,46.0,33.48,22.0
2018,9,28,17,45,26.5,24.0,0.45,23.15,26.5,19.97,4.4
2018,9,28,18,0,12.0,7.0,0.5,22.7,7.0,6.37,0.0
2018,9,28,18,15,6.0,3.5,0.5,22.7,3.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,0.55,22.15,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,0.6,20.65,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,0.6,20.35,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,0.6,20.05,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,0.6,19.75,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,0.6,19.45,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,0.6,17.85,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,0.65,17.05,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,0.7,16.75,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,0.7,16.55,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,0.7,16.25,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,0.7,15.95,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,0.7,15.85,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,9,29,5,45,0.0,0.0,0.75,15.8,0.0,0.0,0.0
2018,9,29,6,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,9,29,6,15,8.5,8.0,0.9,16.15,8.5,10.92,0.0
2018,9,29,6,30,17.0,16.0,1.0,16.5,17.0,24.27,0.0
2018,9,29,6,45,36.0,35.5,1.15,16.85,40.0,70.61,50.42
2018,9,29,7,0,55.0,55.0,1.3,17.2,63.0,105.96,82.72
2018,9,29,7,15,212.0,66.0,1.25,17.8,117.0,229.76,187.91
2018,9,29,7,30,369.0,77.0,1.2,18.4,171.0,374.42,305.99
2018,9,29,7,45,258.0,105.5,1.15,19.05,178.0,329.09,267.85
2018,9,29,8,0,147.0,134.0,1.1,19.7,185.0,273.11,220.75
2018,9,29,8,15,154.5,156.0,1.05,20.5,217.0,308.89,247.99
2018,9,29,8,30,162.0,178.0,1.0,21.3,249.0,344.48,273.73
2018,9,29,8,45,261.0,188.5,1.0,22.05,318.0,463.08,363.34
2018,9,29,9,0,360.0,199.0,1.0,22.8,387.0,570.39,440.29
2018,9,29,9,15,400.0,206.5,0.95,23.25,431.0,641.2,487.14
2018,9,29,9,30,440.0,214.0,0.9,23.7,475.0,694.3,521.06
2018,9,29,9,45,544.0,191.0,0.85,24.15,534.0,773.6,573.68
2018,9,29,10,0,648.0,168.0,0.8,24.6,593.0,862.28,628.16
2018,9,29,10,15,660.5,171.0,0.75,24.9,621.0,880.89,636.14
2018,9,29,10,30,673.0,174.0,0.7,25.2,649.0,896.49,643.12
2018,9,29,10,45,552.5,210.5,0.65,25.45,608.5,813.26,586.72
2018,9,29,11,0,432.0,247.0,0.6,25.7,568.0,721.73,523.55
2018,9,29,11,15,286.5,295.0,0.6,25.85,509.5,606.61,443.49
2018,9,29,11,30,141.0,343.0,0.6,26.0,451.0,494.45,362.97
2018,9,29,11,45,114.5,345.0,0.55,26.15,433.5,465.2,342.08
2018,9,29,12,0,88.0,347.0,0.5,26.3,416.0,421.8,310.57
2018,9,29,12,15,137.5,353.5,0.5,26.35,460.5,481.26,353.58
2018,9,29,12,30,187.0,360.0,0.5,26.4,505.0,522.47,382.41
2018,9,29,12,45,162.0,353.0,0.5,26.45,477.5,483.95,354.8
2018,9,29,13,0,137.0,346.0,0.5,26.5,450.0,446.77,328.67
2018,9,29,13,15,190.0,321.0,0.5,26.5,461.5,452.66,334.53
2018,9,29,13,30,243.0,296.0,0.5,26.5,473.0,461.66,341.78
2018,9,29,13,45,183.5,295.0,0.5,26.5,426.0,398.59,296.05
2018,9,29,14,0,124.0,294.0,0.5,26.5,379.0,348.08,259.31
2018,9,29,14,15,279.0,256.5,0.55,26.4,436.0,394.78,294.99
2018,9,29,14,30,434.0,219.0,0.6,26.3,493.0,423.77,315.15
2018,9,29,14,45,485.5,190.5,0.6,26.2,479.5,392.17,290.04
2018,9,29,15,0,537.0,162.0,0.6,26.1,466.0,354.34,259.29
2018,9,29,15,15,365.0,176.0,0.65,25.9,375.0,272.54,198.79
2018,9,29,15,30,193.0,190.0,0.7,25.7,284.0,211.67,155.6
2018,9,29,15,45,244.0,169.5,0.75,25.55,276.0,188.09,134.75
2018,9,29,16,0,295.0,149.0,0.8,25.4,268.0,159.25,109.82
2018,9,29,16,15,371.5,124.0,0.8,25.0,253.0,119.77,78.7
2018,9,29,16,30,448.0,99.0,0.8,24.6,238.0,72.91,56.9
2018,9,29,16,45,402.0,86.5,0.75,24.25,194.0,63.75,49.2
2018,9,29,17,0,356.0,74.0,0.7,23.9,150.0,55.59,42.07
2018,9,29,17,15,276.5,58.5,0.7,23.25,107.5,44.7,32.38
2018,9,29,17,30,197.0,43.0,0.7,22.6,65.0,33.42,21.85
2018,9,29,17,45,114.5,26.0,0.65,22.0,37.0,20.53,1.78
2018,9,29,18,0,32.0,9.0,0.6,21.4,9.0,8.19,0.0
2018,9,29,18,15,16.0,4.5,0.6,21.4,4.5,0.0,0.0
2018,9,29,18,30,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,0.7,20.95,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,0.8,19.95,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,0.8,19.25,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,0.8,18.95,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,0.8,18.65,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.8,18.35,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.8,17.55,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.85,17.45,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.85,16.95,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.75,16.4,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.65,16.2,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.6,16.05,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.6,15.95,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,9,30,5,45,0.0,0.0,0.55,15.9,0.0,0.0,0.0
2018,9,30,6,0,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,9,30,6,15,59.5,10.0,0.65,16.4,13.0,34.62,0.0
2018,9,30,6,30,119.0,20.0,0.8,16.9,26.0,98.7,0.0
2018,9,30,6,45,232.5,35.5,0.9,17.4,64.5,199.43,149.46
2018,9,30,7,0,346.0,51.0,1.0,17.9,103.0,295.65,235.93
2018,9,30,7,15,424.0,61.0,1.0,18.55,150.0,376.39,303.67
2018,9,30,7,30,502.0,71.0,1.0,19.2,197.0,463.37,373.09
2018,9,30,7,45,493.0,82.0,0.95,19.85,229.0,493.07,395.0
2018,9,30,8,0,484.0,93.0,0.9,20.5,261.0,520.2,413.79
2018,9,30,8,15,583.0,94.0,0.95,21.1,327.0,620.97,486.32
2018,9,30,8,30,682.0,95.0,1.0,21.7,393.0,726.32,557.78
2018,9,30,8,45,708.0,100.0,1.0,22.35,439.0,776.12,587.71
2018,9,30,9,0,734.0,105.0,1.0,23.0,485.0,824.6,616.54
2018,9,30,9,15,741.0,111.5,1.0,23.35,522.5,855.5,633.85
2018,9,30,9,30,748.0,118.0,1.0,23.7,560.0,883.51,649.29
2018,9,30,9,45,768.5,119.5,0.95,24.1,598.0,909.71,662.49
2018,9,30,10,0,789.0,121.0,0.9,24.5,636.0,938.95,677.47
2018,9,30,10,15,797.5,124.0,0.85,24.75,664.5,954.9,684.26
2018,9,30,10,30,806.0,127.0,0.8,25.0,693.0,967.31,689.05
2018,9,30,10,45,810.5,130.0,0.75,25.25,714.5,972.12,689.25
2018,9,30,11,0,815.0,133.0,0.7,25.5,736.0,973.23,687.4
