Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,30,11,15,720.5,171.0,0.7,25.6,711.5,919.1,653.02
2018,9,30,11,30,626.0,209.0,0.7,25.7,687.0,855.77,613.25
2018,9,30,11,45,410.5,278.5,0.7,25.85,593.0,704.54,510.46
2018,9,30,12,0,195.0,348.0,0.7,26.0,499.0,536.14,392.68
2018,9,30,12,15,175.0,335.5,0.7,26.1,471.0,496.19,366.05
2018,9,30,12,30,155.0,323.0,0.7,26.2,443.0,457.04,338.45
2018,9,30,12,45,93.0,296.5,0.7,26.3,368.0,370.07,275.44
2018,9,30,13,0,31.0,270.0,0.7,26.4,293.0,278.17,207.59
2018,9,30,13,15,39.0,286.0,0.75,26.45,314.5,296.28,221.77
2018,9,30,13,30,47.0,302.0,0.8,26.5,336.0,313.08,234.3
2018,9,30,13,45,34.5,261.5,0.8,26.5,286.0,262.28,196.8
2018,9,30,14,0,22.0,221.0,0.8,26.5,236.0,210.2,158.09
2018,9,30,14,15,25.0,218.5,0.85,26.4,235.0,210.4,158.8
2018,9,30,14,30,28.0,216.0,0.9,26.3,234.0,206.48,156.13
2018,9,30,14,45,44.0,217.0,0.95,26.2,243.0,210.8,159.67
2018,9,30,15,0,60.0,218.0,1.0,26.1,252.0,212.76,161.11
2018,9,30,15,15,53.5,201.0,1.0,25.9,229.5,190.22,143.93
2018,9,30,15,30,47.0,184.0,1.0,25.7,207.0,168.64,127.49
2018,9,30,15,45,35.0,155.5,1.0,25.45,171.5,138.13,104.21
2018,9,30,16,0,23.0,127.0,1.0,25.2,136.0,109.85,82.6
2018,9,30,16,15,11.5,97.5,1.0,24.8,102.0,84.81,63.43
2018,9,30,16,30,0.0,68.0,1.0,24.4,68.0,59.63,45.71
2018,9,30,16,45,0.0,52.5,0.95,23.95,52.5,46.36,34.4
2018,9,30,17,0,0.0,37.0,0.9,23.5,37.0,32.62,22.47
2018,9,30,17,15,35.5,28.0,0.85,22.85,32.0,24.25,15.04
2018,9,30,17,30,71.0,19.0,0.8,22.2,27.0,15.78,7.27
2018,9,30,17,45,59.5,14.0,0.75,21.5,18.0,11.67,0.0
2018,9,30,18,0,48.0,9.0,0.7,20.8,9.0,8.19,0.0
2018,9,30,18,15,24.0,4.5,0.7,20.8,4.5,0.0,0.0
2018,9,30,18,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.9,19.45,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.85,19.1,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.75,18.45,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.65,17.85,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.5,16.85,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.5,16.15,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.5,15.85,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.55,15.75,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.55,15.7,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.0,0.5,15.75,0.0,0.0,0.0
2018,10,1,6,0,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,10,1,6,15,71.5,9.5,0.55,16.4,13.0,8.64,0.0
2018,10,1,6,30,143.0,19.0,0.6,17.0,26.0,108.27,0.0
2018,10,1,6,45,269.5,32.0,0.65,17.55,64.5,215.14,159.56
2018,10,1,7,0,396.0,45.0,0.7,18.1,103.0,319.35,253.32
2018,10,1,7,15,475.5,52.5,0.75,18.75,150.5,400.1,320.88
2018,10,1,7,30,555.0,60.0,0.8,19.4,198.0,486.93,389.9
2018,10,1,7,45,607.0,66.0,0.85,20.05,248.0,557.24,442.49
2018,10,1,8,0,659.0,72.0,0.9,20.7,298.0,630.04,493.86
2018,10,1,8,15,693.0,76.0,0.9,21.3,346.5,687.4,531.68
2018,10,1,8,30,727.0,80.0,0.9,21.9,395.0,740.52,565.29
2018,10,1,8,45,751.5,84.0,0.95,22.55,441.0,789.2,595.44
2018,10,1,9,0,776.0,88.0,1.0,23.2,487.0,836.29,623.85
2018,10,1,9,15,796.0,89.5,0.95,23.6,528.5,874.11,644.67
2018,10,1,9,30,816.0,91.0,0.9,24.0,570.0,909.42,663.53
2018,10,1,9,45,831.5,92.0,0.85,24.4,606.0,936.96,677.11
2018,10,1,10,0,847.0,93.0,0.8,24.8,642.0,951.27,682.31
2018,10,1,10,15,855.5,95.0,0.75,25.1,671.0,966.54,688.59
2018,10,1,10,30,864.0,97.0,0.7,25.4,700.0,978.2,692.64
2018,10,1,10,45,869.0,98.5,0.65,25.7,721.5,982.08,692.05
2018,10,1,11,0,874.0,100.0,0.6,26.0,743.0,982.17,689.39
2018,10,1,11,15,877.0,101.5,0.6,26.2,757.5,976.48,684.8
2018,10,1,11,30,880.0,103.0,0.6,26.4,772.0,967.0,678.12
2018,10,1,11,45,881.0,103.5,0.6,26.6,778.0,950.75,667.52
2018,10,1,12,0,882.0,104.0,0.6,26.8,784.0,930.88,654.9
2018,10,1,12,15,879.0,105.0,0.6,26.9,781.5,904.42,638.57
2018,10,1,12,30,876.0,106.0,0.6,27.0,779.0,874.71,620.32
2018,10,1,12,45,870.0,107.5,0.65,27.1,768.5,839.94,599.73
2018,10,1,13,0,864.0,109.0,0.7,27.2,758.0,802.43,577.21
2018,10,1,13,15,858.5,108.0,0.7,27.2,740.0,760.28,550.87
2018,10,1,13,30,853.0,107.0,0.7,27.2,722.0,715.83,522.45
2018,10,1,13,45,844.5,106.5,0.75,27.15,697.0,667.78,490.16
2018,10,1,14,0,836.0,106.0,0.8,27.1,672.0,619.95,456.87
2018,10,1,14,15,824.5,103.5,0.85,27.0,639.5,564.48,417.19
2018,10,1,14,30,813.0,101.0,0.9,26.9,607.0,508.29,375.5
2018,10,1,14,45,797.5,99.0,0.9,26.8,569.0,450.36,330.6
2018,10,1,15,0,782.0,97.0,0.9,26.7,531.0,392.7,284.3
2018,10,1,15,15,759.5,94.0,0.9,26.55,487.5,332.42,234.85
2018,10,1,15,30,737.0,91.0,0.9,26.4,444.0,273.87,185.79
2018,10,1,15,45,706.0,87.0,0.9,26.2,396.5,211.23,134.23
2018,10,1,16,0,675.0,83.0,0.9,26.0,349.0,155.02,90.28
2018,10,1,16,15,633.0,77.5,0.85,25.55,299.5,100.45,54.91
2018,10,1,16,30,591.0,72.0,0.8,25.1,250.0,52.9,39.81
2018,10,1,16,45,528.5,65.0,0.75,24.7,201.0,49.12,36.64
2018,10,1,17,0,466.0,58.0,0.7,24.3,152.0,45.31,33.19
2018,10,1,17,15,371.0,47.0,0.65,23.6,108.0,37.72,26.31
2018,10,1,17,30,276.0,36.0,0.6,22.9,64.0,28.2,17.07
2018,10,1,17,45,161.0,22.0,0.6,22.2,36.0,17.46,0.0
2018,10,1,18,0,46.0,8.0,0.6,21.5,8.0,7.28,0.0
2018,10,1,18,15,23.0,4.0,0.6,21.5,4.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.65,21.05,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.75,20.4,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.8,19.95,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.8,18.45,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.8,18.15,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.8,17.35,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.8,17.25,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.8,17.15,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.75,17.05,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.7,16.95,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.7,16.85,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.7,16.75,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.7,16.65,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,2,6,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,2,6,15,9.0,7.0,0.8,16.95,7.5,6.37,0.0
2018,10,2,6,30,18.0,14.0,0.9,17.5,15.0,21.41,0.0
2018,10,2,6,45,47.5,33.0,1.05,18.1,39.0,74.76,51.89
2018,10,2,7,0,77.0,52.0,1.2,18.7,63.0,116.18,90.46
2018,10,2,7,15,186.5,67.0,1.2,19.2,108.5,216.52,175.39
2018,10,2,7,30,296.0,82.0,1.2,19.7,154.0,331.64,269.69
2018,10,2,7,45,289.5,103.0,1.25,20.25,187.0,349.9,284.0
2018,10,2,8,0,283.0,124.0,1.3,20.8,220.0,381.1,307.53
2018,10,2,8,15,435.5,115.0,1.45,21.45,289.5,518.89,414.27
2018,10,2,8,30,588.0,106.0,1.6,22.1,359.0,659.51,516.26
2018,10,2,8,45,455.0,151.5,1.75,22.75,360.5,607.07,474.01
2018,10,2,9,0,322.0,197.0,1.9,23.4,362.0,533.74,416.13
2018,10,2,9,15,434.0,186.5,1.9,23.8,428.5,649.42,500.83
2018,10,2,9,30,546.0,176.0,1.9,24.2,495.0,750.25,571.0
2018,10,2,9,45,610.0,164.5,1.95,24.55,541.5,813.92,612.14
2018,10,2,10,0,674.0,153.0,2.0,24.9,588.0,868.74,646.83
2018,10,2,10,15,737.5,136.0,2.0,25.15,631.5,913.91,674.45
2018,10,2,10,30,801.0,119.0,2.0,25.4,675.0,951.15,696.63
2018,10,2,10,45,791.0,128.0,2.0,25.65,692.0,948.44,692.87
2018,10,2,11,0,781.0,137.0,2.0,25.9,709.0,941.97,687.27
2018,10,2,11,15,817.0,123.5,2.0,26.05,732.0,951.72,692.65
2018,10,2,11,30,853.0,110.0,2.0,26.2,755.0,947.44,688.93
2018,10,2,11,45,768.5,148.0,2.0,26.35,732.5,901.31,658.29
2018,10,2,12,0,684.0,186.0,2.0,26.5,710.0,849.7,624.26
2018,10,2,12,15,627.0,210.5,2.0,26.55,690.0,802.06,592.08
2018,10,2,12,30,570.0,235.0,2.0,26.6,670.0,749.33,555.24
2018,10,2,12,45,519.5,255.5,2.0,26.65,648.0,704.21,523.27
2018,10,2,13,0,469.0,276.0,2.0,26.7,626.0,659.71,491.36
2018,10,2,13,15,446.0,278.5,1.95,26.65,605.0,620.05,463.19
2018,10,2,13,30,423.0,281.0,1.9,26.6,584.0,580.67,434.86
2018,10,2,13,45,387.5,279.5,1.9,26.55,549.5,523.61,393.84
2018,10,2,14,0,352.0,278.0,1.9,26.5,515.0,476.53,359.33
2018,10,2,14,15,406.0,249.0,1.85,26.4,509.5,461.37,348.11
2018,10,2,14,30,460.0,220.0,1.8,26.3,504.0,434.87,327.51
2018,10,2,14,45,434.0,212.5,1.75,26.2,467.0,385.31,289.0
2018,10,2,15,0,408.0,205.0,1.7,26.1,430.0,338.07,251.67
2018,10,2,15,15,474.0,170.0,1.65,25.9,410.5,300.06,218.95
2018,10,2,15,30,540.0,135.0,1.6,25.7,391.0,254.13,178.31
2018,10,2,15,45,595.5,109.0,1.5,25.5,363.5,206.65,135.85
2018,10,2,16,0,651.0,83.0,1.4,25.3,336.0,150.26,88.08
2018,10,2,16,15,572.5,81.5,1.3,24.85,281.0,98.22,55.82
2018,10,2,16,30,494.0,80.0,1.2,24.4,226.0,59.2,45.33
2018,10,2,16,45,385.5,72.0,1.05,23.95,172.5,53.39,40.39
2018,10,2,17,0,277.0,64.0,0.9,23.5,119.0,48.11,35.65
2018,10,2,17,15,233.5,48.0,0.9,22.9,84.5,36.76,25.5
2018,10,2,17,30,190.0,32.0,0.9,22.3,50.0,24.95,14.19
2018,10,2,17,45,112.5,19.0,0.85,21.7,28.0,15.04,0.0
2018,10,2,18,0,35.0,6.0,0.8,21.1,6.0,5.46,0.0
2018,10,2,18,15,17.5,3.0,0.8,21.1,3.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,0.8,20.75,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,0.8,20.05,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,0.8,19.25,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,0.8,18.95,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,0.8,18.85,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,0.75,18.6,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,0.7,18.45,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,0.7,18.35,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,0.7,18.25,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.65,18.15,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.6,17.85,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.6,17.75,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.6,17.65,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.6,17.55,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.6,17.55,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,3,6,15,62.5,9.0,0.7,18.15,11.5,0.0,0.0
2018,10,3,6,30,125.0,18.0,0.8,18.7,23.0,76.61,0.0
2018,10,3,6,45,246.5,31.0,0.9,19.3,59.5,201.94,145.27
2018,10,3,7,0,368.0,44.0,1.0,19.9,96.0,301.78,238.02
2018,10,3,7,15,448.0,52.5,0.95,20.4,142.5,382.55,305.81
2018,10,3,7,30,528.0,61.0,0.9,20.9,189.0,469.59,374.97
2018,10,3,7,45,580.5,67.0,0.9,21.4,237.5,539.01,427.3
2018,10,3,8,0,633.0,73.0,0.9,21.9,286.0,610.95,478.14
2018,10,3,8,15,669.5,77.5,0.85,22.75,334.5,669.86,516.25
2018,10,3,8,30,706.0,82.0,0.8,23.6,383.0,728.98,552.86
2018,10,3,8,45,732.5,85.5,0.75,24.45,428.5,773.39,578.04
2018,10,3,9,0,759.0,89.0,0.7,25.3,474.0,820.98,604.57
2018,10,3,9,15,762.0,96.0,0.7,25.75,510.5,849.17,619.51
2018,10,3,9,30,765.0,103.0,0.7,26.2,547.0,874.18,632.5
2018,10,3,9,45,799.0,98.0,0.65,26.7,587.0,911.34,652.0
2018,10,3,10,0,833.0,93.0,0.6,27.2,627.0,935.7,662.99
2018,10,3,10,15,833.5,98.5,0.6,27.4,653.5,946.97,667.86
2018,10,3,10,30,834.0,104.0,0.6,27.6,680.0,964.89,677.09
2018,10,3,10,45,848.0,102.0,0.65,27.85,703.5,963.0,675.16
2018,10,3,11,0,862.0,100.0,0.7,28.1,727.0,967.81,677.76
2018,10,3,11,15,864.5,101.0,0.7,28.25,740.5,961.03,672.57
2018,10,3,11,30,867.0,102.0,0.7,28.4,754.0,950.55,665.44
2018,10,3,11,45,867.0,103.5,0.7,28.55,760.0,934.57,655.13
2018,10,3,12,0,867.0,105.0,0.7,28.7,766.0,915.04,642.82
2018,10,3,12,15,763.5,151.5,0.7,28.7,732.5,855.76,606.19
2018,10,3,12,30,660.0,198.0,0.7,28.7,699.0,793.23,566.94
2018,10,3,12,45,467.5,271.5,0.7,28.75,624.0,676.31,487.22
2018,10,3,13,0,275.0,345.0,0.7,28.8,549.0,564.37,409.03
2018,10,3,13,15,215.0,326.0,0.7,28.75,483.0,475.39,348.37
2018,10,3,13,30,155.0,307.0,0.7,28.7,417.0,401.55,296.39
2018,10,3,13,45,131.0,296.0,0.65,28.65,386.5,364.25,269.78
2018,10,3,14,0,107.0,285.0,0.6,28.6,356.0,329.14,244.28
2018,10,3,14,15,214.5,269.0,0.55,28.55,403.0,364.36,270.54
2018,10,3,14,30,322.0,253.0,0.5,28.5,450.0,390.92,288.48
2018,10,3,14,45,433.0,207.0,0.45,28.4,454.0,379.19,277.73
2018,10,3,15,0,544.0,161.0,0.4,28.3,458.0,351.19,253.46
2018,10,3,15,15,615.5,129.0,0.4,28.2,438.5,311.22,218.99
2018,10,3,15,30,687.0,97.0,0.4,28.1,419.0,259.65,173.99
2018,10,3,15,45,632.0,96.5,0.35,27.95,368.0,201.65,127.87
2018,10,3,16,0,577.0,96.0,0.3,27.8,317.0,150.07,89.57
2018,10,3,16,15,554.0,86.0,0.3,27.45,273.5,99.42,56.96
2018,10,3,16,30,531.0,76.0,0.3,27.1,230.0,56.36,42.33
2018,10,3,16,45,419.0,69.0,0.3,26.7,175.5,51.44,38.23
2018,10,3,17,0,307.0,62.0,0.3,26.3,121.0,46.82,34.08
2018,10,3,17,15,234.0,47.0,0.3,26.1,84.0,36.08,24.49
2018,10,3,17,30,161.0,32.0,0.3,25.9,47.0,24.97,13.54
2018,10,3,17,45,85.5,18.0,0.35,25.7,25.5,16.37,0.0
2018,10,3,18,0,10.0,4.0,0.4,25.5,4.0,0.0,0.0
2018,10,3,18,15,5.0,2.0,0.4,25.5,2.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.5,25.1,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.65,24.4,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.7,23.85,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.75,23.35,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.8,22.25,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.75,21.75,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.65,20.15,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.6,19.65,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.6,19.05,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.6,18.75,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.6,18.65,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.6,18.55,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.6,18.45,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,10,4,6,15,54.5,9.0,0.7,19.0,11.0,0.0,0.0
2018,10,4,6,30,109.0,18.0,0.8,19.6,22.0,68.9,0.0
2018,10,4,6,45,225.5,31.5,0.9,20.2,57.0,192.17,135.28
2018,10,4,7,0,342.0,45.0,1.0,20.8,92.0,287.25,225.49
2018,10,4,7,15,423.0,54.5,1.0,21.3,138.0,368.76,294.0
2018,10,4,7,30,504.0,64.0,1.0,21.8,184.0,456.61,364.15
2018,10,4,7,45,557.5,70.5,1.0,22.3,232.5,526.48,417.35
2018,10,4,8,0,611.0,77.0,1.0,22.8,281.0,598.9,468.85
2018,10,4,8,15,649.5,81.5,1.05,23.55,329.0,658.62,509.03
2018,10,4,8,30,688.0,86.0,1.1,24.3,377.0,718.68,548.1
2018,10,4,8,45,716.0,89.5,1.2,25.0,422.5,768.08,579.35
2018,10,4,9,0,744.0,93.0,1.3,25.7,468.0,811.66,606.11
2018,10,4,9,15,730.0,106.0,1.3,26.2,500.0,836.11,619.04
2018,10,4,9,30,716.0,119.0,1.3,26.7,532.0,851.88,626.35
2018,10,4,9,45,749.5,115.5,1.3,27.2,571.5,883.63,644.17
2018,10,4,10,0,783.0,112.0,1.3,27.7,611.0,919.1,663.97
2018,10,4,10,15,827.0,100.0,1.25,28.0,648.5,951.61,681.39
2018,10,4,10,30,871.0,88.0,1.2,28.3,686.0,970.96,690.42
2018,10,4,10,45,879.0,88.0,1.15,28.55,708.0,975.89,690.8
2018,10,4,11,0,887.0,88.0,1.1,28.8,730.0,977.03,689.14
2018,10,4,11,15,891.0,88.5,1.05,29.0,744.0,970.99,683.39
2018,10,4,11,30,895.0,89.0,1.0,29.2,758.0,961.12,675.53
2018,10,4,11,45,897.5,89.0,0.95,29.4,764.5,945.45,664.31
2018,10,4,12,0,900.0,89.0,0.9,29.6,771.0,926.05,651.0
2018,10,4,12,15,900.0,88.5,0.9,29.7,769.0,900.22,634.98
2018,10,4,12,30,900.0,88.0,0.9,29.8,767.0,870.96,616.9
2018,10,4,12,45,898.0,88.0,0.85,29.9,757.5,837.27,595.26
2018,10,4,13,0,896.0,88.0,0.8,30.0,748.0,800.52,571.68
2018,10,4,13,15,856.5,100.0,0.8,29.95,718.5,745.26,537.07
2018,10,4,13,30,817.0,112.0,0.8,29.9,689.0,693.73,503.59
2018,10,4,13,45,738.5,133.0,0.8,29.9,640.5,621.85,453.86
2018,10,4,14,0,660.0,154.0,0.8,29.9,592.0,554.88,406.54
2018,10,4,14,15,692.5,134.5,0.8,29.8,573.5,515.41,378.29
2018,10,4,14,30,725.0,115.0,0.8,29.7,555.0,471.21,345.07
2018,10,4,14,45,770.5,96.0,0.85,29.6,536.5,430.15,312.52
2018,10,4,15,0,816.0,77.0,0.9,29.5,518.0,381.38,272.29
2018,10,4,15,15,795.0,74.0,0.85,29.4,474.0,319.97,221.67
2018,10,4,15,30,774.0,71.0,0.8,29.3,430.0,260.04,171.47
2018,10,4,15,45,744.0,68.5,0.75,29.25,383.0,200.59,122.53
2018,10,4,16,0,714.0,66.0,0.7,29.2,336.0,144.31,79.31
2018,10,4,16,15,671.5,61.5,0.7,28.7,286.5,88.99,45.35
2018,10,4,16,30,629.0,57.0,0.7,28.2,237.0,41.88,29.97
2018,10,4,16,45,564.0,51.5,0.65,27.75,188.5,38.77,27.35
2018,10,4,17,0,499.0,46.0,0.6,27.3,140.0,35.67,24.52
2018,10,4,17,15,385.0,38.0,0.65,26.8,96.5,30.27,19.51
2018,10,4,17,30,271.0,30.0,0.7,26.3,53.0,24.88,12.87
2018,10,4,17,45,143.0,16.5,0.75,25.8,28.0,15.01,0.0
2018,10,4,18,0,15.0,3.0,0.8,25.3,3.0,0.0,0.0
2018,10,4,18,15,7.5,1.5,0.8,25.3,1.5,0.0,0.0
2018,10,4,18,30,0.0,0.0,0.8,25.3,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,0.85,24.85,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,0.9,24.4,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,0.9,24.15,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,0.9,23.65,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,0.9,23.15,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,0.85,22.65,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,0.8,22.25,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,0.75,21.2,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,0.7,20.95,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,0.7,20.65,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,0.7,20.55,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,0.7,20.45,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,0.7,20.35,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,0.7,20.25,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,10,5,6,15,66.5,8.0,0.85,20.65,10.5,0.0,0.0
2018,10,5,6,30,133.0,16.0,1.0,21.1,21.0,78.65,0.0
2018,10,5,6,45,260.5,27.5,1.1,21.5,56.5,205.46,141.28
2018,10,5,7,0,388.0,39.0,1.2,21.9,92.0,308.36,240.91
2018,10,5,7,15,469.5,47.0,1.15,22.35,138.5,389.69,309.43
2018,10,5,7,30,551.0,55.0,1.1,22.8,185.0,477.7,379.46
2018,10,5,7,45,602.5,60.5,1.1,23.25,233.5,546.34,430.95
2018,10,5,8,0,654.0,66.0,1.1,23.7,282.0,617.45,481.28
2018,10,5,8,15,689.5,70.0,1.05,24.35,330.0,671.31,516.3
2018,10,5,8,30,725.0,74.0,1.0,25.0,378.0,729.69,553.06
2018,10,5,8,45,750.5,76.5,0.95,25.7,423.0,776.88,580.65
2018,10,5,9,0,776.0,79.0,0.9,26.4,468.0,822.53,606.4
2018,10,5,9,15,792.5,82.0,0.9,26.9,508.0,858.59,626.44
2018,10,5,9,30,809.0,85.0,0.9,27.4,548.0,892.03,644.6
2018,10,5,9,45,820.0,87.5,0.9,27.9,582.5,916.65,656.98
2018,10,5,10,0,831.0,90.0,0.9,28.4,617.0,928.09,661.16
2018,10,5,10,15,840.0,91.5,0.9,28.65,645.0,942.82,668.33
2018,10,5,10,30,849.0,93.0,0.9,28.9,673.0,954.03,673.35
2018,10,5,10,45,854.5,94.5,0.9,29.15,694.0,958.15,674.17
2018,10,5,11,0,860.0,96.0,0.9,29.4,715.0,958.55,672.95
2018,10,5,11,15,863.0,97.0,0.9,29.55,728.5,952.19,668.07
2018,10,5,11,30,866.0,98.0,0.9,29.7,742.0,942.12,661.14
2018,10,5,11,45,866.5,99.0,0.85,29.85,747.5,926.02,649.79
2018,10,5,12,0,867.0,100.0,0.8,30.0,753.0,906.37,636.47
2018,10,5,12,15,865.5,100.0,0.8,30.05,750.5,880.41,620.49
2018,10,5,12,30,864.0,100.0,0.8,30.1,748.0,851.22,602.58
2018,10,5,12,45,860.5,99.5,0.75,30.15,737.5,816.77,580.54
2018,10,5,13,0,857.0,99.0,0.7,30.2,727.0,779.53,556.72
2018,10,5,13,15,695.5,158.5,0.65,30.2,660.0,689.88,497.18
2018,10,5,13,30,534.0,218.0,0.6,30.2,593.0,596.04,431.9
2018,10,5,13,45,576.0,194.0,0.55,30.2,585.0,574.18,417.44
2018,10,5,14,0,618.0,170.0,0.5,30.2,577.0,543.41,395.57
2018,10,5,14,15,626.5,157.5,0.5,30.1,552.5,499.46,364.11
2018,10,5,14,30,635.0,145.0,0.5,30.0,528.0,453.39,330.12
2018,10,5,14,45,585.5,145.5,0.45,29.9,480.5,391.96,283.91
2018,10,5,15,0,536.0,146.0,0.4,29.8,433.0,332.71,238.55
2018,10,5,15,15,329.5,169.5,0.45,29.65,341.0,250.39,179.45
2018,10,5,15,30,123.0,193.0,0.5,29.5,249.0,193.26,141.25
2018,10,5,15,45,277.0,149.5,0.5,29.35,258.0,175.09,121.17
2018,10,5,16,0,431.0,106.0,0.5,29.2,267.0,136.41,84.91
2018,10,5,16,15,409.0,95.0,0.55,28.7,229.5,94.57,58.18
2018,10,5,16,30,387.0,84.0,0.6,28.2,192.0,61.34,46.33
2018,10,5,16,45,338.5,70.0,0.6,27.7,150.5,52.06,38.52
2018,10,5,17,0,290.0,56.0,0.6,27.2,109.0,42.41,30.13
2018,10,5,17,15,260.0,42.5,0.6,26.5,78.5,32.82,21.55
2018,10,5,17,30,230.0,29.0,0.6,25.8,48.0,22.82,10.66
2018,10,5,17,45,122.0,15.5,0.65,25.15,25.0,14.1,0.0
2018,10,5,18,0,14.0,2.0,0.7,24.5,2.0,0.0,0.0
2018,10,5,18,15,7.0,1.0,0.7,24.5,1.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,0.85,23.3,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,0.9,22.15,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,0.9,21.85,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,0.85,21.15,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,0.8,20.85,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,0.75,20.35,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,0.7,19.75,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,0.7,19.65,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,0.7,19.55,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,0.7,19.45,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,0.7,19.35,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,0.75,19.25,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,6,6,15,38.0,7.5,0.95,19.5,8.5,0.0,0.0
2018,10,6,6,30,76.0,15.0,1.1,19.8,17.0,50.27,0.0
2018,10,6,6,45,187.0,30.0,1.25,20.05,51.0,167.92,112.58
2018,10,6,7,0,298.0,45.0,1.4,20.3,85.0,261.32,205.39
2018,10,6,7,15,272.0,41.0,1.4,20.7,89.5,247.86,199.86
2018,10,6,7,30,246.0,37.0,1.4,21.1,94.0,241.89,197.37
2018,10,6,7,45,123.0,28.0,1.4,21.5,56.5,136.83,111.11
2018,10,6,8,0,0.0,19.0,1.4,21.9,19.0,16.71,8.32
2018,10,6,8,15,0.0,23.5,1.35,22.4,23.5,20.69,11.63
2018,10,6,8,30,0.0,28.0,1.3,22.9,28.0,24.67,14.85
2018,10,6,8,45,0.5,42.0,1.25,23.4,42.0,37.5,25.34
2018,10,6,9,0,1.0,56.0,1.2,23.9,56.0,50.39,35.73
2018,10,6,9,15,15.0,122.5,1.15,24.3,131.0,125.36,96.32
2018,10,6,9,30,29.0,189.0,1.1,24.7,206.0,220.17,170.13
2018,10,6,9,45,26.5,210.5,1.05,25.1,226.5,240.53,184.37
2018,10,6,10,0,24.0,232.0,1.0,25.5,247.0,244.11,186.08
2018,10,6,10,15,25.0,240.0,0.95,25.8,256.5,251.93,191.33
2018,10,6,10,30,26.0,248.0,0.9,26.1,266.0,276.05,208.66
2018,10,6,10,45,18.0,229.0,0.85,26.4,241.5,231.2,174.19
2018,10,6,11,0,10.0,210.0,0.8,26.7,217.0,203.51,152.79
2018,10,6,11,15,8.5,205.0,0.75,26.95,211.0,196.44,147.16
2018,10,6,11,30,7.0,200.0,0.7,27.2,205.0,189.52,141.61
2018,10,6,11,45,7.0,200.0,0.65,27.45,205.0,188.92,140.92
2018,10,6,12,0,7.0,200.0,0.6,27.7,205.0,188.32,140.22
2018,10,6,12,15,6.5,194.5,0.55,27.85,199.0,182.07,135.36
2018,10,6,12,30,6.0,189.0,0.5,28.0,193.0,175.91,130.61
2018,10,6,12,45,7.5,202.5,0.5,28.1,208.0,189.13,140.6
2018,10,6,13,0,9.0,216.0,0.5,28.2,223.0,202.1,150.28
2018,10,6,13,15,12.5,225.0,0.5,28.2,234.0,212.06,157.84
2018,10,6,13,30,16.0,234.0,0.5,28.2,245.0,221.54,165.04
2018,10,6,13,45,21.0,239.5,0.45,28.2,253.5,228.21,170.1
2018,10,6,14,0,26.0,245.0,0.4,28.2,262.0,234.14,174.58
2018,10,6,14,15,109.0,229.5,0.45,28.1,295.5,270.4,202.55
2018,10,6,14,30,192.0,214.0,0.5,28.0,329.0,288.02,215.45
2018,10,6,14,45,454.5,160.0,0.5,27.95,407.5,344.5,254.33
2018,10,6,15,0,717.0,106.0,0.5,27.9,486.0,365.35,262.28
2018,10,6,15,15,690.5,103.0,0.55,27.75,443.5,307.39,214.95
2018,10,6,15,30,664.0,100.0,0.6,27.6,401.0,251.75,169.19
2018,10,6,15,45,627.0,95.5,0.6,27.45,354.5,195.49,123.79
2018,10,6,16,0,590.0,91.0,0.6,27.3,308.0,143.5,84.65
2018,10,6,16,15,542.5,84.0,0.6,26.95,260.5,93.37,54.11
2018,10,6,16,30,495.0,77.0,0.6,26.6,213.0,57.88,43.73
2018,10,6,16,45,426.5,67.5,0.6,26.25,167.0,50.68,37.58
2018,10,6,17,0,358.0,58.0,0.6,25.9,121.0,44.25,31.82
2018,10,6,17,15,261.0,44.5,0.6,25.3,82.0,34.46,22.93
2018,10,6,17,30,164.0,31.0,0.6,24.7,43.0,24.39,10.81
2018,10,6,17,45,86.0,16.5,0.6,24.1,22.5,15.01,0.0
2018,10,6,18,0,8.0,2.0,0.6,23.5,2.0,0.0,0.0
2018,10,6,18,15,4.0,1.0,0.6,23.5,1.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,0.6,22.55,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,0.6,22.25,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,0.6,21.95,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,0.6,21.45,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,0.6,20.65,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,0.6,20.65,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,0.55,20.7,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,0.5,20.7,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,0.45,20.7,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,0.4,20.7,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,0.35,20.7,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,0.3,20.7,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,0.3,20.65,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,0.3,20.6,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,0.3,20.55,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,0.35,20.4,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,0.4,20.3,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,0.4,20.25,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,0.4,20.2,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,0.4,20.15,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,10,7,6,15,34.5,7.0,0.5,20.35,8.0,0.0,0.0
2018,10,7,6,30,69.0,14.0,0.5,20.8,16.0,45.98,0.0
2018,10,7,6,45,175.5,29.5,0.5,21.2,49.0,160.17,102.91
2018,10,7,7,0,282.0,45.0,0.5,21.6,82.0,252.39,195.51
2018,10,7,7,15,237.5,59.5,0.45,22.25,100.0,254.2,200.77
2018,10,7,7,30,193.0,74.0,0.4,22.9,118.0,236.35,188.3
2018,10,7,7,45,163.5,97.5,0.4,23.5,141.0,251.85,200.32
2018,10,7,8,0,134.0,121.0,0.4,24.1,164.0,248.93,197.01
2018,10,7,8,15,221.0,129.0,0.4,24.55,214.0,345.62,272.28
2018,10,7,8,30,308.0,137.0,0.4,25.0,264.0,433.74,337.65
2018,10,7,8,45,253.5,160.5,0.35,25.5,273.0,422.6,325.29
2018,10,7,9,0,199.0,184.0,0.3,26.0,282.0,389.28,298.0
2018,10,7,9,15,126.0,209.0,0.3,26.4,273.0,353.75,268.8
2018,10,7,9,30,53.0,234.0,0.3,26.8,264.0,296.47,223.53
2018,10,7,9,45,161.5,240.0,0.3,27.15,339.5,422.91,318.0
2018,10,7,10,0,270.0,246.0,0.3,27.5,415.0,552.65,408.49
2018,10,7,10,15,311.5,242.0,0.3,27.75,445.5,587.18,430.36
2018,10,7,10,30,353.0,238.0,0.3,28.0,476.0,620.94,452.49
2018,10,7,10,45,439.0,224.0,0.3,28.25,530.0,704.99,507.86
2018,10,7,11,0,525.0,210.0,0.3,28.5,584.0,766.97,547.29
2018,10,7,11,15,673.0,166.0,0.35,28.7,654.5,860.01,605.98
2018,10,7,11,30,821.0,122.0,0.4,28.9,725.0,932.79,649.33
2018,10,7,11,45,800.0,130.5,0.45,29.05,722.0,904.87,631.6
2018,10,7,12,0,779.0,139.0,0.5,29.2,719.0,874.13,613.57
2018,10,7,12,15,756.5,146.5,0.55,29.3,708.5,838.54,592.53
2018,10,7,12,30,734.0,154.0,0.6,29.4,698.0,805.19,572.73
2018,10,7,12,45,746.0,148.0,0.65,29.45,694.0,776.42,555.73
2018,10,7,13,0,758.0,142.0,0.7,29.5,690.0,748.43,539.01
2018,10,7,13,15,667.0,171.5,0.75,29.5,645.0,679.02,492.59
2018,10,7,13,30,576.0,201.0,0.8,29.5,600.0,610.42,445.73
2018,10,7,13,45,612.0,181.5,0.8,29.5,591.0,583.23,427.56
2018,10,7,14,0,648.0,162.0,0.8,29.5,582.0,551.04,404.76
2018,10,7,14,15,671.5,145.5,0.85,29.35,561.5,509.85,375.21
2018,10,7,14,30,695.0,129.0,0.9,29.2,541.0,464.88,341.63
2018,10,7,14,45,711.5,115.5,0.9,29.1,513.0,415.95,303.26
2018,10,7,15,0,728.0,102.0,0.9,29.0,485.0,364.13,261.1
2018,10,7,15,15,702.0,99.0,0.9,28.8,442.0,305.8,213.49
2018,10,7,15,30,676.0,96.0,0.9,28.6,399.0,249.71,167.01
2018,10,7,15,45,640.5,91.5,0.85,28.45,353.0,193.12,121.15
2018,10,7,16,0,605.0,87.0,0.8,28.3,307.0,140.59,81.63
2018,10,7,16,15,556.5,80.5,0.8,27.8,259.0,90.0,51.35
2018,10,7,16,30,508.0,74.0,0.8,27.3,211.0,55.68,41.75
2018,10,7,16,45,436.5,64.5,0.75,26.85,164.5,49.89,36.79
2018,10,7,17,0,365.0,55.0,0.7,26.4,118.0,42.08,29.86
2018,10,7,17,15,265.5,41.5,0.7,25.8,79.0,32.2,20.89
2018,10,7,17,30,166.0,28.0,0.7,25.2,40.0,22.05,7.88
2018,10,7,17,45,87.0,15.0,0.65,24.65,21.0,13.64,0.0
2018,10,7,18,0,8.0,2.0,0.6,24.1,2.0,0.0,0.0
2018,10,7,18,15,4.0,1.0,0.6,24.1,1.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,0.65,23.7,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,0.7,22.75,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,0.7,22.05,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,0.65,21.75,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,0.6,21.25,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,0.6,20.45,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,0.6,20.35,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,0.6,20.25,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,0.6,20.15,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,0.6,19.65,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,0.7,19.35,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,0.7,19.25,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,0.7,19.15,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,10,8,6,15,51.5,7.0,0.9,19.65,8.5,0.0,0.0
2018,10,8,6,30,103.0,14.0,1.1,20.2,17.0,62.35,0.0
2018,10,8,6,45,236.5,26.0,1.25,20.8,51.0,186.97,116.33
2018,10,8,7,0,370.0,38.0,1.4,21.4,85.0,296.6,231.06
2018,10,8,7,15,372.0,46.0,1.45,21.95,112.0,326.2,260.38
2018,10,8,7,30,374.0,54.0,1.5,22.5,139.0,354.86,285.9
2018,10,8,7,45,190.5,82.5,1.55,23.05,126.0,250.72,202.21
2018,10,8,8,0,7.0,111.0,1.6,23.6,113.0,114.08,88.06
2018,10,8,8,15,12.0,129.0,1.7,24.1,133.5,135.59,105.52
2018,10,8,8,30,17.0,147.0,1.8,24.6,154.0,157.4,122.62
2018,10,8,8,45,20.5,163.0,1.85,25.05,172.5,175.89,136.76
2018,10,8,9,0,24.0,179.0,1.9,25.5,191.0,194.56,150.84
2018,10,8,9,15,29.0,196.5,1.9,25.8,212.0,231.92,179.3
2018,10,8,9,30,34.0,214.0,1.9,26.1,233.0,254.79,196.19
2018,10,8,9,45,41.5,230.5,1.9,26.35,255.0,278.83,213.96
2018,10,8,10,0,49.0,247.0,1.9,26.6,277.0,302.79,231.49
2018,10,8,10,15,47.0,259.0,1.95,26.85,289.0,312.1,237.61
2018,10,8,10,30,45.0,271.0,2.0,27.1,301.0,321.15,243.61
2018,10,8,10,45,51.5,264.0,2.0,27.3,299.5,316.94,240.24
2018,10,8,11,0,58.0,257.0,2.0,27.5,298.0,313.02,237.19
2018,10,8,11,15,56.0,250.0,2.0,27.65,290.0,301.02,227.89
2018,10,8,11,30,54.0,243.0,2.0,27.8,282.0,289.19,218.77
2018,10,8,11,45,121.0,292.5,2.0,27.95,381.5,415.85,313.45
2018,10,8,12,0,188.0,342.0,2.0,28.1,481.0,523.1,390.45
2018,10,8,12,15,136.0,312.5,2.0,28.2,413.0,437.53,327.46
2018,10,8,12,30,84.0,283.0,2.0,28.3,345.0,343.17,257.99
2018,10,8,12,45,94.0,293.5,2.0,28.35,362.0,356.83,268.52
2018,10,8,13,0,104.0,304.0,2.0,28.4,379.0,379.36,284.95
2018,10,8,13,15,175.5,269.5,2.0,28.35,392.0,390.11,294.67
2018,10,8,13,30,247.0,235.0,2.0,28.3,405.0,402.65,305.21
2018,10,8,13,45,221.0,243.5,2.0,28.3,391.0,378.53,286.56
2018,10,8,14,0,195.0,252.0,2.0,28.3,377.0,350.45,265.15
2018,10,8,14,15,344.0,211.0,2.0,28.15,418.5,383.85,290.65
2018,10,8,14,30,493.0,170.0,2.0,28.0,460.0,400.33,301.35
2018,10,8,14,45,540.5,146.0,2.0,27.85,444.0,369.41,275.48
2018,10,8,15,0,588.0,122.0,2.0,27.7,428.0,329.28,241.34
2018,10,8,15,15,415.5,106.0,1.9,27.5,313.0,221.3,158.92
2018,10,8,15,30,243.0,90.0,1.8,27.3,198.0,136.7,95.66
2018,10,8,15,45,447.5,81.5,1.75,27.05,252.0,148.43,95.35
2018,10,8,16,0,652.0,73.0,1.7,26.8,306.0,132.99,74.64
2018,10,8,16,15,620.0,66.0,1.55,26.35,260.5,80.12,42.54
2018,10,8,16,30,588.0,59.0,1.4,25.9,215.0,43.93,32.02
2018,10,8,16,45,498.5,52.5,1.25,25.45,164.5,40.05,28.63
2018,10,8,17,0,409.0,46.0,1.1,25.0,114.0,36.19,25.03
2018,10,8,17,15,219.5,30.5,1.05,24.5,65.5,23.6,13.8
2018,10,8,17,30,30.0,15.0,1.0,24.0,17.0,13.12,1.32
2018,10,8,17,45,18.0,8.0,0.95,23.45,9.0,7.28,0.0
2018,10,8,18,0,6.0,1.0,0.9,22.9,1.0,0.0,0.0
2018,10,8,18,15,3.0,0.5,0.9,22.9,0.5,0.0,0.0
2018,10,8,18,30,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,0.9,22.65,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,0.9,22.05,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.95,21.6,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.05,21.2,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.05,20.95,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.0,20.65,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,0.95,20.35,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.9,20.05,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.85,19.8,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.8,19.55,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.8,19.35,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.8,19.05,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.85,18.95,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.9,18.85,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.9,18.85,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.9,18.95,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.95,19.05,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,9,6,15,5.5,5.0,1.15,19.45,5.0,0.0,0.0
2018,10,9,6,30,11.0,10.0,1.3,19.8,10.0,14.39,0.0
2018,10,9,6,45,16.0,25.5,1.45,20.15,27.0,38.77,18.58
2018,10,9,7,0,21.0,41.0,1.6,20.5,44.0,59.82,42.83
2018,10,9,7,15,68.0,62.0,1.7,20.9,76.5,125.44,98.53
2018,10,9,7,30,115.0,83.0,1.8,21.3,109.0,184.68,148.7
2018,10,9,7,45,107.0,101.0,1.9,21.75,129.5,202.88,163.66
2018,10,9,8,0,99.0,119.0,2.0,22.2,150.0,220.1,177.17
2018,10,9,8,15,130.5,142.0,2.1,22.6,190.5,275.05,221.19
2018,10,9,8,30,162.0,165.0,2.2,23.0,231.0,331.48,265.18
2018,10,9,8,45,179.0,187.0,2.3,23.45,267.5,375.1,297.87
2018,10,9,9,0,196.0,209.0,2.4,23.9,304.0,418.79,330.01
2018,10,9,9,15,141.5,218.5,2.4,24.2,290.5,380.53,297.99
2018,10,9,9,30,87.0,228.0,2.4,24.5,277.0,322.0,250.91
2018,10,9,9,45,73.0,239.0,2.45,24.8,281.5,319.43,247.78
2018,10,9,10,0,59.0,250.0,2.5,25.1,286.0,316.32,244.07
2018,10,9,10,15,61.5,268.0,2.45,25.35,307.5,337.0,258.9
2018,10,9,10,30,64.0,286.0,2.4,25.6,329.0,357.26,273.2
2018,10,9,10,45,75.0,299.0,2.4,25.8,350.5,379.61,289.44
2018,10,9,11,0,86.0,312.0,2.4,26.0,372.0,401.42,305.16
2018,10,9,11,15,52.0,277.5,2.35,26.1,314.0,327.01,248.5
2018,10,9,11,30,18.0,243.0,2.3,26.2,256.0,242.16,183.51
2018,10,9,11,45,13.5,225.5,2.3,26.3,235.5,219.73,166.41
2018,10,9,12,0,9.0,208.0,2.3,26.4,215.0,197.91,149.55
2018,10,9,12,15,23.5,231.0,2.2,26.35,248.5,241.98,183.64
2018,10,9,12,30,38.0,254.0,2.1,26.3,282.0,275.08,208.88
2018,10,9,12,45,38.0,224.0,2.05,26.3,251.5,242.41,184.21
2018,10,9,13,0,38.0,194.0,2.0,26.3,221.0,210.56,160.17
2018,10,9,13,15,233.5,222.0,1.95,26.15,382.0,394.22,302.79
2018,10,9,13,30,429.0,250.0,1.9,26.0,543.0,550.2,417.0
2018,10,9,13,45,343.0,246.5,1.85,25.9,475.0,459.0,348.7
2018,10,9,14,0,257.0,243.0,1.8,25.8,407.0,383.7,292.42
2018,10,9,14,15,136.0,200.5,1.8,25.65,287.0,258.15,197.49
2018,10,9,14,30,15.0,158.0,1.8,25.5,167.0,146.98,111.49
2018,10,9,14,45,95.5,186.5,1.75,25.4,236.5,208.04,159.05
2018,10,9,15,0,176.0,215.0,1.7,25.3,306.0,252.7,191.62
2018,10,9,15,15,216.5,189.0,1.65,25.15,291.0,229.4,171.44
2018,10,9,15,30,257.0,163.0,1.6,25.0,276.0,200.14,145.92
2018,10,9,15,45,212.0,145.0,1.5,24.85,231.0,157.37,112.79
2018,10,9,16,0,167.0,127.0,1.4,24.7,186.0,122.71,87.35
2018,10,9,16,15,203.0,108.5,1.25,24.4,169.0,93.4,65.49
2018,10,9,16,30,239.0,90.0,1.1,24.1,152.0,68.58,53.33
2018,10,9,16,45,168.0,74.0,0.95,23.8,113.0,57.06,43.32
2018,10,9,17,0,97.0,58.0,0.8,23.5,74.0,46.73,34.06
2018,10,9,17,15,85.5,38.5,0.8,23.05,49.0,30.69,19.61
2018,10,9,17,30,74.0,19.0,0.8,22.6,24.0,15.62,0.81
2018,10,9,17,45,37.0,9.5,0.75,22.1,12.0,8.64,0.0
2018,10,9,18,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,0.75,21.45,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,0.8,21.05,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,0.85,20.85,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,0.9,20.35,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,0.85,20.1,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,0.8,19.85,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,0.85,19.4,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,0.9,19.25,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,0.9,19.15,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,0.95,19.1,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.0,19.15,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.05,19.25,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,1.1,19.35,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,1.1,19.45,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,10,10,6,15,2.0,2.0,1.2,19.7,2.0,0.0,0.0
2018,10,10,6,30,4.0,4.0,1.3,19.9,4.0,5.56,0.0
2018,10,10,6,45,2.0,8.0,1.4,20.15,8.0,8.09,0.0
2018,10,10,7,0,0.0,12.0,1.5,20.4,12.0,10.54,2.84
2018,10,10,7,15,0.0,18.5,1.6,20.65,18.5,16.26,7.82
2018,10,10,7,30,0.0,25.0,1.7,20.9,25.0,22.0,12.75
2018,10,10,7,45,0.0,34.0,1.75,21.2,34.0,29.95,19.47
2018,10,10,8,0,0.0,43.0,1.8,21.5,43.0,37.92,26.1
2018,10,10,8,15,0.0,52.0,1.9,21.8,52.0,45.9,32.65
2018,10,10,8,30,0.0,61.0,2.0,22.1,61.0,53.89,39.11
2018,10,10,8,45,0.0,62.0,2.05,22.4,62.0,54.79,39.67
2018,10,10,9,0,0.0,63.0,2.1,22.7,63.0,55.69,40.23
2018,10,10,9,15,0.0,83.0,2.25,23.0,83.0,73.48,54.53
2018,10,10,9,30,0.0,103.0,2.4,23.3,103.0,92.15,69.36
2018,10,10,9,45,0.0,94.0,2.5,23.6,94.0,83.44,62.09
2018,10,10,10,0,0.0,85.0,2.6,23.9,85.0,75.32,55.37
2018,10,10,10,15,1.5,117.0,2.65,24.15,118.0,106.43,80.11
2018,10,10,10,30,3.0,149.0,2.7,24.4,151.0,138.35,105.13
2018,10,10,10,45,2.5,152.0,2.75,24.6,153.5,140.44,106.47
2018,10,10,11,0,2.0,155.0,2.8,24.8,156.0,142.53,107.88
2018,10,10,11,15,1.5,132.0,2.8,24.9,133.0,120.07,90.11
2018,10,10,11,30,1.0,109.0,2.8,25.0,110.0,98.15,72.75
2018,10,10,11,45,0.5,100.0,2.8,25.1,100.5,89.4,65.78
2018,10,10,12,0,0.0,91.0,2.8,25.2,91.0,80.79,58.92
2018,10,10,12,15,0.0,86.5,2.75,25.15,86.5,76.77,55.76
