Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,10,12,30,0.0,82.0,2.7,25.1,82.0,72.76,52.6
2018,10,10,12,45,0.0,82.5,2.65,25.1,82.5,73.2,52.98
2018,10,10,13,0,0.0,83.0,2.6,25.1,83.0,73.63,53.36
2018,10,10,13,15,1.0,106.5,2.55,25.1,107.0,95.39,70.71
2018,10,10,13,30,2.0,130.0,2.5,25.1,131.0,117.16,87.97
2018,10,10,13,45,2.5,138.0,2.45,25.05,139.5,124.44,93.82
2018,10,10,14,0,3.0,146.0,2.4,25.0,148.0,131.57,99.6
2018,10,10,14,15,2.0,134.5,2.35,25.0,136.0,120.38,90.92
2018,10,10,14,30,1.0,123.0,2.3,25.0,124.0,109.39,82.4
2018,10,10,14,45,0.5,94.5,2.25,24.95,95.0,83.89,62.27
2018,10,10,15,0,0.0,66.0,2.2,24.9,66.0,58.36,41.9
2018,10,10,15,15,3.0,79.0,2.1,24.8,80.5,70.81,52.08
2018,10,10,15,30,6.0,92.0,2.0,24.7,95.0,82.47,61.57
2018,10,10,15,45,3.5,79.5,1.95,24.55,81.0,70.73,52.29
2018,10,10,16,0,1.0,67.0,1.9,24.4,67.0,59.33,43.24
2018,10,10,16,15,1.0,62.5,1.85,24.25,62.5,55.22,39.97
2018,10,10,16,30,1.0,58.0,1.8,24.1,58.0,50.92,38.28
2018,10,10,16,45,0.5,42.5,1.7,23.95,42.5,37.5,26.58
2018,10,10,17,0,0.0,27.0,1.6,23.8,27.0,23.78,14.55
2018,10,10,17,15,3.0,18.5,1.55,23.65,18.5,16.28,7.62
2018,10,10,17,30,6.0,10.0,1.5,23.5,10.0,8.96,0.0
2018,10,10,17,45,3.0,5.0,1.5,23.35,5.0,4.55,0.0
2018,10,10,18,0,0.0,0.0,1.5,23.2,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,1.5,23.2,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,1.5,23.2,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,1.4,23.05,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.25,22.85,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.2,22.75,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.15,22.65,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.05,22.6,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,0.95,22.55,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,0.9,22.45,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,0.85,22.4,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,0.8,22.35,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,0.85,22.3,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,0.85,22.3,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.75,22.25,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.7,22.15,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.75,22.15,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.85,22.2,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.25,22.25,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.4,22.3,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.55,22.4,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.9,22.55,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,2.1,22.6,0.0,0.0,0.0
2018,10,11,6,15,0.0,1.0,2.25,22.75,1.0,0.0,0.0
2018,10,11,6,30,0.0,2.0,2.4,22.9,2.0,1.82,0.0
2018,10,11,6,45,0.0,4.0,2.6,23.05,4.0,3.5,0.0
2018,10,11,7,0,0.0,6.0,2.8,23.2,6.0,5.26,0.0
2018,10,11,7,15,0.0,7.0,2.95,23.35,7.0,6.14,0.0
2018,10,11,7,30,0.0,8.0,3.1,23.5,8.0,7.02,0.15
2018,10,11,7,45,0.0,10.0,3.25,23.7,10.0,8.78,1.64
2018,10,11,8,0,0.0,12.0,3.4,23.9,12.0,10.55,3.11
2018,10,11,8,15,0.0,22.0,3.55,24.05,22.0,19.36,10.41
2018,10,11,8,30,0.0,32.0,3.7,24.2,32.0,28.2,17.66
2018,10,11,8,45,0.0,35.0,3.85,24.3,35.0,30.86,19.77
2018,10,11,9,0,0.0,38.0,4.0,24.4,38.0,33.53,21.87
2018,10,11,9,15,0.0,43.5,4.15,24.5,43.5,38.41,25.76
2018,10,11,9,30,0.0,49.0,4.3,24.6,49.0,43.3,29.64
2018,10,11,9,45,0.0,44.5,4.4,24.65,44.5,39.33,26.33
2018,10,11,10,0,0.0,40.0,4.5,24.7,40.0,35.36,23.05
2018,10,11,10,15,0.0,64.5,4.5,24.75,64.5,57.11,40.52
2018,10,11,10,30,0.0,89.0,4.5,24.8,89.0,78.93,57.9
2018,10,11,10,45,0.0,71.5,4.5,24.85,71.5,63.37,45.36
2018,10,11,11,0,0.0,54.0,4.5,24.9,54.0,47.83,32.86
2018,10,11,11,15,0.0,51.0,4.4,24.95,51.0,45.17,30.7
2018,10,11,11,30,0.0,48.0,4.3,25.0,48.0,42.52,28.55
2018,10,11,11,45,0.0,49.0,4.25,25.05,49.0,43.41,29.24
2018,10,11,12,0,0.0,50.0,4.2,25.1,50.0,44.3,29.94
2018,10,11,12,15,0.0,55.0,4.15,25.1,55.0,48.74,33.49
2018,10,11,12,30,0.0,60.0,4.1,25.1,60.0,53.18,37.05
2018,10,11,12,45,0.0,54.0,4.05,25.1,54.0,47.84,32.8
2018,10,11,13,0,0.0,48.0,4.0,25.1,48.0,42.51,28.55
2018,10,11,13,15,0.0,51.0,4.1,25.05,51.0,45.16,30.72
2018,10,11,13,30,0.0,54.0,4.2,25.0,54.0,47.81,32.9
2018,10,11,13,45,0.0,45.5,4.35,24.95,45.5,40.25,26.88
2018,10,11,14,0,0.0,37.0,4.5,24.9,37.0,32.71,20.85
2018,10,11,14,15,0.0,58.0,4.7,24.85,58.0,51.31,35.94
2018,10,11,14,30,0.0,79.0,4.9,24.8,79.0,69.95,51.08
2018,10,11,14,45,0.0,55.5,5.1,24.7,55.5,49.06,34.31
2018,10,11,15,0,0.0,32.0,5.3,24.6,32.0,28.23,17.46
2018,10,11,15,15,0.0,26.0,5.4,24.55,26.0,22.92,13.17
2018,10,11,15,30,0.0,20.0,5.5,24.5,20.0,17.61,8.86
2018,10,11,15,45,0.0,16.5,5.6,24.45,16.5,14.52,6.34
2018,10,11,16,0,0.0,13.0,5.7,24.4,13.0,11.43,3.81
2018,10,11,16,15,0.0,13.5,5.5,24.25,13.5,11.86,4.19
2018,10,11,16,30,0.0,14.0,5.3,24.1,14.0,12.3,4.98
2018,10,11,16,45,0.0,12.0,5.15,23.95,12.0,10.54,3.4
2018,10,11,17,0,0.0,10.0,5.0,23.8,10.0,8.77,1.78
2018,10,11,17,15,4.0,7.5,4.8,23.55,7.5,6.72,0.0
2018,10,11,17,30,8.0,5.0,4.6,23.3,5.0,4.59,0.0
2018,10,11,17,45,4.0,2.5,4.45,23.1,2.5,2.27,0.0
2018,10,11,18,0,0.0,0.0,4.3,22.9,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,4.3,22.9,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,4.3,22.9,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,4.15,22.25,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,4.0,21.6,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.9,21.15,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.8,20.7,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.75,20.25,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.7,19.8,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.6,19.25,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.5,18.7,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.4,18.15,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.2,17.15,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.0,16.25,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,12,6,15,66.0,6.0,1.25,9.3,7.0,0.0,0.0
2018,10,12,6,30,132.0,12.0,1.4,9.7,14.0,74.43,0.0
2018,10,12,6,45,316.5,22.5,1.5,10.05,52.0,220.94,100.48
2018,10,12,7,0,501.0,33.0,1.6,10.4,90.0,358.78,287.19
2018,10,12,7,15,590.5,39.5,1.75,10.9,140.5,450.17,371.07
2018,10,12,7,30,680.0,46.0,1.9,11.4,191.0,547.37,453.24
2018,10,12,7,45,732.0,50.5,2.05,11.9,243.5,620.65,511.61
2018,10,12,8,0,784.0,55.0,2.2,12.4,296.0,695.72,568.67
2018,10,12,8,15,818.5,57.5,2.2,12.85,347.0,755.33,610.99
2018,10,12,8,30,853.0,60.0,2.2,13.3,398.0,806.24,645.42
2018,10,12,8,45,875.5,63.5,2.2,13.8,446.0,854.88,677.05
2018,10,12,9,0,898.0,67.0,2.2,14.3,494.0,901.48,706.43
2018,10,12,9,15,912.5,68.5,2.15,14.75,535.5,935.68,726.16
2018,10,12,9,30,927.0,70.0,2.1,15.2,577.0,966.85,743.57
2018,10,12,9,45,939.0,71.5,2.05,15.65,613.5,992.32,756.93
2018,10,12,10,0,951.0,73.0,2.0,16.1,650.0,1014.19,767.81
2018,10,12,10,15,959.5,74.0,1.95,16.45,679.5,1028.23,773.79
2018,10,12,10,30,968.0,75.0,1.9,16.8,709.0,1038.27,777.31
2018,10,12,10,45,971.5,76.0,1.8,17.2,729.5,1039.35,774.25
2018,10,12,11,0,975.0,77.0,1.7,17.6,750.0,1036.27,768.72
2018,10,12,11,15,978.5,77.5,1.65,17.9,764.0,1028.41,761.38
2018,10,12,11,30,982.0,78.0,1.6,18.2,778.0,1016.4,751.59
2018,10,12,11,45,981.5,77.5,1.5,18.5,782.0,995.42,735.44
2018,10,12,12,0,981.0,77.0,1.4,18.8,786.0,970.54,717.03
2018,10,12,12,15,979.5,77.5,1.35,19.0,783.0,942.13,697.54
2018,10,12,12,30,978.0,78.0,1.3,19.2,780.0,910.08,675.77
2018,10,12,12,45,974.0,77.0,1.25,19.35,767.5,870.88,649.45
2018,10,12,13,0,970.0,76.0,1.2,19.5,755.0,828.58,621.05
2018,10,12,13,15,964.5,75.5,1.15,19.6,735.5,782.8,590.3
2018,10,12,13,30,959.0,75.0,1.1,19.7,716.0,734.43,557.39
2018,10,12,13,45,950.0,74.0,1.0,19.75,688.0,680.97,517.67
2018,10,12,14,0,941.0,73.0,0.9,19.8,660.0,625.73,475.76
2018,10,12,14,15,929.0,71.5,0.8,19.8,625.5,566.9,430.2
2018,10,12,14,30,917.0,70.0,0.7,19.8,591.0,507.16,382.59
2018,10,12,14,45,902.0,68.5,0.65,19.75,551.0,445.55,332.47
2018,10,12,15,0,887.0,67.0,0.6,19.7,511.0,383.93,280.67
2018,10,12,15,15,864.5,64.5,0.55,19.65,465.0,319.44,225.45
2018,10,12,15,30,842.0,62.0,0.5,19.6,419.0,256.45,170.85
2018,10,12,15,45,799.5,61.0,0.45,19.55,367.5,189.82,115.42
2018,10,12,16,0,757.0,60.0,0.4,19.5,316.0,130.76,70.83
2018,10,12,16,15,675.5,55.5,0.45,19.0,256.5,72.02,38.15
2018,10,12,16,30,594.0,51.0,0.5,18.5,197.0,38.23,28.07
2018,10,12,16,45,442.0,43.0,0.5,17.95,137.5,32.62,23.04
2018,10,12,17,0,290.0,35.0,0.5,17.4,78.0,27.0,17.78
2018,10,12,17,15,204.5,25.0,0.55,17.05,49.5,19.69,10.44
2018,10,12,17,30,119.0,15.0,0.6,16.7,21.0,11.82,0.0
2018,10,12,17,45,59.5,7.5,0.65,16.3,10.5,6.82,0.0
2018,10,12,18,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,0.65,15.75,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.75,9.85,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,13,6,15,12.5,3.5,1.2,10.1,3.5,0.0,0.0
2018,10,13,6,30,25.0,7.0,1.3,10.4,7.0,18.39,0.0
2018,10,13,6,45,145.5,22.5,1.4,10.75,37.5,128.0,45.23
2018,10,13,7,0,266.0,38.0,1.5,11.1,68.0,235.03,187.13
2018,10,13,7,15,410.0,47.0,1.65,11.6,120.0,350.88,289.95
2018,10,13,7,30,554.0,56.0,1.8,12.1,172.0,479.39,398.01
2018,10,13,7,45,615.0,61.5,1.95,12.6,222.5,554.62,459.2
2018,10,13,8,0,676.0,67.0,2.1,13.1,273.0,632.78,519.44
2018,10,13,8,15,718.0,71.5,2.15,13.5,323.5,691.52,562.28
2018,10,13,8,30,760.0,76.0,2.2,13.9,374.0,756.27,608.17
2018,10,13,8,45,790.5,78.5,2.3,14.3,421.5,808.23,643.73
2018,10,13,9,0,821.0,81.0,2.4,14.7,469.0,858.68,677.54
2018,10,13,9,15,844.5,83.0,2.4,15.0,512.5,900.18,703.83
2018,10,13,9,30,868.0,85.0,2.4,15.3,556.0,939.11,727.99
2018,10,13,9,45,861.5,91.5,2.35,15.65,584.5,952.3,733.56
2018,10,13,10,0,855.0,98.0,2.3,16.0,613.0,961.5,736.71
2018,10,13,10,15,891.5,92.0,2.25,16.25,651.5,983.04,748.66
2018,10,13,10,30,928.0,86.0,2.2,16.5,690.0,1011.27,764.93
2018,10,13,10,45,936.5,86.5,2.1,16.8,713.0,1016.42,764.94
2018,10,13,11,0,945.0,87.0,2.0,17.1,736.0,1017.53,762.64
2018,10,13,11,15,949.5,87.5,1.95,17.3,750.0,1010.73,756.26
2018,10,13,11,30,954.0,88.0,1.9,17.5,764.0,999.86,747.47
2018,10,13,11,45,956.5,87.0,1.8,17.75,769.5,981.39,733.09
2018,10,13,12,0,959.0,86.0,1.7,18.0,775.0,959.02,716.38
2018,10,13,12,15,957.0,86.0,1.65,18.15,771.0,930.03,696.39
2018,10,13,12,30,955.0,86.0,1.6,18.3,767.0,897.53,674.18
2018,10,13,12,45,952.0,85.5,1.55,18.4,756.0,860.33,648.97
2018,10,13,13,0,949.0,85.0,1.5,18.5,745.0,820.01,621.62
2018,10,13,13,15,944.0,84.0,1.45,18.55,725.5,774.79,590.89
2018,10,13,13,30,939.0,83.0,1.4,18.6,706.0,727.02,557.58
2018,10,13,13,45,931.5,81.5,1.35,18.65,679.0,674.82,518.78
2018,10,13,14,0,924.0,80.0,1.3,18.7,652.0,620.78,477.62
2018,10,13,14,15,911.0,78.5,1.25,18.6,617.5,562.23,432.17
2018,10,13,14,30,898.0,77.0,1.2,18.5,583.0,502.92,384.65
2018,10,13,14,45,881.5,75.0,1.15,18.45,542.5,441.2,333.65
2018,10,13,15,0,865.0,73.0,1.1,18.4,502.0,379.71,281.19
2018,10,13,15,15,842.0,70.5,1.05,18.15,456.5,314.09,224.55
2018,10,13,15,30,819.0,68.0,1.0,17.9,411.0,251.82,169.98
2018,10,13,15,45,787.0,64.5,0.95,17.7,362.0,189.12,116.73
2018,10,13,16,0,755.0,61.0,0.9,17.5,313.0,129.84,71.19
2018,10,13,16,15,639.5,60.5,0.8,16.9,249.5,69.83,38.24
2018,10,13,16,30,524.0,60.0,0.7,16.3,186.0,45.44,34.7
2018,10,13,16,45,493.0,49.5,0.65,15.75,145.5,38.45,28.36
2018,10,13,17,0,462.0,39.0,0.6,15.2,105.0,31.11,21.48
2018,10,13,17,15,332.5,29.0,0.65,14.55,66.5,23.71,13.56
2018,10,13,17,30,203.0,19.0,0.7,13.9,28.0,16.09,0.0
2018,10,13,17,45,101.5,9.5,0.75,13.25,14.0,8.64,0.0
2018,10,13,18,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,10,14,6,15,2.0,2.0,1.25,8.45,2.0,0.0,0.0
2018,10,14,6,30,4.0,4.0,1.3,8.6,4.0,5.56,0.0
2018,10,14,6,45,2.0,16.0,1.3,8.75,16.0,15.16,0.0
2018,10,14,7,0,0.0,28.0,1.3,8.9,28.0,25.24,15.18
2018,10,14,7,15,1.5,47.0,1.25,9.2,47.5,46.48,34.23
2018,10,14,7,30,3.0,66.0,1.2,9.5,67.0,66.94,52.38
2018,10,14,7,45,3.0,58.0,1.15,9.8,59.0,54.17,41.62
2018,10,14,8,0,3.0,50.0,1.1,10.1,51.0,46.42,34.96
2018,10,14,8,15,1.5,54.5,1.0,10.55,55.0,49.32,37.33
2018,10,14,8,30,0.0,59.0,0.9,11.0,59.0,52.11,39.51
2018,10,14,8,45,0.5,70.0,0.8,11.4,70.0,62.32,48.09
2018,10,14,9,0,1.0,81.0,0.7,11.8,81.0,72.58,56.57
2018,10,14,9,15,0.5,67.5,0.75,11.95,67.5,60.15,45.82
2018,10,14,9,30,0.0,54.0,0.8,12.1,54.0,47.73,35.14
2018,10,14,9,45,0.0,62.5,0.9,12.25,62.5,55.29,41.42
2018,10,14,10,0,0.0,71.0,1.0,12.4,71.0,62.86,47.66
2018,10,14,10,15,1.5,110.0,0.95,12.55,111.0,99.86,78.43
2018,10,14,10,30,3.0,149.0,0.9,12.7,151.0,138.54,109.98
2018,10,14,10,45,2.5,154.0,0.9,12.9,155.5,142.54,112.85
2018,10,14,11,0,2.0,159.0,0.9,13.1,160.0,146.54,115.84
2018,10,14,11,15,2.0,155.0,0.9,13.65,156.0,142.39,112.12
2018,10,14,11,30,2.0,151.0,0.9,14.2,152.0,138.32,108.54
2018,10,14,11,45,7.0,164.5,0.85,14.75,169.5,155.4,122.2
2018,10,14,12,0,12.0,178.0,0.8,15.3,187.0,172.19,135.41
2018,10,14,12,15,7.0,167.0,0.8,15.75,172.0,156.87,122.7
2018,10,14,12,30,2.0,156.0,0.8,16.2,157.0,141.98,110.49
2018,10,14,12,45,14.5,186.5,0.8,16.65,196.5,180.04,141.09
2018,10,14,13,0,27.0,217.0,0.8,17.1,236.0,224.59,176.05
2018,10,14,13,15,60.5,253.0,0.85,17.4,293.5,281.07,220.29
2018,10,14,13,30,94.0,289.0,0.9,17.7,351.0,333.79,260.61
2018,10,14,13,45,110.5,278.5,0.9,17.95,348.5,333.89,260.37
2018,10,14,14,0,127.0,268.0,0.9,18.2,346.0,324.31,253.0
2018,10,14,14,15,128.0,256.0,0.9,18.3,331.0,303.4,236.81
2018,10,14,14,30,129.0,244.0,0.9,18.4,316.0,282.28,220.27
2018,10,14,14,45,110.0,215.5,0.95,18.5,274.0,238.46,186.07
2018,10,14,15,0,91.0,187.0,1.0,18.6,232.0,195.88,152.52
2018,10,14,15,15,65.5,167.0,1.0,18.5,198.0,163.85,127.35
2018,10,14,15,30,40.0,147.0,1.0,18.4,164.0,135.27,105.05
2018,10,14,15,45,32.0,119.5,1.0,18.25,132.0,107.3,82.63
2018,10,14,16,0,24.0,92.0,1.0,18.1,100.0,81.0,61.51
2018,10,14,16,15,12.0,67.0,0.9,17.75,71.0,59.04,44.02
2018,10,14,16,30,0.0,42.0,0.8,17.4,42.0,37.04,27.14
2018,10,14,16,45,0.0,30.5,0.65,17.0,30.5,26.86,18.02
2018,10,14,17,0,0.0,19.0,0.5,16.6,19.0,16.71,8.84
2018,10,14,17,15,3.5,12.5,0.5,16.3,12.5,10.99,3.01
2018,10,14,17,30,7.0,6.0,0.5,16.0,6.0,5.46,0.0
2018,10,14,17,45,3.5,3.0,0.5,15.65,3.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,0.45,14.95,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.35,14.6,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.25,14.6,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.2,14.6,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.2,14.55,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.25,14.45,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.3,14.4,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.3,14.35,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.35,14.25,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.4,14.25,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.4,14.35,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,0.4,14.45,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,10,15,6,15,4.5,1.5,0.5,14.7,1.5,0.0,0.0
2018,10,15,6,30,9.0,3.0,0.6,14.9,3.0,7.05,0.0
2018,10,15,6,45,12.0,10.0,0.7,15.1,11.0,18.13,0.0
2018,10,15,7,0,15.0,17.0,0.8,15.3,19.0,23.98,13.87
2018,10,15,7,15,91.0,30.5,0.8,15.6,48.5,104.01,82.91
2018,10,15,7,30,167.0,44.0,0.8,15.9,78.0,191.87,158.09
2018,10,15,7,45,83.5,49.5,0.85,16.2,66.5,116.99,95.41
2018,10,15,8,0,0.0,55.0,0.9,16.5,55.0,48.56,35.66
2018,10,15,8,15,13.0,86.5,1.05,17.2,91.5,89.91,70.8
2018,10,15,8,30,26.0,118.0,1.2,17.9,128.0,143.8,115.33
2018,10,15,8,45,169.5,138.0,1.35,18.6,215.5,305.05,248.84
2018,10,15,9,0,313.0,158.0,1.5,19.3,303.0,476.54,382.38
2018,10,15,9,15,392.0,162.5,1.7,20.0,361.0,578.42,457.14
2018,10,15,9,30,471.0,167.0,1.9,20.7,419.0,662.77,517.89
2018,10,15,9,45,610.0,140.5,2.15,21.45,489.0,776.59,598.14
2018,10,15,10,0,749.0,114.0,2.4,22.2,559.0,876.31,665.07
2018,10,15,10,15,790.0,105.5,2.45,22.65,595.0,908.67,684.16
2018,10,15,10,30,831.0,97.0,2.5,23.1,631.0,937.53,701.42
2018,10,15,10,45,838.5,98.5,2.6,23.5,652.0,932.87,696.89
2018,10,15,11,0,846.0,100.0,2.7,23.9,673.0,934.52,697.04
2018,10,15,11,15,742.0,143.0,2.75,24.15,653.0,889.32,665.75
2018,10,15,11,30,638.0,186.0,2.8,24.4,633.0,826.2,622.41
2018,10,15,11,45,666.0,177.5,2.85,24.6,647.0,826.89,622.98
2018,10,15,12,0,694.0,169.0,2.9,24.8,661.0,823.58,620.42
2018,10,15,12,15,598.0,207.0,2.9,24.9,629.5,757.62,573.03
2018,10,15,12,30,502.0,245.0,2.9,25.0,598.0,689.13,522.69
2018,10,15,12,45,539.5,221.5,2.9,25.1,596.0,673.06,512.32
2018,10,15,13,0,577.0,198.0,2.9,25.2,594.0,657.59,501.67
2018,10,15,13,15,442.0,239.0,2.9,25.2,537.5,568.36,434.65
2018,10,15,13,30,307.0,280.0,2.9,25.2,481.0,484.21,370.83
2018,10,15,13,45,388.5,241.5,2.85,25.15,485.5,479.0,368.21
2018,10,15,14,0,470.0,203.0,2.8,25.1,490.0,472.59,363.31
2018,10,15,14,15,417.5,196.5,2.75,25.0,441.0,409.7,314.77
2018,10,15,14,30,365.0,190.0,2.7,24.9,392.0,351.61,269.48
2018,10,15,14,45,561.0,138.0,2.6,24.8,423.0,362.69,274.22
2018,10,15,15,0,757.0,86.0,2.5,24.7,454.0,348.74,255.98
2018,10,15,15,15,733.5,82.0,2.35,24.5,411.0,289.75,205.03
2018,10,15,15,30,710.0,78.0,2.2,24.3,368.0,232.71,155.68
2018,10,15,15,45,676.5,73.5,2.1,24.1,322.5,172.68,105.91
2018,10,15,16,0,643.0,69.0,2.0,23.9,277.0,119.1,65.87
2018,10,15,16,15,592.5,63.0,1.75,23.35,229.5,67.63,37.73
2018,10,15,16,30,542.0,57.0,1.5,22.8,182.0,43.42,31.93
2018,10,15,16,45,463.0,49.0,1.3,22.25,137.0,38.32,27.32
2018,10,15,17,0,384.0,41.0,1.1,21.7,92.0,33.14,22.36
2018,10,15,17,15,256.0,29.0,1.1,21.2,56.5,24.0,12.26
2018,10,15,17,30,128.0,17.0,1.1,20.7,21.0,15.46,0.0
2018,10,15,17,45,64.0,8.5,1.05,20.2,10.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.05,19.6,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.15,19.2,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.1,18.35,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.05,18.1,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,0.9,17.35,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,0.85,17.25,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,0.8,17.15,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,0.75,17.05,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,0.7,16.95,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,0.7,16.85,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.8,16.75,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.35,16.3,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.45,16.05,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.55,15.75,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,16,6,15,2.0,2.0,1.65,15.6,2.0,0.0,0.0
2018,10,16,6,30,4.0,4.0,1.7,15.6,4.0,5.56,0.0
2018,10,16,6,45,2.0,13.0,1.75,15.55,13.0,12.51,0.0
2018,10,16,7,0,0.0,22.0,1.8,15.5,22.0,19.38,9.75
2018,10,16,7,15,0.0,37.5,1.8,15.65,37.5,33.83,22.62
2018,10,16,7,30,0.0,53.0,1.8,15.8,53.0,49.19,36.0
2018,10,16,7,45,0.5,60.0,1.8,15.95,60.0,54.86,41.06
2018,10,16,8,0,1.0,67.0,1.8,16.1,67.0,61.08,46.41
2018,10,16,8,15,16.5,79.0,1.75,16.35,85.0,91.31,72.38
2018,10,16,8,30,32.0,91.0,1.7,16.6,103.0,116.89,94.08
2018,10,16,8,45,20.5,93.5,1.7,16.85,101.5,109.34,87.02
2018,10,16,9,0,9.0,96.0,1.7,17.1,100.0,94.32,73.78
2018,10,16,9,15,5.5,98.0,1.65,17.4,100.5,92.83,72.12
2018,10,16,9,30,2.0,100.0,1.6,17.7,101.0,91.3,70.41
2018,10,16,9,45,69.5,143.0,1.55,18.05,184.0,221.85,178.48
2018,10,16,10,0,137.0,186.0,1.5,18.4,267.0,335.11,268.11
2018,10,16,10,15,234.0,226.0,1.4,18.75,372.0,491.81,386.85
2018,10,16,10,30,331.0,266.0,1.3,19.1,477.0,629.58,485.33
2018,10,16,10,45,267.5,281.5,1.2,19.5,455.5,582.18,446.24
2018,10,16,11,0,204.0,297.0,1.1,19.9,434.0,516.09,395.73
2018,10,16,11,15,176.0,305.5,1.0,20.2,425.5,493.56,377.64
2018,10,16,11,30,148.0,314.0,0.9,20.5,417.0,470.82,359.12
2018,10,16,11,45,88.5,289.5,0.75,20.8,351.0,368.19,281.61
2018,10,16,12,0,29.0,265.0,0.6,21.1,285.0,285.18,217.73
2018,10,16,12,15,23.5,250.5,0.5,21.25,267.0,251.16,192.1
2018,10,16,12,30,18.0,236.0,0.4,21.4,249.0,231.03,176.55
2018,10,16,12,45,14.0,217.5,0.3,21.6,227.5,208.91,159.43
2018,10,16,13,0,10.0,199.0,0.2,21.8,206.0,187.42,142.78
2018,10,16,13,15,76.5,237.5,0.3,21.9,287.5,277.46,213.14
2018,10,16,13,30,143.0,276.0,0.4,22.0,369.0,362.02,276.45
2018,10,16,13,45,193.5,271.0,0.5,22.1,391.5,378.32,288.66
2018,10,16,14,0,244.0,266.0,0.6,22.2,414.0,395.02,301.19
2018,10,16,14,15,172.0,243.5,0.65,22.05,345.0,314.63,241.02
2018,10,16,14,30,100.0,221.0,0.7,21.9,276.0,244.51,188.17
2018,10,16,14,45,57.5,191.0,0.75,21.75,222.0,192.92,148.82
2018,10,16,15,0,15.0,161.0,0.8,21.6,168.0,146.23,112.94
2018,10,16,15,15,18.0,142.0,0.8,21.3,149.5,129.03,99.54
2018,10,16,15,30,21.0,123.0,0.8,21.0,131.0,111.31,85.38
2018,10,16,15,45,11.5,81.5,0.8,20.75,86.0,73.48,55.04
2018,10,16,16,0,2.0,40.0,0.8,20.5,41.0,35.46,24.07
2018,10,16,16,15,1.0,25.5,0.7,20.1,26.0,22.47,13.3
2018,10,16,16,30,0.0,11.0,0.6,19.7,11.0,9.66,2.85
2018,10,16,16,45,0.0,8.5,0.55,19.35,8.5,7.46,0.86
2018,10,16,17,0,0.0,6.0,0.5,19.0,6.0,5.26,0.0
2018,10,16,17,15,0.0,4.0,0.4,18.75,4.0,3.5,0.0
2018,10,16,17,30,0.0,2.0,0.3,18.5,2.0,1.82,0.0
2018,10,16,17,45,0.0,1.0,0.25,18.25,1.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,0.2,17.8,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,0.2,17.6,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,0.2,17.55,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,0.2,17.45,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,0.2,17.4,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,0.2,17.4,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,0.2,17.4,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.25,17.4,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.35,17.45,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.4,17.45,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.4,17.4,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.45,17.4,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,0.5,17.35,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.5,17.25,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.45,17.15,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.4,17.1,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.55,16.85,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.65,16.45,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.75,16.15,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.85,15.85,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.95,15.45,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,17,6,15,6.5,1.0,1.0,14.7,1.0,0.0,0.0
2018,10,17,6,30,13.0,2.0,1.0,14.6,2.0,8.05,0.0
2018,10,17,6,45,6.5,5.5,1.0,14.55,5.5,9.28,0.0
2018,10,17,7,0,0.0,9.0,1.0,14.5,9.0,7.9,0.6
2018,10,17,7,15,0.0,15.5,1.05,14.6,15.5,13.62,5.79
2018,10,17,7,30,0.0,22.0,1.1,14.7,22.0,19.35,10.86
2018,10,17,7,45,1.5,39.5,1.15,14.8,40.0,35.9,25.19
2018,10,17,8,0,3.0,57.0,1.2,14.9,58.0,52.63,39.56
2018,10,17,8,15,7.5,78.5,1.3,15.1,81.5,77.2,60.48
2018,10,17,8,30,12.0,100.0,1.4,15.3,105.0,102.61,81.8
2018,10,17,8,45,119.5,137.5,1.45,15.5,192.0,261.56,215.68
2018,10,17,9,0,227.0,175.0,1.5,15.7,279.0,421.77,343.24
2018,10,17,9,15,260.0,194.0,1.6,16.0,323.0,477.54,384.61
2018,10,17,9,30,293.0,213.0,1.7,16.3,367.0,533.28,425.84
2018,10,17,9,45,235.0,238.0,1.75,16.6,367.0,491.71,391.36
2018,10,17,10,0,177.0,263.0,1.8,16.9,367.0,465.54,368.77
2018,10,17,10,15,284.0,252.5,1.85,17.3,428.5,571.24,449.68
2018,10,17,10,30,391.0,242.0,1.9,17.7,490.0,658.68,514.22
2018,10,17,10,45,412.0,250.5,1.95,18.05,519.5,702.15,543.32
2018,10,17,11,0,433.0,259.0,2.0,18.4,549.0,725.16,558.42
2018,10,17,11,15,333.0,290.5,2.05,18.7,516.0,641.34,495.11
2018,10,17,11,30,233.0,322.0,2.1,19.0,483.0,558.5,432.22
2018,10,17,11,45,242.0,323.0,2.1,19.3,491.5,559.44,432.9
2018,10,17,12,0,251.0,324.0,2.1,19.6,500.0,573.7,442.47
2018,10,17,12,15,329.0,301.0,2.15,19.75,530.5,604.41,466.57
2018,10,17,12,30,407.0,278.0,2.2,19.9,561.0,642.06,494.91
2018,10,17,12,45,545.0,225.5,2.2,20.05,598.0,679.36,524.03
2018,10,17,13,0,683.0,173.0,2.2,20.2,635.0,710.32,547.72
2018,10,17,13,15,815.5,122.5,2.25,20.25,659.0,719.02,555.48
2018,10,17,13,30,948.0,72.0,2.3,20.3,683.0,713.04,552.15
2018,10,17,13,45,940.0,71.0,2.3,20.3,656.0,660.86,512.57
2018,10,17,14,0,932.0,70.0,2.3,20.3,629.0,606.86,470.87
2018,10,17,14,15,920.5,69.0,2.3,20.25,595.5,549.49,425.39
2018,10,17,14,30,909.0,68.0,2.3,20.2,562.0,491.18,377.64
2018,10,17,14,45,892.5,66.5,2.25,20.15,522.0,429.7,325.77
2018,10,17,15,0,876.0,65.0,2.2,20.1,482.0,368.42,272.52
2018,10,17,15,15,854.5,62.0,2.1,19.8,437.0,304.81,216.58
2018,10,17,15,30,833.0,59.0,2.0,19.5,392.0,242.62,161.54
2018,10,17,15,45,801.0,56.5,1.85,19.2,343.5,177.74,106.58
2018,10,17,16,0,769.0,54.0,1.7,18.9,295.0,118.97,62.37
2018,10,17,16,15,709.5,50.5,1.55,18.15,243.0,62.11,32.94
2018,10,17,16,30,650.0,47.0,1.4,17.4,191.0,39.21,28.97
2018,10,17,16,45,567.0,40.5,1.2,16.65,142.5,34.56,24.66
2018,10,17,17,0,484.0,34.0,1.0,15.9,94.0,27.39,17.85
2018,10,17,17,15,323.5,24.5,1.0,15.3,56.5,20.21,8.21
2018,10,17,17,30,163.0,15.0,1.0,14.7,19.0,13.64,0.0
2018,10,17,17,45,81.5,7.5,1.05,14.1,9.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,10,18,6,15,4.0,2.0,1.2,7.4,2.0,0.0,0.0
2018,10,18,6,30,8.0,4.0,1.3,7.6,4.0,7.47,0.0
2018,10,18,6,45,109.0,19.0,1.45,7.8,29.0,99.39,0.0
2018,10,18,7,0,210.0,34.0,1.6,8.0,54.0,198.71,153.48
2018,10,18,7,15,239.0,49.0,1.8,8.5,85.0,243.39,202.19
2018,10,18,7,30,268.0,64.0,2.0,9.0,116.0,291.15,246.12
2018,10,18,7,45,445.0,65.5,2.2,9.5,181.0,434.58,368.76
2018,10,18,8,0,622.0,67.0,2.4,10.0,246.0,588.65,493.21
2018,10,18,8,15,706.5,66.0,2.45,10.35,303.5,671.55,555.96
2018,10,18,8,30,791.0,65.0,2.5,10.7,361.0,763.52,623.63
2018,10,18,8,45,792.0,72.5,2.55,11.0,400.5,796.76,645.72
2018,10,18,9,0,793.0,80.0,2.6,11.3,440.0,826.86,665.52
2018,10,18,9,15,743.0,100.0,2.5,11.6,461.5,828.2,663.0
2018,10,18,9,30,693.0,120.0,2.4,11.9,483.0,819.01,653.17
2018,10,18,9,45,767.5,109.0,2.35,12.15,535.5,877.85,692.99
2018,10,18,10,0,842.0,98.0,2.3,12.4,588.0,941.84,734.86
2018,10,18,10,15,894.5,87.0,2.2,12.7,630.0,971.95,751.75
2018,10,18,10,30,947.0,76.0,2.1,13.0,672.0,1008.62,773.19
2018,10,18,10,45,894.0,96.5,2.0,13.3,674.0,978.8,749.42
2018,10,18,11,0,841.0,117.0,1.9,13.6,676.0,954.37,730.3
2018,10,18,11,15,910.5,95.5,1.8,13.9,711.5,973.89,741.06
2018,10,18,11,30,980.0,74.0,1.7,14.2,747.0,997.6,754.0
2018,10,18,11,45,981.0,74.0,1.6,14.45,752.0,978.41,738.47
2018,10,18,12,0,982.0,74.0,1.5,14.7,757.0,955.28,721.02
2018,10,18,12,15,981.0,74.5,1.45,14.9,754.0,927.16,701.29
2018,10,18,12,30,980.0,75.0,1.4,15.1,751.0,895.39,679.23
2018,10,18,12,45,976.5,75.0,1.3,15.25,739.5,857.59,652.59
2018,10,18,13,0,973.0,75.0,1.2,15.4,728.0,816.64,623.84
2018,10,18,13,15,967.5,73.5,1.15,15.5,708.0,769.71,591.64
2018,10,18,13,30,962.0,72.0,1.1,15.6,688.0,720.23,556.65
2018,10,18,13,45,951.5,72.0,1.05,15.65,660.0,666.91,516.6
2018,10,18,14,0,941.0,72.0,1.0,15.7,632.0,611.95,474.27
2018,10,18,14,15,929.0,70.5,0.95,15.65,597.5,553.35,428.15
2018,10,18,14,30,917.0,69.0,0.9,15.6,563.0,493.87,379.81
2018,10,18,14,45,900.5,67.0,0.85,15.55,522.5,431.49,327.63
2018,10,18,15,0,884.0,65.0,0.8,15.5,482.0,369.32,273.95
2018,10,18,15,15,861.5,62.5,0.75,15.4,436.5,305.48,217.86
2018,10,18,15,30,839.0,60.0,0.7,15.3,391.0,243.14,162.69
2018,10,18,15,45,806.5,57.0,0.65,15.2,342.0,177.5,107.08
2018,10,18,16,0,774.0,54.0,0.6,15.1,293.0,117.99,62.31
2018,10,18,16,15,724.0,49.5,0.6,14.6,242.0,60.38,32.44
2018,10,18,16,30,674.0,45.0,0.6,14.1,191.0,37.65,28.01
2018,10,18,16,45,590.0,39.0,0.6,13.6,142.5,33.37,23.94
2018,10,18,17,0,506.0,33.0,0.6,13.1,94.0,29.15,19.53
2018,10,18,17,15,338.5,23.5,0.7,12.55,56.0,19.45,6.66
2018,10,18,17,30,171.0,14.0,0.8,12.0,18.0,12.73,0.0
2018,10,18,17,45,85.5,7.0,0.85,11.45,9.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.85,6.7,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.75,6.7,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.65,6.65,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.55,6.6,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.5,6.4,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.45,6.3,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.4,6.2,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.4,6.1,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.45,5.9,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.5,5.8,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.5,5.75,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.5,5.7,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.5,5.6,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,10,19,6,15,35.0,3.5,0.45,5.7,3.5,0.0,0.0
2018,10,19,6,30,70.0,7.0,0.4,5.9,7.0,6.37,0.0
2018,10,19,6,45,246.0,18.5,0.35,6.15,38.0,146.67,0.0
2018,10,19,7,0,422.0,30.0,0.3,6.4,69.0,316.65,240.34
2018,10,19,7,15,523.0,37.0,0.25,7.0,116.0,401.01,326.62
2018,10,19,7,30,624.0,44.0,0.2,7.6,163.0,502.75,411.33
2018,10,19,7,45,680.0,49.0,0.2,8.2,213.0,576.49,468.38
2018,10,19,8,0,736.0,54.0,0.2,8.8,263.0,652.32,523.81
2018,10,19,8,15,774.0,57.5,0.35,9.7,312.5,713.55,567.37
2018,10,19,8,30,812.0,61.0,0.5,10.6,362.0,774.57,609.48
2018,10,19,8,45,837.0,63.5,0.65,11.55,408.0,822.41,641.08
2018,10,19,9,0,862.0,66.0,0.8,12.5,454.0,859.61,664.8
2018,10,19,9,15,879.5,68.0,0.95,13.15,495.0,895.66,688.18
2018,10,19,9,30,897.0,70.0,1.1,13.8,536.0,928.94,709.4
2018,10,19,9,45,910.0,71.0,1.2,14.45,571.0,953.6,723.84
2018,10,19,10,0,923.0,72.0,1.3,15.1,606.0,974.84,736.06
2018,10,19,10,15,930.5,73.0,1.35,15.45,633.5,987.19,742.47
2018,10,19,10,30,938.0,74.0,1.4,15.8,661.0,995.68,746.59
2018,10,19,10,45,942.0,75.0,1.45,16.15,681.0,996.87,746.1
2018,10,19,11,0,946.0,76.0,1.5,16.5,701.0,994.05,743.25
2018,10,19,11,15,947.5,76.5,1.55,16.75,713.0,984.26,736.29
2018,10,19,11,30,949.0,77.0,1.6,17.0,725.0,970.52,726.95
2018,10,19,11,45,948.5,77.5,1.65,17.25,729.0,951.08,713.97
2018,10,19,12,0,948.0,78.0,1.7,17.5,733.0,927.88,698.6
2018,10,19,12,15,946.0,78.0,1.75,17.65,729.0,899.18,679.83
2018,10,19,12,30,944.0,78.0,1.8,17.8,725.0,867.04,658.72
2018,10,19,12,45,940.0,77.0,1.85,17.95,712.5,828.94,633.39
2018,10,19,13,0,936.0,76.0,1.9,18.1,700.0,787.89,605.82
2018,10,19,13,15,929.0,75.0,1.9,18.15,680.0,741.96,574.35
2018,10,19,13,30,922.0,74.0,1.9,18.2,660.0,693.72,539.84
2018,10,19,13,45,912.0,73.0,1.95,18.25,632.5,641.57,500.67
2018,10,19,14,0,902.0,72.0,2.0,18.3,605.0,587.87,459.13
2018,10,19,14,15,889.5,71.0,2.0,18.2,571.5,531.62,414.29
2018,10,19,14,30,877.0,70.0,2.0,18.1,538.0,474.62,367.33
2018,10,19,14,45,859.0,67.5,2.0,18.05,498.0,413.48,315.59
2018,10,19,15,0,841.0,65.0,2.0,18.0,458.0,352.82,262.68
2018,10,19,15,15,815.5,63.0,1.95,17.8,413.5,291.28,208.19
2018,10,19,15,30,790.0,61.0,1.9,17.6,369.0,229.03,153.09
2018,10,19,15,45,754.5,58.0,1.8,17.35,321.5,168.77,101.99
2018,10,19,16,0,719.0,55.0,1.7,17.1,274.0,112.38,59.87
2018,10,19,16,15,665.5,50.5,1.5,16.35,225.0,58.33,32.29
2018,10,19,16,30,612.0,46.0,1.3,15.6,176.0,38.46,28.49
2018,10,19,16,45,523.5,39.5,1.15,14.85,129.5,30.97,21.62
2018,10,19,17,0,435.0,33.0,1.0,14.1,83.0,26.7,17.2
2018,10,19,17,15,283.5,23.0,1.0,13.6,49.0,19.08,4.8
2018,10,19,17,30,132.0,13.0,1.0,13.1,15.0,11.82,0.0
2018,10,19,17,45,66.0,6.5,1.0,12.6,7.5,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,20,6,15,4.0,1.0,1.6,13.05,1.0,0.0,0.0
2018,10,20,6,30,8.0,2.0,1.7,13.2,2.0,0.0,0.0
2018,10,20,6,45,4.0,10.0,1.75,13.35,10.0,11.2,0.0
2018,10,20,7,0,0.0,18.0,1.8,13.5,18.0,15.85,6.42
2018,10,20,7,15,0.0,29.0,1.85,13.8,29.0,25.56,15.73
2018,10,20,7,30,0.0,40.0,1.9,14.1,40.0,35.29,24.37
2018,10,20,7,45,0.0,47.0,1.95,14.35,47.0,41.48,29.88
2018,10,20,8,0,0.0,54.0,2.0,14.6,54.0,47.68,35.25
2018,10,20,8,15,0.0,55.0,2.0,14.85,55.0,48.56,35.96
2018,10,20,8,30,0.0,56.0,2.0,15.1,56.0,49.45,36.61
2018,10,20,8,45,0.0,61.5,1.95,15.3,61.5,54.33,40.62
2018,10,20,9,0,0.0,67.0,1.9,15.5,67.0,59.23,44.59
2018,10,20,9,15,0.0,56.0,1.9,15.65,56.0,49.48,36.23
2018,10,20,9,30,0.0,45.0,1.9,15.8,45.0,39.74,27.93
2018,10,20,9,45,0.0,67.0,1.9,15.95,67.0,59.27,44.19
2018,10,20,10,0,0.0,89.0,1.9,16.1,89.0,78.86,60.3
2018,10,20,10,15,0.0,97.5,1.95,16.25,97.5,86.7,66.59
2018,10,20,10,30,0.0,106.0,2.0,16.4,106.0,94.63,72.94
2018,10,20,10,45,0.0,108.5,2.0,16.5,108.5,96.9,74.66
2018,10,20,11,0,0.0,111.0,2.0,16.6,111.0,99.18,76.4
2018,10,20,11,15,0.0,105.5,2.0,16.8,105.5,94.01,72.05
2018,10,20,11,30,0.0,100.0,2.0,17.0,100.0,88.91,67.78
2018,10,20,11,45,0.0,94.0,2.05,17.2,94.0,83.41,63.21
2018,10,20,12,0,0.0,88.0,2.1,17.4,88.0,78.06,58.79
2018,10,20,12,15,0.0,75.0,2.2,17.75,75.0,66.49,49.25
2018,10,20,12,30,0.0,62.0,2.3,18.1,62.0,54.92,39.73
2018,10,20,12,45,7.5,111.0,2.4,18.45,116.0,104.72,80.59
2018,10,20,13,0,15.0,160.0,2.5,18.8,170.0,154.95,121.13
