Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,20,13,15,156.0,212.5,2.55,19.1,311.0,317.71,252.64
2018,10,20,13,30,297.0,265.0,2.6,19.4,452.0,460.76,362.62
2018,10,20,13,45,273.5,248.0,2.65,19.65,414.5,411.48,323.63
2018,10,20,14,0,250.0,231.0,2.7,19.9,377.0,364.22,286.67
2018,10,20,14,15,227.5,228.0,2.65,19.9,355.5,332.69,261.47
2018,10,20,14,30,205.0,225.0,2.6,19.9,334.0,299.08,234.44
2018,10,20,14,45,302.5,190.5,2.55,19.95,337.5,295.01,229.24
2018,10,20,15,0,400.0,156.0,2.5,20.0,341.0,278.65,212.27
2018,10,20,15,15,427.0,136.5,2.35,19.7,316.5,240.84,178.45
2018,10,20,15,30,454.0,117.0,2.2,19.4,292.0,199.7,141.36
2018,10,20,15,45,533.5,94.5,2.05,19.15,274.0,162.62,105.95
2018,10,20,16,0,613.0,72.0,1.9,18.9,256.0,113.03,64.45
2018,10,20,16,15,457.0,68.0,1.75,18.3,191.5,63.06,40.05
2018,10,20,16,30,301.0,64.0,1.6,17.7,127.0,47.96,36.5
2018,10,20,16,45,298.0,49.5,1.5,17.1,97.5,37.87,27.32
2018,10,20,17,0,295.0,35.0,1.4,16.5,68.0,28.45,18.3
2018,10,20,17,15,200.0,23.0,1.4,16.0,40.5,19.17,2.6
2018,10,20,17,30,105.0,11.0,1.4,15.5,13.0,10.01,0.0
2018,10,20,17,45,52.5,5.5,1.45,15.05,6.5,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,3.15,10.6,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,3.75,10.15,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,4.1,9.25,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,4.3,8.8,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,4.0,8.15,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,3.45,6.9,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,3.2,6.3,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,2.6,5.15,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,2.3,4.65,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,2.15,4.35,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,2.05,4.1,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,2.0,3.95,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.95,3.85,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.9,3.8,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.9,3.75,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,10,21,6,15,32.5,3.5,2.0,3.95,3.0,0.0,0.0
2018,10,21,6,30,65.0,7.0,2.1,4.2,6.0,0.0,0.0
2018,10,21,6,45,241.5,18.5,2.2,4.45,36.0,143.91,0.0
2018,10,21,7,0,418.0,30.0,2.3,4.7,66.0,312.78,233.69
2018,10,21,7,15,524.5,37.0,2.5,5.2,113.0,408.76,341.49
2018,10,21,7,30,631.0,44.0,2.7,5.7,160.0,505.84,429.38
2018,10,21,7,45,691.5,49.5,2.85,6.15,211.5,583.63,495.38
2018,10,21,8,0,752.0,55.0,3.0,6.6,263.0,663.78,560.04
2018,10,21,8,15,791.5,58.5,3.05,7.0,313.5,726.65,608.13
2018,10,21,8,30,831.0,62.0,3.1,7.4,364.0,789.29,654.26
2018,10,21,8,45,858.0,64.5,3.15,7.8,411.0,839.22,689.35
2018,10,21,9,0,885.0,67.0,3.2,8.2,458.0,878.55,715.79
2018,10,21,9,15,903.5,69.0,3.2,8.55,500.0,915.79,740.06
2018,10,21,9,30,922.0,71.0,3.2,8.9,542.0,950.2,761.92
2018,10,21,9,45,934.0,72.5,3.15,9.25,577.5,974.73,776.09
2018,10,21,10,0,946.0,74.0,3.1,9.6,613.0,995.7,787.74
2018,10,21,10,15,953.5,75.0,3.05,9.95,641.0,1008.01,793.32
2018,10,21,10,30,961.0,76.0,3.0,10.3,669.0,1016.36,796.32
2018,10,21,10,45,968.0,76.0,2.9,10.6,690.5,1018.96,795.17
2018,10,21,11,0,975.0,76.0,2.8,10.9,712.0,1017.46,791.38
2018,10,21,11,15,978.5,77.0,2.75,11.2,725.5,1009.74,784.02
2018,10,21,11,30,982.0,78.0,2.7,11.5,739.0,997.88,774.06
2018,10,21,11,45,983.5,77.5,2.6,11.75,744.0,978.36,758.69
2018,10,21,12,0,985.0,77.0,2.5,12.0,749.0,954.91,740.84
2018,10,21,12,15,984.5,77.0,2.45,12.2,746.0,926.48,720.32
2018,10,21,12,30,984.0,77.0,2.4,12.4,743.0,894.39,697.36
2018,10,21,12,45,982.0,76.0,2.35,12.55,731.0,856.5,670.48
2018,10,21,13,0,980.0,75.0,2.3,12.7,719.0,815.37,641.28
2018,10,21,13,15,974.5,74.5,2.25,12.8,699.5,769.27,608.49
2018,10,21,13,30,969.0,74.0,2.2,12.9,680.0,720.59,572.33
2018,10,21,13,45,960.5,73.0,2.15,13.0,652.5,667.2,530.61
2018,10,21,14,0,952.0,72.0,2.1,13.1,625.0,612.01,486.43
2018,10,21,14,15,940.0,70.5,2.05,13.05,590.5,552.98,438.26
2018,10,21,14,30,928.0,69.0,2.0,13.0,556.0,493.05,387.8
2018,10,21,14,45,909.0,67.0,1.95,13.0,514.0,429.25,332.66
2018,10,21,15,0,890.0,65.0,1.9,13.0,472.0,365.93,276.33
2018,10,21,15,15,866.0,62.0,1.75,12.75,426.0,301.09,217.86
2018,10,21,15,30,842.0,59.0,1.6,12.5,380.0,237.95,160.79
2018,10,21,15,45,807.5,56.0,1.5,12.3,330.5,172.28,104.4
2018,10,21,16,0,773.0,53.0,1.4,12.1,281.0,112.86,59.75
2018,10,21,16,15,720.0,48.5,1.2,11.3,230.5,55.67,31.27
2018,10,21,16,30,667.0,44.0,1.0,10.5,180.0,37.14,27.89
2018,10,21,16,45,576.5,37.5,0.85,9.7,131.5,32.37,23.3
2018,10,21,17,0,486.0,31.0,0.7,8.9,83.0,27.65,18.14
2018,10,21,17,15,306.5,21.5,0.75,8.35,48.0,18.01,0.0
2018,10,21,17,30,127.0,12.0,0.8,7.8,13.0,10.91,0.0
2018,10,21,17,45,63.5,6.0,0.85,7.3,6.5,0.0,0.0
2018,10,21,18,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,0.85,5.6,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,0.75,4.05,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,0.7,3.35,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,0.7,2.8,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,0.7,2.65,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,0.7,2.35,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,0.7,2.2,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,0.7,2.05,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,0.7,1.9,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,0.7,1.8,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,0.7,1.55,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,0.7,1.4,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,0.7,1.3,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,0.7,1.2,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,0.7,1.05,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,0.7,0.9,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,0.7,0.8,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,0.7,0.7,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,0.7,0.6,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,0.7,0.45,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,0.7,0.4,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,0.7,0.35,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,0.7,0.3,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,0.7,0.3,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,0.7,0.3,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,0.7,0.3,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,0.7,0.3,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,0.7,0.3,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,0.7,0.3,0.0,0.0,0.0
2018,10,22,6,15,31.0,3.0,0.75,0.85,2.5,0.0,0.0
2018,10,22,6,30,62.0,6.0,0.8,1.4,5.0,0.0,0.0
2018,10,22,6,45,230.5,17.0,0.8,1.9,33.0,136.56,0.0
2018,10,22,7,0,399.0,28.0,0.8,2.4,61.0,298.11,217.01
2018,10,22,7,15,503.5,35.0,0.75,3.15,106.0,384.85,319.19
2018,10,22,7,30,608.0,42.0,0.7,3.9,151.0,487.5,408.19
2018,10,22,7,45,668.0,46.5,0.7,4.7,200.5,562.38,468.59
2018,10,22,8,0,728.0,51.0,0.7,5.5,250.0,639.61,527.18
2018,10,22,8,15,766.0,55.0,0.8,6.45,299.0,700.78,571.64
2018,10,22,8,30,804.0,59.0,0.9,7.4,348.0,761.81,614.27
2018,10,22,8,45,829.5,62.0,1.05,8.4,394.0,810.19,646.95
2018,10,22,9,0,855.0,65.0,1.2,9.4,440.0,848.05,671.45
2018,10,22,9,15,872.0,67.5,1.3,9.95,480.5,883.87,694.53
2018,10,22,9,30,889.0,70.0,1.4,10.5,521.0,916.92,715.4
2018,10,22,9,45,902.0,71.5,1.5,11.05,556.0,941.86,730.55
2018,10,22,10,0,915.0,73.0,1.6,11.6,591.0,963.4,743.44
2018,10,22,10,15,924.5,74.5,1.65,12.05,619.5,978.0,751.23
2018,10,22,10,30,934.0,76.0,1.7,12.5,648.0,988.79,756.63
2018,10,22,10,45,940.0,76.5,1.7,12.9,669.0,991.07,755.91
2018,10,22,11,0,946.0,77.0,1.7,13.3,690.0,989.38,752.8
2018,10,22,11,15,949.5,77.5,1.75,13.6,703.0,981.32,746.65
2018,10,22,11,30,953.0,78.0,1.8,13.9,716.0,969.27,738.04
2018,10,22,11,45,954.5,78.5,1.85,14.25,721.0,951.46,725.56
2018,10,22,12,0,956.0,79.0,1.9,14.6,726.0,929.8,710.62
2018,10,22,12,15,955.0,79.0,1.95,14.75,723.0,901.69,691.86
2018,10,22,12,30,954.0,79.0,2.0,14.9,720.0,870.07,670.69
2018,10,22,12,45,940.5,82.0,2.0,15.1,705.0,828.63,641.97
2018,10,22,13,0,927.0,85.0,2.0,15.3,690.0,784.8,611.47
2018,10,22,13,15,920.5,84.0,2.05,15.35,670.5,739.52,580.39
2018,10,22,13,30,914.0,83.0,2.1,15.4,651.0,691.93,545.44
2018,10,22,13,45,833.0,101.5,2.1,15.5,602.5,619.29,489.33
2018,10,22,14,0,752.0,120.0,2.1,15.6,554.0,548.16,433.5
2018,10,22,14,15,672.0,133.0,2.1,15.55,504.0,477.25,377.11
2018,10,22,14,30,592.0,146.0,2.1,15.5,454.0,412.55,324.58
2018,10,22,14,45,657.5,119.5,2.05,15.4,437.5,376.21,292.04
2018,10,22,15,0,723.0,93.0,2.0,15.3,421.0,331.45,250.55
2018,10,22,15,15,761.5,78.0,1.9,15.0,392.5,283.72,205.45
2018,10,22,15,30,800.0,63.0,1.8,14.7,364.0,228.62,153.6
2018,10,22,15,45,508.5,84.0,1.65,14.4,266.0,147.94,96.67
2018,10,22,16,0,217.0,105.0,1.5,14.1,168.0,103.34,73.67
2018,10,22,16,15,215.0,83.0,1.35,13.4,135.5,68.92,50.26
2018,10,22,16,30,213.0,61.0,1.2,12.7,103.0,47.97,37.21
2018,10,22,16,45,246.0,47.5,1.05,11.95,83.0,36.33,26.48
2018,10,22,17,0,279.0,34.0,0.9,11.2,63.0,27.89,17.91
2018,10,22,17,15,152.0,19.5,0.9,10.75,34.0,15.4,0.0
2018,10,22,17,30,25.0,5.0,0.9,10.3,5.0,4.55,0.0
2018,10,22,17,45,12.5,2.5,0.95,9.8,2.5,0.0,0.0
2018,10,22,18,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,0.85,5.75,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,0.8,5.45,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,0.75,4.85,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,0.7,4.75,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,0.7,4.25,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,10,23,6,15,0.0,0.5,0.75,4.4,0.5,0.0,0.0
2018,10,23,6,30,0.0,1.0,0.8,4.8,1.0,0.0,0.0
2018,10,23,6,45,22.5,12.5,0.8,5.2,14.5,23.17,0.0
2018,10,23,7,0,45.0,24.0,0.8,5.6,28.0,61.1,39.16
2018,10,23,7,15,144.0,41.5,0.95,6.25,65.0,159.57,131.43
2018,10,23,7,30,243.0,59.0,1.1,6.9,102.0,267.88,226.42
2018,10,23,7,45,297.0,73.5,1.2,7.55,142.5,333.39,283.23
2018,10,23,8,0,351.0,88.0,1.3,8.2,183.0,402.58,341.19
2018,10,23,8,15,338.0,108.5,1.3,8.9,214.0,429.62,361.58
2018,10,23,8,30,325.0,129.0,1.3,9.6,245.0,437.21,366.13
2018,10,23,8,45,362.5,141.5,1.25,10.35,286.5,509.16,420.83
2018,10,23,9,0,400.0,154.0,1.2,11.1,328.0,564.86,460.99
2018,10,23,9,15,417.5,166.5,1.25,11.95,363.0,602.57,486.78
2018,10,23,9,30,435.0,179.0,1.3,12.8,398.0,639.03,511.26
2018,10,23,9,45,413.0,198.5,1.35,13.6,418.0,645.31,512.4
2018,10,23,10,0,391.0,218.0,1.4,14.4,438.0,630.86,499.18
2018,10,23,10,15,372.5,235.5,1.35,15.0,453.5,633.41,497.96
2018,10,23,10,30,354.0,253.0,1.3,15.6,469.0,633.83,495.11
2018,10,23,10,45,371.5,258.5,1.3,16.2,491.5,652.25,506.8
2018,10,23,11,0,389.0,264.0,1.3,16.8,514.0,668.82,516.9
2018,10,23,11,15,385.0,271.0,1.3,17.1,522.5,665.07,512.69
2018,10,23,11,30,381.0,278.0,1.3,17.4,531.0,659.61,507.56
2018,10,23,11,45,400.5,274.5,1.35,17.75,542.5,661.82,509.02
2018,10,23,12,0,420.0,271.0,1.4,18.1,554.0,675.39,518.12
2018,10,23,12,15,445.5,260.0,1.45,18.25,558.5,669.43,514.27
2018,10,23,12,30,471.0,249.0,1.5,18.4,563.0,660.34,508.32
2018,10,23,12,45,495.5,235.0,1.55,18.5,560.5,644.17,497.36
2018,10,23,13,0,520.0,221.0,1.6,18.6,558.0,624.7,483.83
2018,10,23,13,15,533.5,209.0,1.65,18.65,546.0,596.13,463.31
2018,10,23,13,30,547.0,197.0,1.7,18.7,534.0,564.98,440.45
2018,10,23,13,45,553.0,185.0,1.75,18.7,513.5,526.71,411.72
2018,10,23,14,0,559.0,173.0,1.8,18.7,493.0,486.65,380.83
2018,10,23,14,15,588.0,153.0,1.8,18.6,472.0,452.59,353.47
2018,10,23,14,30,617.0,133.0,1.8,18.5,451.0,410.63,318.81
2018,10,23,14,45,685.5,109.0,1.8,18.4,437.0,376.18,287.87
2018,10,23,15,0,754.0,85.0,1.8,18.3,423.0,334.88,249.33
2018,10,23,15,15,777.5,74.5,1.7,17.9,392.5,283.45,202.12
2018,10,23,15,30,801.0,64.0,1.6,17.5,362.0,228.36,151.44
2018,10,23,15,45,763.0,60.5,1.5,17.1,313.5,166.98,100.1
2018,10,23,16,0,725.0,57.0,1.4,16.7,265.0,109.81,58.54
2018,10,23,16,15,666.5,51.5,1.3,15.75,215.0,54.95,32.33
2018,10,23,16,30,608.0,46.0,1.2,14.8,165.0,39.08,29.03
2018,10,23,16,45,508.5,39.0,1.1,13.85,118.5,31.09,21.62
2018,10,23,17,0,409.0,32.0,1.0,12.9,72.0,26.43,16.29
2018,10,23,17,15,249.0,21.0,1.0,12.4,41.0,17.83,0.0
2018,10,23,17,30,89.0,10.0,1.0,11.9,10.0,9.1,0.0
2018,10,23,17,45,44.5,5.0,1.0,11.4,5.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.15,6.1,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.15,4.7,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,10,24,6,15,13.5,2.0,1.2,4.9,1.5,0.0,0.0
2018,10,24,6,30,27.0,4.0,1.3,5.2,3.0,0.0,0.0
2018,10,24,6,45,188.5,16.0,1.4,5.5,29.0,113.23,0.0
2018,10,24,7,0,350.0,28.0,1.5,5.8,55.0,265.34,177.41
2018,10,24,7,15,464.0,36.0,1.55,6.5,99.5,368.44,303.05
2018,10,24,7,30,578.0,44.0,1.6,7.2,144.0,475.15,397.38
2018,10,24,7,45,644.5,49.0,1.7,7.9,193.5,546.77,457.9
2018,10,24,8,0,711.0,54.0,1.8,8.6,243.0,628.59,522.62
2018,10,24,8,15,753.0,58.0,1.95,9.3,292.5,692.24,570.75
2018,10,24,8,30,795.0,62.0,2.1,10.0,342.0,755.95,617.15
2018,10,24,8,45,823.5,64.5,2.25,10.65,388.0,805.79,651.92
2018,10,24,9,0,852.0,67.0,2.4,11.3,434.0,853.98,684.71
2018,10,24,9,15,873.0,69.0,2.4,11.65,475.5,883.75,703.1
2018,10,24,9,30,894.0,71.0,2.4,12.0,517.0,919.6,725.7
2018,10,24,9,45,909.5,72.0,2.4,12.3,553.0,946.09,741.52
2018,10,24,10,0,925.0,73.0,2.4,12.6,589.0,969.24,755.02
2018,10,24,10,15,935.0,74.0,2.35,12.9,617.5,983.61,761.94
2018,10,24,10,30,945.0,75.0,2.3,13.2,646.0,994.14,766.4
2018,10,24,10,45,952.0,75.0,2.25,13.45,667.0,996.64,765.68
2018,10,24,11,0,959.0,75.0,2.2,13.7,688.0,995.11,762.48
2018,10,24,11,15,963.0,76.0,2.1,13.95,701.5,987.94,755.09
2018,10,24,11,30,967.0,77.0,2.0,14.2,715.0,976.71,745.18
2018,10,24,11,45,968.5,77.0,1.95,14.4,720.0,958.02,731.2
2018,10,24,12,0,970.0,77.0,1.9,14.6,725.0,935.46,714.84
2018,10,24,12,15,969.0,76.5,1.85,14.75,721.5,906.43,694.35
2018,10,24,12,30,968.0,76.0,1.8,14.9,718.0,873.86,671.55
2018,10,24,12,45,964.5,76.0,1.75,15.05,706.5,836.52,645.48
2018,10,24,13,0,961.0,76.0,1.7,15.2,695.0,796.1,617.23
2018,10,24,13,15,954.0,75.5,1.65,15.25,674.5,749.81,584.93
2018,10,24,13,30,947.0,75.0,1.6,15.3,654.0,701.14,549.01
2018,10,24,13,45,937.0,73.5,1.55,15.35,626.0,647.48,507.84
2018,10,24,14,0,927.0,72.0,1.5,15.4,598.0,592.25,464.4
2018,10,24,14,15,914.5,70.5,1.45,15.35,564.0,534.46,417.86
2018,10,24,14,30,902.0,69.0,1.4,15.3,530.0,475.89,369.17
2018,10,24,14,45,884.5,67.0,1.35,15.2,490.0,414.38,316.71
2018,10,24,15,0,867.0,65.0,1.3,15.1,450.0,353.23,262.97
2018,10,24,15,15,842.0,62.0,1.2,14.85,404.5,289.76,206.54
2018,10,24,15,30,817.0,59.0,1.1,14.6,359.0,225.73,149.76
2018,10,24,15,45,780.5,55.5,1.0,14.35,310.5,163.77,97.52
2018,10,24,16,0,744.0,52.0,0.9,14.1,262.0,105.79,55.2
2018,10,24,16,15,687.0,47.5,0.9,13.3,212.5,50.8,29.64
2018,10,24,16,30,630.0,43.0,0.9,12.5,163.0,36.51,27.01
2018,10,24,16,45,533.0,36.5,0.85,11.65,117.0,31.76,22.38
2018,10,24,17,0,436.0,30.0,0.8,10.8,71.0,24.77,14.78
2018,10,24,17,15,255.5,18.5,0.85,10.35,39.0,15.54,0.0
2018,10,24,17,30,75.0,7.0,0.9,9.9,7.0,6.37,0.0
2018,10,24,17,45,37.5,3.5,0.95,9.45,3.5,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,0.9,4.75,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,0.9,4.35,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,0.95,3.7,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.05,3.45,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.15,2.85,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.05,2.6,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,0.95,2.55,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,0.85,2.45,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,0.8,2.35,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,10,25,6,15,13.0,1.5,0.85,2.6,1.0,0.0,0.0
2018,10,25,6,30,26.0,3.0,0.9,2.9,2.0,0.0,0.0
2018,10,25,6,45,29.0,7.0,1.0,3.2,7.5,21.52,0.0
2018,10,25,7,0,32.0,11.0,1.1,3.5,13.0,37.92,19.84
2018,10,25,7,15,66.0,31.0,1.1,3.85,40.5,93.21,75.03
2018,10,25,7,30,100.0,51.0,1.1,4.2,68.0,145.36,122.72
2018,10,25,7,45,154.0,74.5,1.15,4.55,110.5,218.13,187.42
2018,10,25,8,0,208.0,98.0,1.2,4.9,153.0,293.54,252.67
2018,10,25,8,15,211.5,118.0,1.1,5.35,183.0,326.9,279.66
2018,10,25,8,30,215.0,138.0,1.0,5.8,213.0,359.45,305.1
2018,10,25,8,45,211.5,158.0,0.95,6.3,240.0,385.22,324.12
2018,10,25,9,0,208.0,178.0,0.9,6.8,267.0,392.84,328.44
2018,10,25,9,15,225.5,195.0,0.9,7.35,299.5,430.45,356.96
2018,10,25,9,30,243.0,212.0,0.9,7.9,332.0,485.52,397.76
2018,10,25,9,45,245.0,227.5,0.85,8.4,356.0,506.29,410.96
2018,10,25,10,0,247.0,243.0,0.8,8.9,380.0,525.85,423.34
2018,10,25,10,15,286.5,249.0,0.75,9.25,415.5,567.92,453.72
2018,10,25,10,30,326.0,255.0,0.7,9.6,451.0,609.03,482.48
2018,10,25,10,45,354.0,258.0,0.65,9.95,477.0,634.3,499.01
2018,10,25,11,0,382.0,261.0,0.6,10.3,503.0,657.77,514.2
2018,10,25,11,15,335.5,277.5,0.6,10.55,493.5,625.81,488.6
2018,10,25,11,30,289.0,294.0,0.6,10.8,484.0,593.15,463.18
2018,10,25,11,45,271.0,300.0,0.6,11.05,479.0,573.99,448.41
2018,10,25,12,0,253.0,306.0,0.6,11.3,474.0,554.27,433.09
2018,10,25,12,15,232.0,307.5,0.6,11.4,461.0,513.21,402.6
2018,10,25,12,30,211.0,309.0,0.6,11.5,448.0,487.02,382.86
2018,10,25,12,45,167.5,300.5,0.6,11.6,409.5,433.55,342.09
2018,10,25,13,0,124.0,292.0,0.6,11.7,371.0,382.9,303.2
2018,10,25,13,15,142.5,286.0,0.6,11.75,374.5,380.96,302.51
2018,10,25,13,30,161.0,280.0,0.6,11.8,378.0,377.09,299.76
2018,10,25,13,45,221.5,259.5,0.6,11.85,388.0,382.38,304.49
2018,10,25,14,0,282.0,239.0,0.6,11.9,398.0,387.91,308.58
2018,10,25,14,15,302.0,222.0,0.65,11.85,383.0,362.95,288.74
2018,10,25,14,30,322.0,205.0,0.7,11.8,368.0,335.61,266.46
2018,10,25,14,45,279.5,193.0,0.75,11.8,326.5,286.07,226.4
2018,10,25,15,0,237.0,181.0,0.8,11.8,285.0,241.12,189.78
2018,10,25,15,15,362.0,142.0,0.7,11.65,282.5,224.65,170.92
2018,10,25,15,30,487.0,103.0,0.6,11.5,280.0,191.0,135.75
2018,10,25,15,45,583.0,81.0,0.55,11.35,264.0,153.83,98.97
2018,10,25,16,0,679.0,59.0,0.5,11.2,248.0,105.7,58.48
2018,10,25,16,15,513.5,54.5,0.55,10.85,181.5,49.38,31.38
2018,10,25,16,30,348.0,50.0,0.6,10.5,115.0,38.65,29.14
2018,10,25,16,45,249.5,35.0,0.6,10.1,74.5,26.91,18.2
2018,10,25,17,0,151.0,20.0,0.6,9.7,34.0,15.53,7.0
2018,10,25,17,15,95.0,12.5,0.65,9.4,19.5,11.37,0.0
2018,10,25,17,30,39.0,5.0,0.7,9.1,5.0,4.55,0.0
2018,10,25,17,45,19.5,2.5,0.75,8.8,2.5,0.0,0.0
2018,10,25,18,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,0.8,7.45,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.75,6.85,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.7,6.75,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.75,6.6,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,0.85,6.1,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,0.9,5.15,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,0.85,4.95,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,0.8,4.95,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,0.8,5.05,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,0.85,5.2,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,0.95,5.35,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.05,5.8,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,10,26,6,15,3.5,0.0,1.0,5.85,0.0,0.0,0.0
2018,10,26,6,30,7.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,10,26,6,45,7.0,3.5,1.0,5.9,3.5,6.83,0.0
2018,10,26,7,0,7.0,7.0,1.0,5.9,7.0,10.26,0.66
2018,10,26,7,15,3.5,10.0,1.15,5.95,10.0,11.12,3.86
2018,10,26,7,30,0.0,13.0,1.3,6.0,13.0,11.41,4.31
2018,10,26,7,45,0.0,15.5,1.5,6.1,15.5,13.62,6.37
2018,10,26,8,0,0.0,18.0,1.7,6.2,18.0,15.82,8.38
2018,10,26,8,15,0.0,17.5,1.8,6.35,17.5,15.39,8.0
2018,10,26,8,30,0.0,17.0,1.9,6.5,17.0,14.95,7.6
2018,10,26,8,45,0.0,20.0,2.0,6.65,20.0,17.6,9.9
2018,10,26,9,0,0.0,23.0,2.1,6.8,23.0,20.26,12.19
2018,10,26,9,15,0.0,26.0,2.25,6.95,26.0,22.92,14.47
2018,10,26,9,30,0.0,29.0,2.4,7.1,29.0,25.58,16.73
2018,10,26,9,45,0.0,29.5,2.55,7.2,29.5,26.03,17.06
2018,10,26,10,0,0.0,30.0,2.7,7.3,30.0,26.48,17.39
2018,10,26,10,15,0.0,36.0,2.8,7.4,36.0,31.8,21.94
2018,10,26,10,30,0.0,42.0,2.9,7.5,42.0,37.12,26.48
2018,10,26,10,45,0.0,44.0,3.0,7.55,44.0,38.9,27.96
2018,10,26,11,0,0.0,46.0,3.1,7.6,46.0,40.68,29.45
2018,10,26,11,15,0.0,52.5,3.1,7.6,52.5,46.46,34.37
2018,10,26,11,30,0.0,59.0,3.1,7.6,59.0,52.23,39.29
2018,10,26,11,45,0.0,73.0,3.1,7.65,73.0,64.68,49.89
2018,10,26,12,0,0.0,87.0,3.1,7.7,87.0,77.14,60.46
2018,10,26,12,15,0.0,73.0,2.95,7.8,73.0,64.68,49.83
2018,10,26,12,30,0.0,59.0,2.8,7.9,59.0,52.24,39.23
2018,10,26,12,45,0.0,51.5,2.7,7.95,51.5,45.57,33.55
2018,10,26,13,0,0.0,44.0,2.6,8.0,44.0,38.91,27.87
2018,10,26,13,15,0.0,40.5,2.6,8.05,40.5,35.8,25.23
2018,10,26,13,30,0.0,37.0,2.6,8.1,37.0,32.7,22.59
2018,10,26,13,45,0.0,38.0,2.55,8.15,38.0,33.57,23.39
2018,10,26,14,0,0.0,39.0,2.5,8.2,39.0,34.45,24.19
2018,10,26,14,15,0.5,45.0,2.55,8.2,45.5,40.0,29.05
2018,10,26,14,30,1.0,51.0,2.6,8.2,52.0,45.49,33.87
2018,10,26,14,45,1.5,45.0,2.65,8.2,46.0,40.3,29.44
2018,10,26,15,0,2.0,39.0,2.7,8.2,40.0,35.05,24.93
2018,10,26,15,15,6.5,40.0,2.65,8.15,42.5,37.01,26.55
2018,10,26,15,30,11.0,41.0,2.6,8.1,45.0,39.1,28.21
2018,10,26,15,45,5.5,27.5,2.55,8.1,29.5,25.5,16.53
2018,10,26,16,0,0.0,14.0,2.5,8.1,14.0,12.3,5.18
2018,10,26,16,15,0.0,11.0,2.5,8.1,11.0,9.66,2.82
2018,10,26,16,30,0.0,8.0,2.5,8.1,8.0,7.02,0.72
2018,10,26,16,45,0.0,6.5,2.45,8.1,6.5,5.7,0.0
2018,10,26,17,0,0.0,5.0,2.4,8.1,5.0,4.38,0.0
2018,10,26,17,15,0.5,3.0,2.4,8.1,3.0,2.73,0.0
2018,10,26,17,30,1.0,1.0,2.4,8.1,1.0,0.0,0.0
2018,10,26,17,45,0.5,0.5,2.45,8.1,0.5,0.0,0.0
2018,10,26,18,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,2.5,8.15,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,2.45,8.15,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,2.35,8.05,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,2.25,7.9,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,2.15,7.75,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,2.05,7.6,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.95,7.45,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.9,7.15,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.85,6.85,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.45,6.45,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.95,6.45,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.05,6.3,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,10,27,6,15,6.5,1.0,1.4,6.2,1.0,0.0,0.0
2018,10,27,6,30,13.0,2.0,1.5,6.3,2.0,0.0,0.0
2018,10,27,6,45,124.0,14.5,1.6,6.4,22.5,77.74,0.0
2018,10,27,7,0,235.0,27.0,1.7,6.5,43.0,191.96,98.98
2018,10,27,7,15,345.5,38.0,1.75,6.9,83.0,295.25,240.96
2018,10,27,7,30,456.0,49.0,1.8,7.3,123.0,397.77,333.9
2018,10,27,7,45,477.5,55.0,1.9,7.65,155.5,440.17,373.02
2018,10,27,8,0,499.0,61.0,2.0,8.0,188.0,482.19,409.36
2018,10,27,8,15,400.5,80.0,2.05,8.55,195.0,439.31,373.77
2018,10,27,8,30,302.0,99.0,2.1,9.1,202.0,395.58,335.88
2018,10,27,8,45,434.0,105.5,2.1,9.6,275.5,522.1,439.09
2018,10,27,9,0,566.0,112.0,2.1,10.1,349.0,662.62,545.9
2018,10,27,9,15,428.0,144.0,2.15,10.7,333.0,582.18,479.47
2018,10,27,9,30,290.0,176.0,2.2,11.3,317.0,482.42,397.57
2018,10,27,9,45,270.5,191.5,2.25,11.9,330.5,484.67,397.63
2018,10,27,10,0,251.0,207.0,2.3,12.5,344.0,485.06,395.6
2018,10,27,10,15,207.0,232.5,2.3,12.95,349.0,454.76,369.32
2018,10,27,10,30,163.0,258.0,2.3,13.4,354.0,441.0,355.84
2018,10,27,10,45,274.5,243.5,2.3,13.9,412.5,541.98,435.24
2018,10,27,11,0,386.0,229.0,2.3,14.4,471.0,641.07,509.89
2018,10,27,11,15,636.0,162.0,2.35,14.75,569.5,795.58,625.58
2018,10,27,11,30,886.0,95.0,2.4,15.1,668.0,918.51,709.92
2018,10,27,11,45,888.5,94.5,2.45,15.45,672.5,901.41,696.05
2018,10,27,12,0,891.0,94.0,2.5,15.8,677.0,880.72,681.23
2018,10,27,12,15,890.5,93.0,2.5,15.95,673.5,853.46,661.99
2018,10,27,12,30,890.0,92.0,2.5,16.1,670.0,822.96,640.55
2018,10,27,12,45,824.0,110.5,2.55,16.25,638.5,765.83,600.35
2018,10,27,13,0,758.0,129.0,2.6,16.4,607.0,705.57,556.75
2018,10,27,13,15,431.5,195.5,2.65,16.35,466.0,508.56,405.19
2018,10,27,13,30,105.0,262.0,2.7,16.3,325.0,315.02,250.87
2018,10,27,13,45,123.5,252.0,2.7,16.3,323.0,316.22,252.71
2018,10,27,14,0,142.0,242.0,2.7,16.3,321.0,307.34,245.7
2018,10,27,14,15,87.0,218.0,2.6,16.1,265.5,242.13,193.47
2018,10,27,14,30,32.0,194.0,2.5,15.9,210.0,189.26,151.07
2018,10,27,14,45,32.0,176.0,2.4,15.75,191.0,169.48,135.22
2018,10,27,15,0,32.0,158.0,2.3,15.6,172.0,150.02,119.36
2018,10,27,15,15,31.0,123.0,2.15,15.35,135.5,116.26,91.52
2018,10,27,15,30,30.0,88.0,2.0,15.1,99.0,83.45,64.11
2018,10,27,15,45,29.5,75.5,1.8,14.8,85.0,70.18,52.98
2018,10,27,16,0,29.0,63.0,1.6,14.5,71.0,57.13,42.16
2018,10,27,16,15,14.5,42.5,1.55,14.05,46.5,37.75,26.56
2018,10,27,16,30,0.0,22.0,1.5,13.6,22.0,19.35,11.56
2018,10,27,16,45,0.0,15.5,1.4,13.1,15.5,13.62,6.23
2018,10,27,17,0,0.0,9.0,1.3,12.6,9.0,7.9,0.36
2018,10,27,17,15,7.5,5.5,1.35,12.25,5.5,5.0,0.0
2018,10,27,17,30,15.0,2.0,1.4,11.9,2.0,0.0,0.0
2018,10,27,17,45,7.5,1.0,1.4,11.55,1.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,0.95,7.2,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,0.95,5.75,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.05,5.15,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.15,5.05,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.25,4.95,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,10,28,6,15,0.0,0.0,1.45,5.05,0.0,0.0,0.0
2018,10,28,6,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,10,28,6,45,97.0,13.5,1.7,5.55,19.5,62.67,0.0
2018,10,28,7,0,194.0,27.0,1.8,5.8,39.0,170.98,74.37
2018,10,28,7,15,312.5,39.0,1.95,6.4,79.5,274.88,223.89
2018,10,28,7,30,431.0,51.0,2.1,7.0,120.0,382.34,321.75
2018,10,28,7,45,506.0,59.0,2.25,7.6,166.5,464.15,393.4
2018,10,28,8,0,581.0,67.0,2.4,8.2,213.0,549.88,464.56
2018,10,28,8,15,631.0,72.5,2.5,8.95,260.5,616.48,516.61
2018,10,28,8,30,681.0,78.0,2.6,9.7,308.0,684.03,567.35
2018,10,28,8,45,716.0,81.5,2.7,10.4,352.5,736.76,605.16
2018,10,28,9,0,751.0,85.0,2.8,11.1,397.0,788.54,641.26
2018,10,28,9,15,777.5,87.0,2.85,11.7,437.5,824.27,664.61
2018,10,28,9,30,804.0,89.0,2.9,12.3,478.0,863.38,690.13
2018,10,28,9,45,826.0,89.5,2.95,12.85,513.5,893.88,709.18
2018,10,28,10,0,848.0,90.0,3.0,13.4,549.0,921.32,725.96
2018,10,28,10,15,835.5,97.5,3.0,13.8,569.0,921.8,723.65
2018,10,28,10,30,823.0,105.0,3.0,14.2,589.0,918.38,719.01
2018,10,28,10,45,803.5,114.5,3.05,14.55,600.0,906.96,709.46
2018,10,28,11,0,784.0,124.0,3.1,14.9,611.0,891.9,697.56
2018,10,28,11,15,749.0,136.0,3.05,15.2,609.0,868.11,679.09
2018,10,28,11,30,714.0,148.0,3.0,15.5,607.0,836.04,654.93
2018,10,28,11,45,750.5,137.0,3.0,15.75,622.5,838.8,656.3
2018,10,28,12,0,787.0,126.0,3.0,16.0,638.0,832.99,651.42
2018,10,28,12,15,841.0,110.5,3.0,16.15,655.0,837.02,654.03
2018,10,28,12,30,895.0,95.0,3.0,16.3,672.0,828.4,647.68
2018,10,28,12,45,895.5,92.5,3.0,16.45,661.5,793.72,622.86
2018,10,28,13,0,896.0,90.0,3.0,16.6,651.0,755.99,595.96
2018,10,28,13,15,890.0,88.5,2.95,16.65,631.5,711.94,563.9
2018,10,28,13,30,884.0,87.0,2.9,16.7,612.0,665.67,528.06
2018,10,28,13,45,874.0,85.5,2.9,16.75,585.5,615.02,488.27
2018,10,28,14,0,864.0,84.0,2.9,16.8,559.0,564.52,447.49
2018,10,28,14,15,848.5,82.0,2.9,16.75,525.0,507.37,400.61
2018,10,28,14,30,833.0,80.0,2.9,16.7,491.0,449.96,352.11
2018,10,28,14,45,741.0,89.5,2.9,16.6,433.5,374.5,289.07
2018,10,28,15,0,649.0,99.0,2.9,16.5,376.0,305.9,231.1
2018,10,28,15,15,616.5,94.0,2.8,16.2,334.5,250.52,182.36
2018,10,28,15,30,584.0,89.0,2.7,15.9,293.0,198.37,136.68
2018,10,28,15,45,473.0,88.0,2.65,15.6,238.0,140.38,91.8
2018,10,28,16,0,362.0,87.0,2.6,15.3,183.0,97.31,63.32
2018,10,28,16,15,250.0,75.5,2.5,14.75,135.5,61.61,44.79
2018,10,28,16,30,138.0,64.0,2.4,14.2,88.0,49.69,38.2
2018,10,28,16,45,129.0,45.5,2.3,13.65,62.0,36.03,25.51
2018,10,28,17,0,120.0,27.0,2.2,13.1,36.0,21.09,9.72
2018,10,28,17,15,60.0,14.0,2.3,12.85,18.5,12.73,0.0
2018,10,28,17,30,0.0,1.0,2.4,12.6,1.0,0.0,0.0
2018,10,28,17,45,0.0,0.5,2.45,12.3,0.5,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.8,11.45,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.85,11.4,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.85,11.4,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.8,11.45,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.15,6.7,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,10,29,6,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,10,29,6,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,10,29,6,45,144.0,12.0,1.1,6.85,20.5,85.57,0.0
2018,10,29,7,0,288.0,24.0,1.1,7.1,41.0,216.21,72.68
2018,10,29,7,15,420.0,32.5,1.3,7.8,84.0,334.74,268.26
2018,10,29,7,30,552.0,41.0,1.5,8.5,127.0,450.62,373.23
2018,10,29,7,45,621.5,47.0,1.65,9.2,175.5,523.16,435.78
2018,10,29,8,0,691.0,53.0,1.8,9.9,224.0,606.82,502.97
2018,10,29,8,15,735.0,56.5,1.9,10.45,272.0,670.18,551.46
2018,10,29,8,30,779.0,60.0,2.0,11.0,320.0,733.67,598.12
2018,10,29,8,45,808.5,63.5,2.1,11.6,365.5,784.7,633.82
2018,10,29,9,0,838.0,67.0,2.2,12.2,411.0,834.18,667.48
2018,10,29,9,15,860.0,68.5,2.2,12.55,452.0,872.4,692.01
2018,10,29,9,30,882.0,70.0,2.2,12.9,493.0,898.94,707.93
2018,10,29,9,45,898.5,70.5,2.25,13.3,527.5,925.14,723.94
2018,10,29,10,0,915.0,71.0,2.3,13.7,562.0,948.11,737.62
2018,10,29,10,15,924.5,72.0,2.3,14.05,590.0,961.69,744.47
2018,10,29,10,30,934.0,73.0,2.3,14.4,618.0,971.51,748.93
2018,10,29,10,45,941.0,74.0,2.3,14.7,639.0,975.11,749.44
2018,10,29,11,0,948.0,75.0,2.3,15.0,660.0,974.73,747.49
2018,10,29,11,15,952.0,75.5,2.35,15.2,673.0,966.97,741.53
2018,10,29,11,30,956.0,76.0,2.4,15.4,686.0,955.24,733.09
2018,10,29,11,45,956.5,76.5,2.4,15.65,690.5,936.47,719.36
2018,10,29,12,0,957.0,77.0,2.4,15.9,695.0,913.92,703.24
2018,10,29,12,15,955.5,76.0,2.4,16.0,690.5,884.32,682.72
2018,10,29,12,30,954.0,75.0,2.4,16.1,686.0,851.29,659.87
2018,10,29,12,45,951.5,74.0,2.4,16.25,674.5,814.23,634.02
2018,10,29,13,0,949.0,73.0,2.4,16.4,663.0,774.12,605.9
2018,10,29,13,15,943.0,72.5,2.4,16.45,643.5,729.29,574.4
2018,10,29,13,30,937.0,72.0,2.4,16.5,624.0,682.05,538.64
2018,10,29,13,45,927.0,70.5,2.35,16.5,596.5,629.2,497.37
2018,10,29,14,0,917.0,69.0,2.3,16.5,569.0,574.82,453.84
2018,10,29,14,15,902.5,67.5,2.25,16.4,534.5,516.97,406.5
2018,10,29,14,30,888.0,66.0,2.2,16.3,500.0,458.59,357.25
2018,10,29,14,45,869.5,64.0,2.15,16.25,460.5,397.96,304.67
2018,10,29,15,0,851.0,62.0,2.1,16.2,421.0,337.83,251.09
2018,10,29,15,15,824.0,59.0,1.9,15.85,376.5,273.5,193.65
2018,10,29,15,30,797.0,56.0,1.7,15.5,332.0,212.68,139.46
2018,10,29,15,45,756.5,53.0,1.5,15.15,284.5,152.49,89.23
2018,10,29,16,0,716.0,50.0,1.3,14.8,237.0,96.76,49.81
2018,10,29,16,15,653.0,45.5,1.2,13.8,189.0,44.19,33.79
2018,10,29,16,30,590.0,41.0,1.1,12.8,141.0,35.22,25.64
2018,10,29,16,45,480.5,33.5,0.95,11.8,97.5,26.99,17.82
2018,10,29,17,0,371.0,26.0,0.8,10.8,54.0,21.7,9.48
2018,10,29,17,15,200.5,15.0,0.8,10.35,28.5,13.64,0.0
2018,10,29,17,30,30.0,4.0,0.8,9.9,3.0,0.0,0.0
2018,10,29,17,45,15.0,2.0,0.85,9.4,1.5,0.0,0.0
2018,10,29,18,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,0.95,7.2,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,0.85,5.25,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,0.8,4.95,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,0.8,4.65,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,0.8,4.35,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,0.8,4.05,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,0.75,3.4,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,0.7,3.3,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,0.7,3.25,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,0.7,2.9,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,0.7,2.8,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,0.7,2.75,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,0.7,2.65,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,0.7,2.55,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,0.7,2.45,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,10,30,6,15,0.0,0.0,0.7,2.8,0.0,0.0,0.0
2018,10,30,6,30,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,10,30,6,45,126.5,12.0,0.75,3.55,19.0,76.38,0.0
2018,10,30,7,0,253.0,24.0,0.8,3.9,38.0,194.07,40.39
2018,10,30,7,15,381.0,32.5,0.9,4.7,78.5,310.27,249.23
2018,10,30,7,30,509.0,41.0,1.0,5.5,119.0,421.58,351.43
2018,10,30,7,45,579.5,47.5,1.1,6.25,166.0,500.0,419.06
2018,10,30,8,0,650.0,54.0,1.2,7.0,213.0,576.41,480.66
2018,10,30,8,15,694.5,58.0,1.1,7.85,259.5,639.33,526.95
2018,10,30,8,30,739.0,62.0,1.0,8.7,306.0,702.5,570.73
2018,10,30,8,45,768.5,66.0,0.9,9.6,350.5,752.96,602.76
2018,10,30,9,0,798.0,70.0,0.8,10.5,395.0,802.01,632.28
2018,10,30,9,15,817.5,72.5,0.8,11.4,434.0,838.43,653.46
2018,10,30,9,30,837.0,75.0,0.8,12.3,473.0,872.27,672.49
2018,10,30,9,45,851.5,77.5,0.75,13.2,507.0,898.66,685.17
2018,10,30,10,0,866.0,80.0,0.7,14.1,541.0,912.49,689.33
2018,10,30,10,15,876.0,81.5,0.7,14.5,568.5,926.71,696.24
2018,10,30,10,30,886.0,83.0,0.7,14.9,596.0,937.37,700.88
2018,10,30,10,45,891.0,84.5,0.7,15.3,615.5,939.66,700.23
2018,10,30,11,0,896.0,86.0,0.7,15.7,635.0,938.2,697.44
2018,10,30,11,15,900.5,86.0,0.75,15.9,647.5,930.7,692.48
2018,10,30,11,30,905.0,86.0,0.8,16.1,660.0,919.43,685.28
2018,10,30,11,45,898.0,89.5,0.85,16.35,662.5,898.4,671.66
2018,10,30,12,0,891.0,93.0,0.9,16.6,665.0,874.02,655.97
2018,10,30,12,15,901.0,88.5,0.95,16.75,664.0,851.56,641.82
2018,10,30,12,30,911.0,84.0,1.0,16.9,663.0,825.3,625.04
2018,10,30,12,45,910.5,81.5,1.1,17.0,652.0,789.48,602.45
2018,10,30,13,0,910.0,79.0,1.2,17.1,641.0,750.65,577.46
2018,10,30,13,15,904.0,78.0,1.2,17.15,621.5,706.83,547.43
2018,10,30,13,30,898.0,77.0,1.2,17.2,602.0,660.74,513.29
2018,10,30,13,45,889.5,75.5,1.25,17.25,576.0,610.6,475.66
2018,10,30,14,0,881.0,74.0,1.3,17.3,550.0,558.88,435.59
2018,10,30,14,15,868.5,71.5,1.25,17.2,517.0,502.86,390.55
2018,10,30,14,30,856.0,69.0,1.2,17.1,484.0,446.21,343.55
