Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,30,14,45,837.5,66.5,1.2,17.0,445.0,386.92,293.23
2018,10,30,15,0,819.0,64.0,1.2,16.9,406.0,326.97,240.91
2018,10,30,15,15,792.0,61.5,1.15,16.65,363.0,266.39,187.39
2018,10,30,15,30,765.0,59.0,1.1,16.4,320.0,208.04,135.99
2018,10,30,15,45,687.5,57.0,1.0,16.15,266.0,145.74,86.2
2018,10,30,16,0,610.0,55.0,0.9,15.9,212.0,89.63,47.69
2018,10,30,16,15,399.0,51.5,0.9,15.0,145.5,42.57,32.18
2018,10,30,16,30,188.0,48.0,0.9,14.1,79.0,36.29,26.4
2018,10,30,16,45,245.0,35.0,0.9,13.25,61.5,27.12,17.73
2018,10,30,17,0,302.0,22.0,0.9,12.4,44.0,17.97,5.93
2018,10,30,17,15,164.0,12.5,0.9,11.95,23.0,11.37,0.0
2018,10,30,17,30,26.0,3.0,0.9,11.5,2.0,0.0,0.0
2018,10,30,17,45,13.0,1.5,0.95,11.05,1.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,0.85,6.4,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,0.8,6.05,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,0.85,5.95,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,10,31,6,15,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,10,31,6,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,10,31,6,45,15.0,6.5,1.25,6.55,7.5,13.66,0.0
2018,10,31,7,0,30.0,13.0,1.4,6.9,15.0,33.6,0.0
2018,10,31,7,15,203.5,30.0,1.5,7.55,59.0,194.77,154.42
2018,10,31,7,30,377.0,47.0,1.6,8.2,103.0,340.61,284.21
2018,10,31,7,45,470.5,55.0,1.7,8.85,151.0,432.29,363.53
2018,10,31,8,0,564.0,63.0,1.8,9.5,199.0,529.62,443.73
2018,10,31,8,15,611.5,69.0,1.85,10.2,244.5,593.8,493.51
2018,10,31,8,30,659.0,75.0,1.9,10.9,290.0,658.88,542.0
2018,10,31,8,45,691.5,80.0,1.9,11.65,333.5,710.52,578.06
2018,10,31,9,0,724.0,85.0,1.9,12.4,377.0,761.19,612.25
2018,10,31,9,15,758.0,85.5,2.05,13.15,418.0,800.61,638.61
2018,10,31,9,30,792.0,86.0,2.2,13.9,459.0,844.05,667.49
2018,10,31,9,45,821.5,83.5,2.3,14.65,495.0,877.23,688.16
2018,10,31,10,0,851.0,81.0,2.4,15.4,531.0,907.47,706.65
2018,10,31,10,15,861.5,83.0,2.5,16.0,558.5,913.33,708.47
2018,10,31,10,30,872.0,85.0,2.6,16.6,586.0,924.99,714.68
2018,10,31,10,45,879.0,86.0,2.65,17.15,606.0,928.51,715.01
2018,10,31,11,0,886.0,87.0,2.7,17.7,626.0,928.33,713.01
2018,10,31,11,15,889.0,87.5,2.75,18.1,638.0,920.15,706.1
2018,10,31,11,30,892.0,88.0,2.8,18.5,650.0,908.28,696.87
2018,10,31,11,45,892.0,89.0,2.85,18.9,654.0,890.71,683.86
2018,10,31,12,0,892.0,90.0,2.9,19.3,658.0,869.63,668.56
2018,10,31,12,15,862.0,99.0,2.9,19.55,646.0,836.26,644.8
2018,10,31,12,30,832.0,108.0,2.9,19.8,634.0,793.68,614.59
2018,10,31,12,45,731.0,139.5,2.95,20.0,595.5,722.62,563.78
2018,10,31,13,0,630.0,171.0,3.0,20.2,557.0,650.92,509.38
2018,10,31,13,15,606.0,172.5,3.0,20.25,534.5,606.02,475.57
2018,10,31,13,30,582.0,174.0,3.0,20.3,512.0,556.82,437.92
2018,10,31,13,45,538.5,177.0,3.0,20.4,479.0,502.86,395.74
2018,10,31,14,0,495.0,180.0,3.0,20.5,446.0,451.38,354.84
2018,10,31,14,15,429.5,182.0,2.9,20.4,402.5,391.16,306.8
2018,10,31,14,30,364.0,184.0,2.8,20.3,359.0,332.13,259.37
2018,10,31,14,45,374.0,166.0,2.75,20.2,333.0,295.46,228.42
2018,10,31,15,0,384.0,148.0,2.7,20.1,307.0,260.17,197.59
2018,10,31,15,15,342.5,136.0,2.55,19.75,266.5,210.02,155.93
2018,10,31,15,30,301.0,124.0,2.4,19.4,226.0,167.29,120.8
2018,10,31,15,45,242.5,110.0,2.25,19.1,184.5,125.54,88.44
2018,10,31,16,0,184.0,96.0,2.1,18.8,143.0,91.01,63.93
2018,10,31,16,15,146.0,76.5,2.0,18.2,109.0,60.11,46.97
2018,10,31,16,30,108.0,57.0,1.9,17.6,75.0,46.09,34.38
2018,10,31,16,45,80.5,40.5,1.75,17.0,51.5,33.19,22.39
2018,10,31,17,0,53.0,24.0,1.6,16.4,28.0,20.07,5.81
2018,10,31,17,15,32.5,13.0,1.6,16.15,15.0,11.82,0.0
2018,10,31,17,30,12.0,2.0,1.6,15.9,2.0,0.0,0.0
2018,10,31,17,45,6.0,1.0,1.6,15.6,1.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,1,6,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,1,6,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,1,6,45,76.5,8.5,1.25,11.5,12.5,47.14,0.0
2018,11,1,7,0,153.0,17.0,1.3,11.9,25.0,128.97,0.0
2018,11,1,7,15,258.5,25.0,1.45,12.55,55.5,225.55,173.89
2018,11,1,7,30,364.0,33.0,1.6,13.2,86.0,314.42,257.81
2018,11,1,7,45,203.5,31.5,1.75,13.85,63.0,202.15,168.55
2018,11,1,8,0,43.0,30.0,1.9,14.5,40.0,64.94,51.18
2018,11,1,8,15,21.5,23.5,2.05,15.15,28.5,41.85,31.03
2018,11,1,8,30,0.0,17.0,2.2,15.8,17.0,14.95,7.16
2018,11,1,8,45,0.0,31.5,2.4,16.45,31.5,27.75,18.02
2018,11,1,9,0,0.0,46.0,2.6,17.1,46.0,40.59,28.76
2018,11,1,9,15,0.0,50.5,2.75,17.65,50.5,44.58,31.96
2018,11,1,9,30,0.0,55.0,2.9,18.2,55.0,48.58,35.14
2018,11,1,9,45,0.0,77.5,3.1,18.75,77.5,68.58,51.56
2018,11,1,10,0,0.0,100.0,3.3,19.3,100.0,89.48,68.5
2018,11,1,10,15,7.0,141.5,3.4,19.65,145.5,136.61,106.94
2018,11,1,10,30,14.0,183.0,3.5,20.0,191.0,184.88,145.63
2018,11,1,10,45,11.5,174.0,3.6,20.4,180.5,172.26,134.95
2018,11,1,11,0,9.0,165.0,3.7,20.8,170.0,160.13,124.83
2018,11,1,11,15,20.0,189.5,3.7,21.0,201.5,193.92,151.96
2018,11,1,11,30,31.0,214.0,3.7,21.2,233.0,240.17,188.51
2018,11,1,11,45,37.5,224.5,3.7,21.4,248.0,254.99,199.97
2018,11,1,12,0,44.0,235.0,3.7,21.6,263.0,269.25,211.0
2018,11,1,12,15,28.5,225.5,3.65,21.7,243.5,243.6,190.29
2018,11,1,12,30,13.0,216.0,3.6,21.8,224.0,209.11,162.7
2018,11,1,12,45,13.0,211.0,3.55,21.85,219.0,203.17,158.12
2018,11,1,13,0,13.0,206.0,3.5,21.9,214.0,197.3,153.55
2018,11,1,13,15,29.0,212.0,3.4,21.85,229.0,220.33,172.23
2018,11,1,13,30,45.0,218.0,3.3,21.8,244.0,233.69,183.1
2018,11,1,13,45,64.5,222.0,3.2,21.75,257.5,245.35,192.57
2018,11,1,14,0,84.0,226.0,3.1,21.7,271.0,254.69,200.0
2018,11,1,14,15,89.0,204.0,3.0,21.55,249.0,230.1,180.61
2018,11,1,14,30,94.0,182.0,2.9,21.4,227.0,205.4,160.87
2018,11,1,14,45,106.0,174.0,2.85,21.25,220.5,198.69,155.05
2018,11,1,15,0,118.0,166.0,2.8,21.1,214.0,186.36,144.34
2018,11,1,15,15,74.0,133.0,2.7,20.9,162.0,135.63,104.02
2018,11,1,15,30,30.0,100.0,2.6,20.7,110.0,93.23,70.77
2018,11,1,15,45,15.0,68.0,2.55,20.45,73.0,61.71,45.37
2018,11,1,16,0,0.0,36.0,2.5,20.2,36.0,31.72,20.99
2018,11,1,16,15,0.0,30.0,2.4,20.0,30.0,26.42,17.42
2018,11,1,16,30,0.0,24.0,2.3,19.8,24.0,21.12,12.57
2018,11,1,16,45,5.0,17.0,2.25,19.6,17.5,15.25,7.07
2018,11,1,17,0,10.0,10.0,2.2,19.4,11.0,8.97,0.0
2018,11,1,17,15,10.0,6.0,2.2,19.3,6.5,5.46,0.0
2018,11,1,17,30,10.0,2.0,2.2,19.2,2.0,0.0,0.0
2018,11,1,17,45,5.0,1.0,2.2,19.1,1.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,2.3,18.95,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,2.4,18.9,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,2.4,18.9,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,2.4,18.9,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,2.4,18.9,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,2.4,18.9,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,2.45,18.9,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,2.5,18.9,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,2.55,18.95,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,2.7,18.95,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,2.8,18.9,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,2.9,18.9,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,3.0,18.9,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,3.0,18.85,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,3.0,18.8,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,3.05,18.75,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,3.1,18.7,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,3.1,18.6,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,3.1,18.45,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,3.1,18.4,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,3.05,18.3,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,2.95,18.15,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,2.6,17.65,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,2.6,17.55,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,2.4,17.45,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,2.2,17.35,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,2.05,17.3,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.95,17.25,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,11,2,6,15,0.0,0.0,1.95,17.25,0.0,0.0,0.0
2018,11,2,6,30,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,11,2,6,45,0.0,3.0,2.0,17.3,3.0,2.73,0.0
2018,11,2,7,0,0.0,6.0,2.0,17.3,6.0,5.26,0.0
2018,11,2,7,15,0.0,10.5,2.0,17.4,10.5,9.22,1.45
2018,11,2,7,30,0.0,15.0,2.0,17.5,15.0,13.18,5.25
2018,11,2,7,45,0.0,25.5,2.0,17.65,25.5,22.44,13.23
2018,11,2,8,0,0.0,36.0,2.0,17.8,36.0,31.72,21.21
2018,11,2,8,15,1.5,58.5,2.0,17.9,59.0,52.99,39.29
2018,11,2,8,30,3.0,81.0,2.0,18.0,82.0,77.06,59.52
2018,11,2,8,45,6.5,106.0,2.0,18.15,108.5,105.86,83.47
2018,11,2,9,0,10.0,131.0,2.0,18.3,135.0,134.91,107.27
2018,11,2,9,15,14.5,143.5,2.0,18.4,150.0,150.63,119.95
2018,11,2,9,30,19.0,156.0,2.0,18.5,165.0,166.55,132.69
2018,11,2,9,45,10.5,150.5,1.95,18.6,155.5,151.23,119.53
2018,11,2,10,0,2.0,145.0,1.9,18.7,146.0,136.5,106.95
2018,11,2,10,15,1.0,145.5,1.95,18.75,146.0,135.22,105.68
2018,11,2,10,30,0.0,146.0,2.0,18.8,146.0,134.13,104.56
2018,11,2,10,45,7.5,175.5,2.05,18.9,180.0,170.22,133.72
2018,11,2,11,0,15.0,205.0,2.1,19.0,214.0,206.45,162.55
2018,11,2,11,15,33.0,229.5,2.2,19.05,250.0,261.6,206.38
2018,11,2,11,30,51.0,254.0,2.3,19.1,286.0,302.44,238.45
2018,11,2,11,45,37.5,217.0,2.35,19.15,240.5,247.07,194.66
2018,11,2,12,0,24.0,180.0,2.4,19.2,195.0,194.45,152.84
2018,11,2,12,15,13.5,171.0,2.5,19.25,179.5,166.75,130.51
2018,11,2,12,30,3.0,162.0,2.6,19.3,164.0,149.14,116.1
2018,11,2,12,45,6.5,176.0,2.7,19.4,180.0,164.7,128.74
2018,11,2,13,0,10.0,190.0,2.8,19.5,196.0,179.92,141.02
2018,11,2,13,15,5.0,148.5,2.85,19.55,151.5,136.76,106.37
2018,11,2,13,30,0.0,107.0,2.9,19.6,107.0,95.14,72.69
2018,11,2,13,45,0.0,84.5,2.95,19.6,84.5,74.84,56.25
2018,11,2,14,0,0.0,62.0,3.0,19.6,62.0,54.82,39.88
2018,11,2,14,15,0.0,53.0,2.95,19.6,53.0,46.82,33.36
2018,11,2,14,30,0.0,44.0,2.9,19.6,44.0,38.84,26.81
2018,11,2,14,45,0.0,47.0,2.85,19.55,47.0,41.48,29.1
2018,11,2,15,0,0.0,50.0,2.8,19.5,50.0,44.13,31.4
2018,11,2,15,15,0.0,46.5,2.6,19.35,46.5,41.02,28.89
2018,11,2,15,30,0.0,43.0,2.4,19.2,43.0,37.92,26.35
2018,11,2,15,45,0.0,29.5,2.2,19.05,29.5,25.97,16.32
2018,11,2,16,0,0.0,16.0,2.0,18.9,16.0,14.06,6.24
2018,11,2,16,15,0.0,12.5,1.85,18.7,12.5,10.98,3.99
2018,11,2,16,30,0.0,9.0,1.7,18.5,9.0,7.9,1.19
2018,11,2,16,45,0.0,7.0,1.55,18.25,7.0,6.14,0.0
2018,11,2,17,0,0.0,5.0,1.4,18.0,5.0,4.38,0.0
2018,11,2,17,15,0.0,2.5,1.35,17.8,2.5,2.27,0.0
2018,11,2,17,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.2,17.45,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.35,16.4,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.85,6.95,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.8,6.65,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.45,5.85,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.35,5.6,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,11,3,6,15,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,11,3,6,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,11,3,6,45,106.0,10.5,1.35,5.75,15.0,63.93,0.0
2018,11,3,7,0,212.0,21.0,1.4,5.8,30.0,160.85,0.0
2018,11,3,7,15,360.5,31.0,1.5,6.35,70.5,293.76,225.2
2018,11,3,7,30,509.0,41.0,1.6,6.9,111.0,418.32,346.55
2018,11,3,7,45,590.5,47.0,1.75,7.4,159.0,503.44,421.86
2018,11,3,8,0,672.0,53.0,1.9,7.9,207.0,586.39,490.42
2018,11,3,8,15,721.0,57.0,1.95,8.4,255.0,653.25,542.79
2018,11,3,8,30,770.0,61.0,2.0,8.9,303.0,720.46,593.1
2018,11,3,8,45,803.5,64.0,2.1,9.4,349.0,773.5,631.28
2018,11,3,9,0,837.0,67.0,2.2,9.9,395.0,825.17,667.4
2018,11,3,9,15,858.5,69.0,2.2,10.3,435.0,863.23,692.13
2018,11,3,9,30,880.0,71.0,2.2,10.7,475.0,889.71,708.19
2018,11,3,9,45,893.5,73.0,2.2,11.1,509.0,914.77,723.15
2018,11,3,10,0,907.0,75.0,2.2,11.5,543.0,936.52,735.68
2018,11,3,10,15,918.5,76.0,2.25,11.85,571.5,951.63,744.26
2018,11,3,10,30,930.0,77.0,2.3,12.2,600.0,963.05,750.44
2018,11,3,10,45,937.5,78.0,2.3,12.5,621.0,966.93,751.16
2018,11,3,11,0,945.0,79.0,2.3,12.8,642.0,966.88,749.43
2018,11,3,11,15,950.0,79.0,2.3,13.1,655.0,959.37,742.77
2018,11,3,11,30,955.0,79.0,2.3,13.4,668.0,947.9,733.65
2018,11,3,11,45,957.5,79.0,2.25,13.65,673.0,930.33,720.13
2018,11,3,12,0,960.0,79.0,2.2,13.9,678.0,908.93,704.2
2018,11,3,12,15,959.5,78.5,2.1,14.05,674.5,880.76,683.47
2018,11,3,12,30,959.0,78.0,2.0,14.2,671.0,849.11,660.46
2018,11,3,12,45,955.0,77.0,1.9,14.4,658.5,810.92,632.8
2018,11,3,13,0,951.0,76.0,1.8,14.6,646.0,769.8,603.08
2018,11,3,13,15,943.5,74.5,1.7,14.7,625.5,723.02,569.13
2018,11,3,13,30,936.0,73.0,1.6,14.8,605.0,674.02,531.19
2018,11,3,13,45,926.5,72.0,1.5,14.85,578.0,622.38,490.53
2018,11,3,14,0,917.0,71.0,1.4,14.9,551.0,569.16,447.65
2018,11,3,14,15,901.5,68.5,1.3,14.85,516.0,510.19,399.4
2018,11,3,14,30,886.0,66.0,1.2,14.8,481.0,450.83,349.42
2018,11,3,14,45,866.5,64.0,1.1,14.75,441.5,390.39,297.14
2018,11,3,15,0,847.0,62.0,1.0,14.7,402.0,330.56,244.03
2018,11,3,15,15,817.5,59.0,0.9,14.5,357.5,266.52,187.26
2018,11,3,15,30,788.0,56.0,0.8,14.3,313.0,206.11,133.94
2018,11,3,15,45,744.0,52.0,0.7,14.05,265.5,145.66,84.26
2018,11,3,16,0,700.0,48.0,0.6,13.8,218.0,90.13,45.93
2018,11,3,16,15,632.0,43.0,0.6,13.25,171.0,38.75,28.93
2018,11,3,16,30,564.0,38.0,0.6,12.7,124.0,32.96,23.47
2018,11,3,16,45,433.0,30.5,0.65,12.2,82.0,24.81,15.37
2018,11,3,17,0,302.0,23.0,0.7,11.7,40.0,19.48,0.0
2018,11,3,17,15,151.0,11.5,0.75,11.35,20.0,10.46,0.0
2018,11,3,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,0.85,5.6,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,0.85,5.3,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,0.9,5.05,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,0.95,4.6,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.05,3.6,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.05,2.8,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.1,2.45,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.1,2.35,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,1.2,2.55,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,11,4,6,45,116.0,9.5,1.35,3.0,14.5,8.64,0.0
2018,11,4,7,0,232.0,19.0,1.4,3.2,29.0,146.47,0.0
2018,11,4,7,15,381.5,27.5,1.5,3.85,68.5,302.75,229.85
2018,11,4,7,30,531.0,36.0,1.6,4.5,108.0,417.54,348.55
2018,11,4,7,45,606.5,42.0,1.7,5.1,155.0,500.39,422.28
2018,11,4,8,0,682.0,48.0,1.8,5.7,202.0,586.7,493.79
2018,11,4,8,15,727.5,52.0,1.85,6.55,249.0,650.65,543.65
2018,11,4,8,30,773.0,56.0,1.9,7.4,296.0,714.92,591.39
2018,11,4,8,45,802.0,59.0,1.9,8.25,340.0,764.08,625.34
2018,11,4,9,0,831.0,62.0,1.9,9.1,384.0,811.71,656.96
2018,11,4,9,15,852.0,64.5,2.0,9.85,424.0,841.08,675.61
2018,11,4,9,30,873.0,67.0,2.1,10.6,464.0,876.33,698.3
2018,11,4,9,45,888.0,68.0,2.2,11.4,498.0,901.34,713.19
2018,11,4,10,0,903.0,69.0,2.3,12.2,532.0,923.15,725.8
2018,11,4,10,15,913.0,71.0,2.25,12.7,560.0,938.22,732.96
2018,11,4,10,30,923.0,73.0,2.2,13.2,588.0,949.58,737.64
2018,11,4,10,45,929.0,74.0,2.15,13.75,608.0,952.16,736.25
2018,11,4,11,0,935.0,75.0,2.1,14.3,628.0,950.87,732.46
2018,11,4,11,15,937.0,76.0,2.05,14.6,640.0,942.06,724.42
2018,11,4,11,30,939.0,77.0,2.0,14.9,652.0,929.4,714.02
2018,11,4,11,45,939.5,77.5,2.0,15.25,656.5,911.05,700.36
2018,11,4,12,0,940.0,78.0,2.0,15.6,661.0,889.02,684.37
2018,11,4,12,15,742.5,132.5,2.0,15.8,591.5,772.99,602.8
2018,11,4,12,30,545.0,187.0,2.0,16.0,522.0,643.95,507.53
2018,11,4,12,45,456.5,200.0,2.0,16.2,477.0,568.77,450.69
2018,11,4,13,0,368.0,213.0,2.0,16.4,432.0,486.26,387.15
2018,11,4,13,15,492.5,182.0,2.0,16.5,465.5,530.66,422.34
2018,11,4,13,30,617.0,151.0,2.0,16.6,499.0,557.15,442.17
2018,11,4,13,45,463.0,159.5,2.0,16.7,414.0,438.63,349.6
2018,11,4,14,0,309.0,168.0,2.0,16.8,329.0,330.95,264.41
2018,11,4,14,15,183.5,164.0,1.95,16.75,258.0,247.95,197.77
2018,11,4,14,30,58.0,160.0,1.9,16.7,187.0,169.85,134.85
2018,11,4,14,45,75.5,152.0,1.9,16.65,184.0,164.5,130.26
2018,11,4,15,0,93.0,144.0,1.9,16.6,181.0,159.21,125.13
2018,11,4,15,15,49.0,109.5,1.8,16.35,129.0,109.09,84.65
2018,11,4,15,30,5.0,75.0,1.7,16.1,77.0,66.98,51.07
2018,11,4,15,45,73.0,75.5,1.6,15.8,93.5,75.15,55.02
2018,11,4,16,0,141.0,76.0,1.5,15.5,110.0,72.01,50.51
2018,11,4,16,15,88.0,60.5,1.35,14.9,80.0,49.61,38.26
2018,11,4,16,30,35.0,45.0,1.2,14.3,50.0,38.21,27.79
2018,11,4,16,45,25.0,29.0,1.1,13.65,32.0,25.12,15.33
2018,11,4,17,0,15.0,13.0,1.0,13.0,14.0,11.38,0.0
2018,11,4,17,15,7.5,6.5,1.05,12.9,7.0,5.91,0.0
2018,11,4,17,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,11,5,6,45,6.5,4.5,1.55,10.5,4.5,0.0,0.0
2018,11,5,7,0,13.0,9.0,1.5,10.5,9.0,15.4,0.0
2018,11,5,7,15,6.5,17.5,1.55,10.7,17.5,19.62,9.11
2018,11,5,7,30,0.0,26.0,1.6,10.9,26.0,22.91,13.63
2018,11,5,7,45,0.0,37.0,1.65,11.1,37.0,32.63,22.36
2018,11,5,8,0,0.0,48.0,1.7,11.3,48.0,42.38,31.0
2018,11,5,8,15,0.0,56.5,1.65,11.65,56.5,50.04,37.7
2018,11,5,8,30,0.0,65.0,1.6,12.0,65.0,57.86,44.4
2018,11,5,8,45,0.0,71.5,1.6,12.4,71.5,63.67,49.25
2018,11,5,9,0,0.0,78.0,1.6,12.8,78.0,69.56,54.09
2018,11,5,9,15,0.0,85.5,1.55,13.25,85.5,76.51,59.74
2018,11,5,9,30,0.0,93.0,1.5,13.7,93.0,83.49,65.35
2018,11,5,9,45,0.0,106.5,1.45,14.15,106.5,96.46,75.92
2018,11,5,10,0,0.0,120.0,1.4,14.6,120.0,109.45,86.37
2018,11,5,10,15,3.0,148.0,1.3,15.05,149.5,139.99,111.23
2018,11,5,10,30,6.0,176.0,1.2,15.5,179.0,170.83,135.87
2018,11,5,10,45,11.5,191.5,1.1,16.0,198.0,190.92,151.59
2018,11,5,11,0,17.0,207.0,1.0,16.5,217.0,210.88,167.03
2018,11,5,11,15,13.5,198.5,0.9,16.8,206.5,197.69,155.9
2018,11,5,11,30,10.0,190.0,0.8,17.1,196.0,184.97,145.36
2018,11,5,11,45,5.0,167.0,0.7,17.45,170.0,157.11,122.75
2018,11,5,12,0,0.0,144.0,0.6,17.8,144.0,130.26,100.95
2018,11,5,12,15,0.0,122.0,0.55,17.95,122.0,109.32,84.13
2018,11,5,12,30,0.0,100.0,0.5,18.1,100.0,88.87,67.62
2018,11,5,12,45,1.5,130.0,0.45,18.3,131.0,117.7,91.0
2018,11,5,13,0,3.0,160.0,0.4,18.5,162.0,146.66,114.06
2018,11,5,13,15,3.0,162.0,0.45,18.55,164.0,148.16,115.25
2018,11,5,13,30,3.0,164.0,0.5,18.6,166.0,149.61,116.56
2018,11,5,13,45,1.5,151.5,0.5,18.7,152.5,136.71,106.35
2018,11,5,14,0,0.0,139.0,0.5,18.8,139.0,124.12,96.41
2018,11,5,14,15,3.5,135.5,0.6,18.7,137.0,122.36,95.34
2018,11,5,14,30,7.0,132.0,0.7,18.6,135.0,120.2,93.84
2018,11,5,14,45,3.5,108.5,0.75,18.55,110.0,97.3,75.36
2018,11,5,15,0,0.0,85.0,0.8,18.5,85.0,75.11,57.34
2018,11,5,15,15,1.0,76.5,0.8,18.3,77.0,67.79,51.42
2018,11,5,15,30,2.0,68.0,0.8,18.1,69.0,60.39,45.3
2018,11,5,15,45,4.5,62.5,0.75,17.9,64.0,55.63,41.23
2018,11,5,16,0,7.0,57.0,0.7,17.7,59.0,50.44,36.75
2018,11,5,16,15,155.0,47.0,0.65,17.25,70.0,37.93,27.7
2018,11,5,16,30,303.0,37.0,0.6,16.8,81.0,28.86,19.39
2018,11,5,16,45,157.5,23.0,0.55,16.4,45.5,17.82,8.98
2018,11,5,17,0,12.0,9.0,0.5,16.0,10.0,8.06,0.0
2018,11,5,17,15,6.0,4.5,0.5,15.75,5.0,4.09,0.0
2018,11,5,17,30,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,0.45,15.3,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,0.6,13.75,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,0.6,13.25,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,11,6,6,45,5.0,3.5,2.05,15.85,3.5,0.0,0.0
2018,11,6,7,0,10.0,7.0,2.1,16.0,7.0,11.9,0.0
2018,11,6,7,15,5.0,13.5,2.2,16.35,13.5,15.1,5.13
2018,11,6,7,30,0.0,20.0,2.3,16.7,20.0,17.59,8.81
2018,11,6,7,45,0.0,27.5,2.4,17.05,27.5,24.21,14.67
2018,11,6,8,0,0.0,35.0,2.5,17.4,35.0,30.84,20.44
2018,11,6,8,15,0.0,30.5,2.6,17.9,30.5,26.85,17.13
2018,11,6,8,30,0.0,26.0,2.7,18.4,26.0,22.88,13.76
2018,11,6,8,45,0.0,27.5,2.85,18.9,27.5,24.21,14.83
2018,11,6,9,0,0.0,29.0,3.0,19.4,29.0,25.54,15.88
2018,11,6,9,15,0.0,31.0,3.2,19.9,31.0,27.32,17.28
2018,11,6,9,30,0.0,33.0,3.4,20.4,33.0,29.1,18.66
2018,11,6,9,45,0.0,39.0,3.6,20.85,39.0,34.41,22.98
2018,11,6,10,0,0.0,45.0,3.8,21.3,45.0,39.74,27.27
2018,11,6,10,15,0.0,49.5,3.85,21.6,49.5,43.73,30.46
2018,11,6,10,30,0.0,54.0,3.9,21.9,54.0,47.73,33.64
2018,11,6,10,45,0.5,67.5,3.95,22.2,68.0,60.18,43.72
2018,11,6,11,0,1.0,81.0,4.0,22.5,82.0,72.65,53.74
2018,11,6,11,15,0.5,76.5,3.95,22.65,77.0,68.19,50.02
2018,11,6,11,30,0.0,72.0,3.9,22.8,72.0,63.75,46.34
2018,11,6,11,45,4.0,122.5,3.85,22.95,125.0,113.47,86.48
2018,11,6,12,0,8.0,173.0,3.8,23.1,178.0,165.05,127.54
2018,11,6,12,15,9.0,153.5,3.65,23.05,159.0,146.46,112.77
2018,11,6,12,30,10.0,134.0,3.5,23.0,140.0,128.28,98.4
2018,11,6,12,45,5.0,106.5,3.35,22.95,109.5,98.56,74.51
2018,11,6,13,0,0.0,79.0,3.2,22.9,79.0,69.96,51.39
2018,11,6,13,15,4.5,106.0,3.0,22.7,108.5,97.31,73.72
2018,11,6,13,30,9.0,133.0,2.8,22.5,138.0,124.63,95.89
2018,11,6,13,45,9.0,142.0,2.65,22.3,147.0,132.33,102.2
2018,11,6,14,0,9.0,151.0,2.5,22.1,156.0,139.9,108.45
2018,11,6,14,15,156.5,147.0,2.3,21.8,219.0,213.86,168.05
2018,11,6,14,30,304.0,143.0,2.1,21.5,282.0,266.23,207.44
2018,11,6,14,45,152.5,111.5,1.9,21.15,181.0,161.72,124.55
2018,11,6,15,0,1.0,80.0,1.7,20.8,80.0,71.03,53.4
2018,11,6,15,15,0.5,72.5,1.5,20.45,72.5,64.18,48.02
2018,11,6,15,30,0.0,65.0,1.3,20.1,65.0,57.41,42.54
2018,11,6,15,45,0.0,47.0,1.1,19.75,47.0,41.47,29.27
2018,11,6,16,0,0.0,29.0,0.9,19.4,29.0,25.53,15.86
2018,11,6,16,15,0.0,22.5,0.85,18.85,22.5,19.79,11.68
2018,11,6,16,30,0.0,16.0,0.8,18.3,16.0,14.06,6.48
2018,11,6,16,45,10.0,10.5,0.75,17.75,11.0,9.42,1.96
2018,11,6,17,0,20.0,5.0,0.7,17.2,6.0,4.29,0.0
2018,11,6,17,15,10.0,2.5,0.7,16.7,3.0,2.27,0.0
2018,11,6,17,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,0.75,15.75,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.75,6.9,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,11,7,6,45,88.5,7.5,0.7,7.5,10.5,0.0,0.0
2018,11,7,7,0,177.0,15.0,0.7,7.7,21.0,111.35,0.0
2018,11,7,7,15,337.0,24.5,0.75,8.55,58.5,266.15,179.65
2018,11,7,7,30,497.0,34.0,0.8,9.4,96.0,390.26,315.61
2018,11,7,7,45,576.0,39.5,0.9,10.25,141.0,473.08,388.12
2018,11,7,8,0,655.0,45.0,1.0,11.1,186.0,559.5,457.73
2018,11,7,8,15,703.0,49.0,0.95,11.75,232.0,623.9,506.16
2018,11,7,8,30,751.0,53.0,0.9,12.4,278.0,688.93,552.4
2018,11,7,8,45,782.5,56.0,0.9,13.05,321.5,739.19,586.3
2018,11,7,9,0,814.0,59.0,0.9,13.7,365.0,788.17,618.09
2018,11,7,9,15,836.0,61.0,0.95,14.5,404.0,817.23,635.4
2018,11,7,9,30,858.0,63.0,1.0,15.3,443.0,852.26,656.69
2018,11,7,9,45,873.0,64.5,1.1,16.1,476.5,877.66,671.76
2018,11,7,10,0,888.0,66.0,1.2,16.9,510.0,899.92,684.69
2018,11,7,10,15,898.0,67.0,1.1,17.35,537.0,913.58,689.55
2018,11,7,10,30,908.0,68.0,1.0,17.8,564.0,923.66,692.06
2018,11,7,10,45,915.0,69.0,0.9,18.25,584.0,927.28,690.37
2018,11,7,11,0,922.0,70.0,0.8,18.7,604.0,927.1,686.35
2018,11,7,11,15,887.0,83.0,0.7,19.05,605.5,900.23,665.43
2018,11,7,11,30,852.0,96.0,0.6,19.4,607.0,878.24,648.27
2018,11,7,11,45,893.0,83.5,0.5,19.75,623.0,872.7,641.93
2018,11,7,12,0,934.0,71.0,0.4,20.1,639.0,870.31,637.54
2018,11,7,12,15,933.0,71.0,0.45,20.25,635.5,843.32,620.71
2018,11,7,12,30,932.0,71.0,0.5,20.4,632.0,812.98,601.99
2018,11,7,12,45,929.0,70.0,0.6,20.6,620.5,776.79,579.98
2018,11,7,13,0,926.0,69.0,0.7,20.8,609.0,737.71,555.66
2018,11,7,13,15,918.0,68.5,0.8,20.75,589.5,693.12,527.04
2018,11,7,13,30,910.0,68.0,0.9,20.7,570.0,646.41,494.33
2018,11,7,13,45,898.5,67.0,0.95,20.7,543.5,595.24,456.59
2018,11,7,14,0,887.0,66.0,1.0,20.7,517.0,542.77,416.55
2018,11,7,14,15,870.5,64.5,1.0,20.55,483.5,486.35,372.03
2018,11,7,14,30,854.0,63.0,1.0,20.4,450.0,429.7,325.76
2018,11,7,14,45,831.0,61.0,1.0,20.3,411.0,370.2,275.77
2018,11,7,15,0,808.0,59.0,1.0,20.2,372.0,310.75,224.45
2018,11,7,15,15,766.5,58.0,0.9,19.95,327.5,249.55,171.52
2018,11,7,15,30,725.0,57.0,0.8,19.7,283.0,192.25,122.48
2018,11,7,15,45,486.5,68.5,0.7,19.45,210.0,122.66,74.96
2018,11,7,16,0,248.0,80.0,0.6,19.2,137.0,81.87,54.14
2018,11,7,16,15,168.5,65.0,0.55,18.95,99.5,50.76,38.48
2018,11,7,16,30,89.0,50.0,0.5,18.7,62.0,40.5,29.06
2018,11,7,16,45,65.0,32.0,0.5,18.4,39.0,26.49,15.41
2018,11,7,17,0,41.0,14.0,0.5,18.1,16.0,11.61,0.0
2018,11,7,17,15,20.5,7.0,0.55,17.75,8.0,6.37,0.0
2018,11,7,17,30,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,0.65,17.1,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,0.65,16.35,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,0.65,14.85,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,11,8,6,45,43.0,7.0,2.1,10.75,8.0,0.0,0.0
2018,11,8,7,0,86.0,14.0,2.1,10.7,16.0,60.06,0.0
2018,11,8,7,15,170.0,26.5,2.15,10.85,43.0,165.97,104.56
2018,11,8,7,30,254.0,39.0,2.2,11.0,70.0,246.4,200.23
2018,11,8,7,45,328.0,51.0,2.25,11.1,109.0,320.33,267.66
2018,11,8,8,0,402.0,63.0,2.3,11.2,148.0,399.93,336.84
2018,11,8,8,15,403.5,78.0,2.4,11.55,180.5,433.31,365.25
2018,11,8,8,30,405.0,93.0,2.5,11.9,213.0,465.14,391.13
2018,11,8,8,45,383.0,113.0,2.6,12.2,240.0,482.59,403.99
2018,11,8,9,0,361.0,133.0,2.7,12.5,267.0,496.74,413.67
2018,11,8,9,15,347.5,151.5,2.7,12.85,292.0,496.09,411.63
2018,11,8,9,30,334.0,170.0,2.7,13.2,317.0,510.74,421.11
2018,11,8,9,45,320.5,186.5,2.75,13.5,336.0,520.71,426.98
2018,11,8,10,0,307.0,203.0,2.8,13.8,355.0,528.77,431.34
2018,11,8,10,15,320.0,213.5,2.75,14.1,379.5,551.71,447.63
2018,11,8,10,30,333.0,224.0,2.7,14.4,404.0,573.28,462.61
2018,11,8,10,45,496.5,185.0,2.7,14.7,465.0,689.45,552.44
2018,11,8,11,0,660.0,146.0,2.7,15.0,526.0,793.61,628.29
2018,11,8,11,15,764.0,116.5,2.6,15.2,565.5,836.81,656.72
2018,11,8,11,30,868.0,87.0,2.5,15.4,605.0,871.75,679.4
2018,11,8,11,45,868.5,87.5,2.45,15.65,609.0,854.73,665.76
2018,11,8,12,0,869.0,88.0,2.4,15.9,613.0,834.32,650.38
2018,11,8,12,15,867.5,88.0,2.4,16.0,609.5,808.44,631.99
2018,11,8,12,30,866.0,88.0,2.4,16.1,606.0,779.47,611.48
2018,11,8,12,45,863.0,87.0,2.35,16.2,595.0,745.33,586.89
2018,11,8,13,0,860.0,86.0,2.3,16.3,584.0,708.51,560.35
2018,11,8,13,15,632.5,145.0,2.25,16.25,505.0,588.73,467.99
2018,11,8,13,30,405.0,204.0,2.2,16.2,426.0,469.92,374.76
2018,11,8,13,45,289.0,200.0,2.1,16.2,354.5,368.14,294.85
2018,11,8,14,0,173.0,196.0,2.0,16.2,283.0,279.32,223.74
2018,11,8,14,15,100.5,169.0,1.9,15.95,219.0,207.93,166.34
2018,11,8,14,30,28.0,142.0,1.8,15.7,155.0,140.77,111.91
2018,11,8,14,45,61.0,149.0,1.65,15.5,173.5,156.47,124.54
2018,11,8,15,0,94.0,156.0,1.5,15.3,192.0,167.67,132.59
2018,11,8,15,15,76.0,137.0,1.4,14.9,164.0,139.17,109.15
2018,11,8,15,30,58.0,118.0,1.3,14.5,136.0,113.12,87.93
2018,11,8,15,45,60.5,101.5,1.2,14.1,117.5,94.15,71.88
2018,11,8,16,0,63.0,85.0,1.1,13.7,99.0,75.03,56.14
2018,11,8,16,15,42.5,65.5,1.1,13.45,74.0,53.68,41.92
2018,11,8,16,30,22.0,46.0,1.1,13.2,49.0,38.46,27.9
2018,11,8,16,45,14.5,29.0,1.1,12.9,30.5,24.76,14.12
2018,11,8,17,0,7.0,12.0,1.1,12.6,12.0,10.91,0.0
2018,11,8,17,15,3.5,6.0,1.1,12.5,6.0,5.46,0.0
2018,11,8,17,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,11,9,6,45,7.0,2.5,1.6,7.65,2.5,0.0,0.0
2018,11,9,7,0,14.0,5.0,1.6,7.7,5.0,12.23,0.0
2018,11,9,7,15,68.5,13.0,1.65,7.9,20.0,75.99,42.28
2018,11,9,7,30,123.0,21.0,1.7,8.1,35.0,128.48,103.84
2018,11,9,7,45,145.5,26.5,1.7,8.35,51.0,153.71,129.12
2018,11,9,8,0,168.0,32.0,1.7,8.6,67.0,181.19,154.82
2018,11,9,8,15,84.0,24.0,1.65,8.9,41.5,106.88,90.06
2018,11,9,8,30,0.0,16.0,1.6,9.2,16.0,14.06,6.68
2018,11,9,8,45,0.0,24.0,1.55,9.5,24.0,21.12,12.87
2018,11,9,9,0,0.0,32.0,1.5,9.8,32.0,28.19,18.99
2018,11,9,9,15,0.0,27.0,1.5,10.05,27.0,23.78,15.09
2018,11,9,9,30,0.0,22.0,1.5,10.3,22.0,19.38,11.2
2018,11,9,9,45,0.0,33.5,1.55,10.55,33.5,29.54,19.94
2018,11,9,10,0,0.0,45.0,1.6,10.8,45.0,39.73,28.62
2018,11,9,10,15,0.0,40.0,1.6,10.95,40.0,35.31,24.75
2018,11,9,10,30,0.0,35.0,1.6,11.1,35.0,30.9,20.91
2018,11,9,10,45,0.0,33.5,1.55,11.25,33.5,29.58,19.73
2018,11,9,11,0,0.0,32.0,1.5,11.4,32.0,28.26,18.56
2018,11,9,11,15,0.0,39.5,1.45,11.55,39.5,34.9,24.19
2018,11,9,11,30,0.0,47.0,1.4,11.7,47.0,41.55,29.8
2018,11,9,11,45,0.0,49.0,1.35,11.8,49.0,43.33,31.28
2018,11,9,12,0,0.0,51.0,1.3,11.9,51.0,45.1,32.76
2018,11,9,12,15,0.0,47.0,1.35,12.0,47.0,41.55,29.75
2018,11,9,12,30,0.0,43.0,1.4,12.1,43.0,38.01,26.74
2018,11,9,12,45,0.0,43.0,1.4,12.2,43.0,38.0,26.74
2018,11,9,13,0,0.0,43.0,1.4,12.3,43.0,38.0,26.75
2018,11,9,13,15,0.5,57.0,1.45,12.4,57.5,50.73,37.59
2018,11,9,13,30,1.0,71.0,1.5,12.5,72.0,63.44,48.37
2018,11,9,13,45,0.5,71.0,1.55,12.55,71.5,63.1,48.12
2018,11,9,14,0,0.0,71.0,1.6,12.6,71.0,62.8,47.94
2018,11,9,14,15,0.0,61.0,1.65,12.55,61.0,53.91,40.5
2018,11,9,14,30,0.0,51.0,1.7,12.5,51.0,45.03,33.04
2018,11,9,14,45,0.0,63.5,1.8,12.45,63.5,56.11,42.61
2018,11,9,15,0,0.0,76.0,1.9,12.4,76.0,67.19,52.17
2018,11,9,15,15,0.0,63.5,1.85,12.25,63.5,56.11,42.79
2018,11,9,15,30,0.0,51.0,1.8,12.1,51.0,45.01,33.32
2018,11,9,15,45,0.0,48.5,1.75,11.95,48.5,42.8,31.41
2018,11,9,16,0,0.0,46.0,1.7,11.8,46.0,40.6,29.4
2018,11,9,16,15,0.0,35.5,1.55,11.6,35.5,31.3,22.35
2018,11,9,16,30,0.0,25.0,1.4,11.4,25.0,22.02,13.69
2018,11,9,16,45,3.0,16.5,1.3,11.2,16.5,14.52,5.82
2018,11,9,17,0,6.0,8.0,1.2,11.0,8.0,7.28,0.0
2018,11,9,17,15,3.0,4.0,1.15,10.85,4.0,3.64,0.0
2018,11,9,17,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
