Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,30,9,30,118.0,136.0,2.7,10.1,179.0,262.18,221.21
2018,11,30,9,45,83.5,146.0,2.75,10.7,178.0,228.41,191.49
2018,11,30,10,0,49.0,156.0,2.8,11.3,177.0,208.78,173.21
2018,11,30,10,15,53.5,172.0,2.85,11.75,196.0,229.92,190.28
2018,11,30,10,30,58.0,188.0,2.9,12.2,215.0,250.82,206.85
2018,11,30,10,45,109.5,196.5,2.95,12.65,250.0,318.65,262.96
2018,11,30,11,0,161.0,205.0,3.0,13.1,285.0,369.75,304.52
2018,11,30,11,15,161.5,214.5,3.0,13.4,297.0,377.16,309.38
2018,11,30,11,30,162.0,224.0,3.0,13.7,309.0,383.82,313.83
2018,11,30,11,45,240.0,220.0,3.0,14.0,347.0,452.43,369.07
2018,11,30,12,0,318.0,216.0,3.0,14.3,385.0,501.9,408.27
2018,11,30,12,15,267.5,218.0,2.9,14.45,360.0,453.88,368.8
2018,11,30,12,30,217.0,220.0,2.8,14.6,335.0,394.79,321.14
2018,11,30,12,45,166.5,213.0,2.7,14.75,300.0,341.59,277.78
2018,11,30,13,0,116.0,206.0,2.6,14.9,265.0,291.48,236.56
2018,11,30,13,15,93.5,196.0,2.4,14.9,242.5,250.27,202.99
2018,11,30,13,30,71.0,186.0,2.2,14.9,220.0,221.34,179.13
2018,11,30,13,45,96.0,181.0,2.05,14.95,225.0,225.99,183.08
2018,11,30,14,0,121.0,176.0,1.9,15.0,230.0,234.82,189.96
2018,11,30,14,15,90.5,135.0,1.75,14.85,174.0,172.43,138.74
2018,11,30,14,30,60.0,94.0,1.6,14.7,118.0,114.36,90.66
2018,11,30,14,45,58.0,106.5,1.45,14.6,127.5,117.71,93.21
2018,11,30,15,0,56.0,119.0,1.3,14.5,137.0,124.61,98.57
2018,11,30,15,15,74.0,96.5,1.25,14.2,117.5,106.58,82.48
2018,11,30,15,30,92.0,74.0,1.2,13.9,98.0,84.16,62.32
2018,11,30,15,45,124.5,62.5,1.1,13.65,88.5,71.67,49.94
2018,11,30,16,0,157.0,51.0,1.0,13.4,79.0,54.45,34.96
2018,11,30,16,15,78.5,35.0,1.0,13.05,49.0,29.02,19.73
2018,11,30,16,30,0.0,19.0,1.0,12.7,19.0,16.73,8.02
2018,11,30,16,45,4.5,11.5,1.0,12.4,11.5,10.32,0.0
2018,11,30,17,0,9.0,4.0,1.0,12.1,4.0,3.64,0.0
2018,11,30,17,15,4.5,2.0,1.0,12.0,2.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,0.75,9.4,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,0.6,8.85,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,0.55,8.8,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,0.55,8.85,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,0.6,8.85,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,1,7,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,1,7,15,0.0,1.5,0.6,8.65,1.5,1.36,0.0
2018,12,1,7,30,0.0,3.0,0.6,8.9,3.0,2.63,0.0
2018,12,1,7,45,0.0,4.0,0.65,9.2,4.0,3.5,0.0
2018,12,1,8,0,0.0,5.0,0.7,9.5,5.0,4.38,0.0
2018,12,1,8,15,0.0,7.0,0.8,9.65,7.0,6.14,0.0
2018,12,1,8,30,0.0,9.0,0.9,9.8,9.0,7.9,1.24
2018,12,1,8,45,0.0,11.0,0.95,9.95,11.0,9.66,2.81
2018,12,1,9,0,0.0,13.0,1.0,10.1,13.0,11.42,4.37
2018,12,1,9,15,0.0,32.0,1.1,10.2,32.0,28.18,19.01
2018,12,1,9,30,0.0,51.0,1.2,10.3,51.0,45.01,33.56
2018,12,1,9,45,0.0,51.0,1.25,10.45,51.0,45.01,33.47
2018,12,1,10,0,0.0,51.0,1.3,10.6,51.0,45.02,33.39
2018,12,1,10,15,0.0,49.0,1.4,10.75,49.0,43.25,31.78
2018,12,1,10,30,0.0,47.0,1.5,10.9,47.0,41.49,30.19
2018,12,1,10,45,0.0,54.0,1.55,11.05,54.0,47.7,35.44
2018,12,1,11,0,0.0,61.0,1.6,11.2,61.0,53.92,40.67
2018,12,1,11,15,0.0,64.5,1.75,11.7,64.5,57.03,43.19
2018,12,1,11,30,0.0,68.0,1.9,12.2,68.0,60.14,45.7
2018,12,1,11,45,0.0,79.0,2.0,12.65,79.0,69.93,53.85
2018,12,1,12,0,0.0,90.0,2.1,13.1,90.0,79.81,62.04
2018,12,1,12,15,0.0,87.5,1.9,13.5,87.5,77.5,59.98
2018,12,1,12,30,0.0,85.0,1.7,13.9,85.0,75.27,58.04
2018,12,1,12,45,0.0,82.0,1.55,14.35,82.0,72.59,55.72
2018,12,1,13,0,0.0,79.0,1.4,14.8,79.0,69.92,53.43
2018,12,1,13,15,0.0,81.5,1.2,14.5,81.5,72.14,55.41
2018,12,1,13,30,0.0,84.0,1.0,14.2,84.0,74.36,57.4
2018,12,1,13,45,0.0,84.5,0.8,13.9,84.5,74.85,57.96
2018,12,1,14,0,0.0,85.0,0.6,13.6,85.0,75.34,58.52
2018,12,1,14,15,0.0,78.5,0.6,13.3,78.5,69.47,53.74
2018,12,1,14,30,0.0,72.0,0.6,13.0,72.0,63.67,48.99
2018,12,1,14,45,0.0,55.5,0.65,12.65,55.5,49.0,36.63
2018,12,1,15,0,0.0,39.0,0.7,12.3,39.0,34.38,24.16
2018,12,1,15,15,0.0,30.0,0.8,12.2,30.0,26.41,17.3
2018,12,1,15,30,0.0,21.0,0.9,12.1,21.0,18.47,10.4
2018,12,1,15,45,0.0,18.5,1.05,11.95,18.5,16.26,8.43
2018,12,1,16,0,0.0,16.0,1.2,11.8,16.0,14.06,6.42
2018,12,1,16,15,0.0,12.5,1.25,11.75,12.5,10.98,4.01
2018,12,1,16,30,0.0,9.0,1.3,11.7,9.0,7.9,0.81
2018,12,1,16,45,8.0,6.0,1.35,11.65,6.0,5.46,0.0
2018,12,1,17,0,16.0,3.0,1.4,11.6,3.0,2.73,0.0
2018,12,1,17,15,8.0,1.5,1.45,11.55,1.5,0.0,0.0
2018,12,1,17,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,12,2,7,15,0.0,4.0,1.9,13.2,4.0,3.64,0.0
2018,12,2,7,30,0.0,8.0,2.0,13.5,8.0,7.03,0.0
2018,12,2,7,45,0.0,15.5,2.05,13.8,15.5,13.63,4.68
2018,12,2,8,0,0.0,23.0,2.1,14.1,23.0,20.25,11.19
2018,12,2,8,15,0.0,31.0,2.15,14.45,31.0,27.31,17.49
2018,12,2,8,30,0.0,39.0,2.2,14.8,39.0,34.39,23.7
2018,12,2,8,45,0.0,43.0,2.25,15.15,43.0,37.92,26.8
2018,12,2,9,0,0.0,47.0,2.3,15.5,47.0,41.46,29.83
2018,12,2,9,15,2.5,64.5,2.3,15.85,65.5,59.04,44.79
2018,12,2,9,30,5.0,82.0,2.3,16.2,84.0,78.47,61.15
2018,12,2,9,45,51.5,126.5,2.3,16.6,148.0,176.53,144.16
2018,12,2,10,0,98.0,171.0,2.3,17.0,212.0,271.1,221.57
2018,12,2,10,15,62.5,170.0,2.35,17.25,196.5,235.7,191.02
2018,12,2,10,30,27.0,169.0,2.4,17.5,181.0,200.72,161.12
2018,12,2,10,45,64.0,168.5,2.4,17.75,199.5,229.58,185.52
2018,12,2,11,0,101.0,168.0,2.4,18.0,218.0,273.36,221.24
2018,12,2,11,15,67.5,141.5,2.4,18.2,175.5,197.56,159.14
2018,12,2,11,30,34.0,115.0,2.4,18.4,133.0,139.4,110.8
2018,12,2,11,45,17.0,86.0,2.35,18.6,95.0,94.87,73.72
2018,12,2,12,0,0.0,57.0,2.3,18.8,57.0,50.38,36.33
2018,12,2,12,15,1.0,74.0,2.25,18.95,74.5,66.26,49.51
2018,12,2,12,30,2.0,91.0,2.2,19.1,92.0,82.23,62.66
2018,12,2,12,45,1.5,72.0,2.2,19.25,73.0,64.77,48.24
2018,12,2,13,0,1.0,53.0,2.2,19.4,54.0,47.51,33.97
2018,12,2,13,15,1.0,56.5,2.25,19.55,57.0,50.57,36.53
2018,12,2,13,30,1.0,60.0,2.3,19.7,60.0,53.63,39.08
2018,12,2,13,45,43.5,91.5,2.4,19.8,110.5,108.63,85.06
2018,12,2,14,0,86.0,123.0,2.5,19.9,161.0,164.29,130.45
2018,12,2,14,15,346.0,102.5,2.55,19.95,239.5,271.02,215.52
2018,12,2,14,30,606.0,82.0,2.6,20.0,318.0,341.08,265.98
2018,12,2,14,45,637.0,76.0,2.65,20.05,303.5,311.16,237.17
2018,12,2,15,0,668.0,70.0,2.7,20.1,289.0,276.88,204.02
2018,12,2,15,15,636.5,65.5,2.65,19.95,252.5,224.24,157.38
2018,12,2,15,30,605.0,61.0,2.6,19.8,216.0,174.41,113.82
2018,12,2,15,45,556.0,54.5,2.55,19.7,177.0,123.51,72.61
2018,12,2,16,0,507.0,48.0,2.5,19.6,138.0,78.07,40.97
2018,12,2,16,15,421.0,40.0,2.55,19.3,100.5,36.55,25.49
2018,12,2,16,30,335.0,32.0,2.6,19.0,63.0,26.6,15.41
2018,12,2,16,45,204.5,20.5,2.6,18.75,36.0,17.34,0.0
2018,12,2,17,0,74.0,9.0,2.6,18.5,9.0,8.19,0.0
2018,12,2,17,15,37.0,4.5,2.6,18.25,4.5,0.0,0.0
2018,12,2,17,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,2.6,17.75,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,3,7,15,7.0,6.5,0.95,8.45,7.0,9.75,0.0
2018,12,3,7,30,14.0,13.0,1.0,8.9,14.0,20.05,0.0
2018,12,3,7,45,76.5,30.0,1.1,9.4,39.5,109.43,77.92
2018,12,3,8,0,139.0,47.0,1.2,9.9,65.0,175.61,143.1
2018,12,3,8,15,374.0,48.5,1.3,10.3,122.0,360.78,301.39
2018,12,3,8,30,609.0,50.0,1.4,10.7,179.0,546.72,452.05
2018,12,3,8,45,458.0,70.5,1.45,11.15,179.0,473.94,394.95
2018,12,3,9,0,307.0,91.0,1.5,11.6,179.0,386.35,323.66
2018,12,3,9,15,280.5,106.0,1.5,12.15,195.0,371.0,311.03
2018,12,3,9,30,254.0,121.0,1.5,12.7,211.0,371.07,309.52
2018,12,3,9,45,151.0,140.5,1.55,13.3,195.5,294.08,243.95
2018,12,3,10,0,48.0,160.0,1.6,13.9,180.0,214.0,174.95
2018,12,3,10,15,106.0,179.0,1.65,14.3,226.5,300.95,246.83
2018,12,3,10,30,164.0,198.0,1.7,14.7,273.0,372.14,303.71
2018,12,3,10,45,205.0,204.5,1.8,15.1,302.5,411.8,334.73
2018,12,3,11,0,246.0,211.0,1.9,15.5,332.0,466.73,376.95
2018,12,3,11,15,209.5,222.0,1.95,15.7,327.0,427.54,344.96
2018,12,3,11,30,173.0,233.0,2.0,15.9,322.0,404.4,325.61
2018,12,3,11,45,176.0,234.5,2.05,16.1,326.0,402.51,323.91
2018,12,3,12,0,179.0,236.0,2.1,16.3,330.0,399.99,321.62
2018,12,3,12,15,203.0,233.5,2.1,16.4,340.0,408.43,328.41
2018,12,3,12,30,227.0,231.0,2.1,16.5,350.0,415.09,333.68
2018,12,3,12,45,255.5,222.5,2.1,16.55,354.0,428.09,343.84
2018,12,3,13,0,284.0,214.0,2.1,16.6,358.0,426.0,342.31
2018,12,3,13,15,353.5,194.5,2.1,16.6,367.5,435.81,350.61
2018,12,3,13,30,423.0,175.0,2.1,16.6,377.0,449.33,360.94
2018,12,3,13,45,438.0,161.5,2.1,16.6,362.0,421.78,338.6
2018,12,3,14,0,453.0,148.0,2.1,16.6,347.0,391.98,314.08
2018,12,3,14,15,460.5,135.5,2.0,16.45,326.0,357.45,285.02
2018,12,3,14,30,468.0,123.0,1.9,16.3,305.0,321.41,253.94
2018,12,3,14,45,483.0,109.0,1.8,16.15,281.0,285.2,221.65
2018,12,3,15,0,498.0,95.0,1.7,16.0,257.0,246.85,186.61
2018,12,3,15,15,574.0,74.5,1.5,15.35,238.5,218.01,156.7
2018,12,3,15,30,650.0,54.0,1.3,14.7,220.0,178.51,117.21
2018,12,3,15,45,635.0,47.0,1.15,14.05,185.0,129.36,75.4
2018,12,3,16,0,620.0,40.0,1.0,13.4,150.0,81.57,40.66
2018,12,3,16,15,502.5,35.0,1.0,12.7,107.5,36.06,20.73
2018,12,3,16,30,385.0,30.0,1.0,12.0,65.0,24.79,14.49
2018,12,3,16,45,246.5,19.5,1.05,11.3,37.5,16.41,0.0
2018,12,3,17,0,108.0,9.0,1.1,10.6,10.0,8.19,0.0
2018,12,3,17,15,54.0,4.5,1.1,10.4,5.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.15,5.1,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.05,4.55,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,0.95,4.15,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,0.9,3.85,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,0.85,3.65,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,0.8,3.55,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,0.8,3.45,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,0.75,3.05,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,0.7,2.9,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,0.7,2.35,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,0.7,2.2,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,0.7,2.05,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,0.7,1.9,0.0,0.0,0.0
2018,12,4,7,15,94.5,9.5,0.85,2.45,13.5,8.64,0.0
2018,12,4,7,30,189.0,19.0,1.0,3.0,27.0,127.91,0.0
2018,12,4,7,45,330.5,29.5,1.15,3.55,63.0,280.53,205.43
2018,12,4,8,0,472.0,40.0,1.3,4.1,99.0,401.52,332.94
2018,12,4,8,15,549.5,46.0,1.45,4.6,141.0,480.05,404.1
2018,12,4,8,30,627.0,52.0,1.6,5.1,183.0,561.53,472.71
2018,12,4,8,45,676.5,57.0,1.75,5.55,225.5,622.85,522.76
2018,12,4,9,0,726.0,62.0,1.9,6.0,268.0,678.24,566.35
2018,12,4,9,15,760.5,64.5,1.9,6.35,307.0,724.81,600.81
2018,12,4,9,30,795.0,67.0,1.9,6.7,346.0,769.58,632.82
2018,12,4,9,45,820.0,68.5,1.95,7.05,380.5,802.98,656.0
2018,12,4,10,0,845.0,70.0,2.0,7.4,415.0,833.67,676.88
2018,12,4,10,15,860.0,72.0,1.9,7.65,443.5,853.42,688.25
2018,12,4,10,30,875.0,74.0,1.8,7.9,472.0,869.84,697.12
2018,12,4,10,45,699.5,113.5,1.75,8.1,441.0,769.57,622.02
2018,12,4,11,0,524.0,153.0,1.7,8.3,410.0,652.17,533.12
2018,12,4,11,15,404.5,181.5,1.6,8.5,383.0,576.47,472.16
2018,12,4,11,30,285.0,210.0,1.5,8.7,356.0,485.85,398.76
2018,12,4,11,45,213.0,211.0,1.4,8.85,321.0,405.12,333.81
2018,12,4,12,0,141.0,212.0,1.3,9.0,286.0,341.88,281.5
2018,12,4,12,15,91.0,209.5,1.25,9.1,257.0,281.47,231.71
2018,12,4,12,30,41.0,207.0,1.2,9.2,228.0,237.27,194.43
2018,12,4,12,45,67.0,213.5,1.15,9.3,247.5,260.27,213.87
2018,12,4,13,0,93.0,220.0,1.1,9.4,267.0,281.28,231.07
2018,12,4,13,15,94.5,212.0,1.1,9.35,258.5,268.62,220.75
2018,12,4,13,30,96.0,204.0,1.1,9.3,250.0,255.85,210.43
2018,12,4,13,45,90.0,193.5,1.1,9.3,235.0,236.14,194.22
2018,12,4,14,0,84.0,183.0,1.1,9.3,220.0,217.01,178.4
2018,12,4,14,15,76.0,169.5,1.05,9.15,201.0,194.58,159.75
2018,12,4,14,30,68.0,156.0,1.0,9.0,182.0,173.09,141.76
2018,12,4,14,45,57.5,141.0,1.0,8.9,161.5,150.26,122.54
2018,12,4,15,0,47.0,126.0,1.0,8.8,141.0,128.77,104.35
2018,12,4,15,15,36.5,108.5,0.9,8.45,119.5,106.4,85.42
2018,12,4,15,30,26.0,91.0,0.8,8.1,98.0,85.58,67.76
2018,12,4,15,45,17.5,73.5,0.7,7.75,78.0,66.62,51.59
2018,12,4,16,0,9.0,56.0,0.6,7.4,58.0,49.15,36.64
2018,12,4,16,15,4.5,40.0,0.6,6.9,41.0,34.62,23.92
2018,12,4,16,30,0.0,24.0,0.6,6.4,24.0,21.13,11.86
2018,12,4,16,45,8.0,14.5,0.6,5.95,14.5,12.82,0.0
2018,12,4,17,0,16.0,5.0,0.6,5.5,5.0,4.55,0.0
2018,12,4,17,15,8.0,2.5,0.6,5.35,2.5,0.0,0.0
2018,12,4,17,30,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,0.55,5.05,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,0.5,4.9,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,0.5,4.9,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,0.5,4.9,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,0.55,4.65,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,0.6,4.4,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,0.6,4.3,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,0.6,4.2,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,0.6,4.1,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,0.6,3.85,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,0.6,3.7,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,0.65,3.6,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,0.7,3.3,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,0.75,2.95,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,0.8,2.65,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,0.8,2.1,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,0.8,1.95,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,0.8,1.8,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,0.8,1.65,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,0.8,1.1,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,0.9,0.9,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,0.9,0.85,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,0.9,0.8,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,0.9,0.75,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,0.9,0.7,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,0.95,0.65,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,1.0,0.55,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,1.0,0.3,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,1.0,0.25,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,1.0,0.2,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,1.0,0.15,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,1.0,0.1,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,1.0,0.05,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,1.0,-0.05,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,1.0,-0.1,0.0,0.0,0.0
2018,12,5,7,15,16.0,6.5,1.15,0.25,7.0,5.91,0.0
2018,12,5,7,30,32.0,13.0,1.3,0.6,14.0,30.5,0.0
2018,12,5,7,45,59.5,28.0,1.45,1.0,34.0,82.41,56.36
2018,12,5,8,0,87.0,43.0,1.6,1.4,54.0,121.83,100.79
2018,12,5,8,15,121.5,58.5,1.7,1.95,80.0,179.5,153.63
2018,12,5,8,30,156.0,74.0,1.8,2.5,106.0,226.38,196.16
2018,12,5,8,45,227.5,87.0,1.9,3.0,145.0,299.01,260.57
2018,12,5,9,0,299.0,100.0,2.0,3.5,184.0,374.96,325.96
2018,12,5,9,15,515.0,88.5,2.1,3.9,258.0,560.94,481.05
2018,12,5,9,30,731.0,77.0,2.2,4.3,332.0,733.85,615.08
2018,12,5,9,45,796.0,73.0,2.35,4.65,375.0,787.26,653.65
2018,12,5,10,0,861.0,69.0,2.5,5.0,418.0,844.9,695.82
2018,12,5,10,15,876.0,70.5,2.55,5.15,446.5,864.19,708.53
2018,12,5,10,30,891.0,72.0,2.6,5.3,475.0,880.09,719.08
2018,12,5,10,45,864.5,80.5,2.65,5.45,486.5,865.57,707.25
2018,12,5,11,0,838.0,89.0,2.7,5.6,498.0,847.3,693.03
2018,12,5,11,15,842.5,91.5,2.7,5.6,512.0,844.87,690.73
2018,12,5,11,30,847.0,94.0,2.7,5.6,526.0,838.93,685.83
2018,12,5,11,45,789.0,104.5,2.7,5.65,511.0,787.36,646.82
2018,12,5,12,0,731.0,115.0,2.7,5.7,496.0,739.26,610.54
2018,12,5,12,15,522.0,133.5,2.7,5.7,405.0,577.95,483.93
2018,12,5,12,30,313.0,152.0,2.7,5.7,314.0,418.12,353.0
2018,12,5,12,45,169.5,127.0,2.7,5.7,214.5,261.49,221.99
2018,12,5,13,0,26.0,102.0,2.7,5.7,115.0,113.16,93.21
2018,12,5,13,15,16.5,107.5,2.65,5.7,115.5,111.15,91.44
2018,12,5,13,30,7.0,113.0,2.6,5.7,116.0,105.47,86.37
2018,12,5,13,45,174.5,115.5,2.6,5.65,191.5,218.47,185.17
2018,12,5,14,0,342.0,118.0,2.6,5.6,267.0,305.42,257.74
2018,12,5,14,15,478.5,102.5,2.5,5.5,295.5,337.98,282.26
2018,12,5,14,30,615.0,87.0,2.4,5.4,324.0,351.41,288.79
2018,12,5,14,45,370.5,85.5,2.3,5.3,224.5,222.72,180.87
2018,12,5,15,0,126.0,84.0,2.2,5.2,125.0,119.79,96.17
2018,12,5,15,15,125.5,86.5,2.05,4.85,123.0,111.1,87.73
2018,12,5,15,30,125.0,89.0,1.9,4.5,121.0,104.38,80.89
2018,12,5,15,45,95.5,71.0,1.7,4.15,93.0,75.66,56.61
2018,12,5,16,0,66.0,53.0,1.5,3.8,65.0,50.89,36.46
2018,12,5,16,15,183.0,43.0,1.45,3.25,62.5,36.27,23.93
2018,12,5,16,30,300.0,33.0,1.4,2.7,60.0,27.56,17.4
2018,12,5,16,45,192.0,21.0,1.3,2.15,35.0,17.86,0.0
2018,12,5,17,0,84.0,9.0,1.2,1.6,10.0,8.19,0.0
2018,12,5,17,15,42.0,4.5,1.25,1.35,5.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.3,0.85,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.2,0.05,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.05,-0.8,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.0,-1.1,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,0.95,-1.35,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,0.9,-1.6,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,0.9,-1.8,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,0.9,-2.2,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,0.85,-2.55,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,0.8,-2.7,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,0.8,-2.85,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,0.8,-3.15,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,0.8,-3.3,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,0.75,-3.4,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,0.7,-3.5,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,0.7,-3.6,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,0.7,-3.7,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,0.7,-3.8,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,0.7,-3.9,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,0.7,-3.95,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,0.7,-4.05,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,0.7,-4.1,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,0.7,-4.15,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,0.7,-4.2,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,0.7,-4.2,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,0.7,-4.2,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,0.7,-4.25,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,0.7,-4.3,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,0.7,-4.35,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,0.7,-4.4,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,0.7,-4.4,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,0.7,-4.4,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,0.7,-4.4,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,0.7,-4.4,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,0.7,-4.4,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,0.7,-4.4,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,0.65,-4.4,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,0.6,-4.4,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,0.6,-4.4,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,0.6,-4.4,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,0.6,-4.4,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,0.6,-4.4,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,0.6,-4.3,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,0.6,-4.2,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,0.6,-4.1,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2018,12,6,7,15,79.5,8.0,0.7,-3.3,11.0,0.0,0.0
2018,12,6,7,30,159.0,16.0,0.8,-2.6,22.0,107.03,0.0
2018,12,6,7,45,319.5,26.5,0.85,-1.9,58.5,266.95,187.67
2018,12,6,8,0,480.0,37.0,0.9,-1.2,95.0,401.86,336.33
2018,12,6,8,15,575.5,42.0,0.95,-0.65,139.0,482.77,410.25
2018,12,6,8,30,671.0,47.0,1.0,-0.1,183.0,577.95,489.71
2018,12,6,8,45,719.5,51.0,1.0,0.5,226.0,639.24,538.3
2018,12,6,9,0,768.0,55.0,1.0,1.1,269.0,700.28,584.52
2018,12,6,9,15,800.0,57.5,1.0,1.55,308.5,745.42,617.05
2018,12,6,9,30,832.0,60.0,1.0,2.0,348.0,788.71,647.16
2018,12,6,9,45,848.5,62.5,1.0,2.5,381.0,816.8,665.15
2018,12,6,10,0,865.0,65.0,1.0,3.0,414.0,841.95,680.78
2018,12,6,10,15,816.0,78.5,1.05,3.35,425.5,821.86,664.78
2018,12,6,10,30,767.0,92.0,1.1,3.7,437.0,802.36,649.85
2018,12,6,10,45,844.5,79.5,1.15,4.05,476.0,846.32,680.98
2018,12,6,11,0,922.0,67.0,1.2,4.4,515.0,882.71,705.5
2018,12,6,11,15,811.5,95.0,1.3,4.7,497.0,822.15,661.63
2018,12,6,11,30,701.0,123.0,1.4,5.0,479.0,755.44,613.71
2018,12,6,11,45,639.0,139.5,1.5,5.25,467.0,708.99,580.12
2018,12,6,12,0,577.0,156.0,1.6,5.5,455.0,655.39,539.09
2018,12,6,12,15,673.5,131.5,1.65,5.65,480.0,692.87,569.2
2018,12,6,12,30,770.0,107.0,1.7,5.8,505.0,715.82,586.54
2018,12,6,12,45,827.0,92.0,1.75,5.95,513.0,710.49,582.64
2018,12,6,13,0,884.0,77.0,1.8,6.1,521.0,697.13,572.98
2018,12,6,13,15,715.5,110.5,1.85,6.15,462.5,596.98,493.17
2018,12,6,13,30,547.0,144.0,1.9,6.2,404.0,493.02,409.61
2018,12,6,13,45,496.5,147.0,1.95,6.2,374.0,440.81,367.0
2018,12,6,14,0,446.0,150.0,2.0,6.2,344.0,391.52,325.68
2018,12,6,14,15,426.0,142.0,1.95,6.1,317.0,349.08,289.34
2018,12,6,14,30,406.0,134.0,1.9,6.0,290.0,307.81,253.26
2018,12,6,14,45,400.5,120.0,1.85,5.85,262.0,267.49,217.18
2018,12,6,15,0,395.0,106.0,1.8,5.7,234.0,227.36,180.5
2018,12,6,15,15,397.5,92.5,1.6,5.15,207.5,190.01,145.54
2018,12,6,15,30,400.0,79.0,1.4,4.6,181.0,152.17,110.14
2018,12,6,15,45,352.0,69.0,1.2,4.05,146.5,110.18,74.72
2018,12,6,16,0,304.0,59.0,1.0,3.5,112.0,73.63,47.02
2018,12,6,16,15,213.0,46.5,1.0,2.8,78.5,39.9,26.58
2018,12,6,16,30,122.0,34.0,1.0,2.1,45.0,27.23,17.18
2018,12,6,16,45,81.5,20.5,1.0,1.45,26.0,16.63,0.0
2018,12,6,17,0,41.0,7.0,1.0,0.8,7.0,6.37,0.0
2018,12,6,17,15,20.5,3.5,1.0,0.7,3.5,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.0,0.55,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.0,0.2,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.0,-0.1,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.0,-0.15,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.0,-0.45,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.0,-0.75,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.0,-0.8,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.0,-0.85,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.0,-0.9,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.95,-0.95,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.9,-1.1,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.85,-1.3,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.8,-1.4,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.8,-1.6,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.8,-1.7,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.8,-1.8,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.8,-1.9,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,0.8,-2.1,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.8,-2.25,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,0.8,-2.3,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,0.8,-2.35,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.8,-2.35,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.8,-2.3,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.8,-2.25,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.8,-2.1,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.8,-1.9,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.8,-1.8,0.0,0.0,0.0
2018,12,7,7,15,30.0,7.0,0.85,-1.15,8.0,0.0,0.0
2018,12,7,7,30,60.0,14.0,0.9,-0.5,16.0,47.52,0.0
2018,12,7,7,45,122.0,28.0,0.95,0.2,40.0,145.0,95.69
2018,12,7,8,0,184.0,42.0,1.0,0.9,64.0,212.16,176.96
2018,12,7,8,15,227.0,55.5,1.05,1.4,93.5,263.39,225.64
2018,12,7,8,30,270.0,69.0,1.1,1.9,123.0,317.3,274.07
2018,12,7,8,45,346.0,77.0,1.2,2.4,162.5,390.42,337.61
2018,12,7,9,0,422.0,85.0,1.3,2.9,202.0,466.83,401.71
2018,12,7,9,15,396.5,102.0,1.3,3.55,224.0,475.89,407.02
2018,12,7,9,30,371.0,119.0,1.3,4.2,246.0,481.8,409.77
2018,12,7,9,45,331.5,138.0,1.3,4.9,260.0,458.72,389.0
2018,12,7,10,0,292.0,157.0,1.3,5.6,274.0,450.42,379.77
2018,12,7,10,15,310.0,166.5,1.25,6.05,298.5,476.68,399.49
2018,12,7,10,30,328.0,176.0,1.2,6.5,323.0,501.86,417.7
2018,12,7,10,45,336.5,184.0,1.2,6.95,341.0,515.65,426.93
2018,12,7,11,0,345.0,192.0,1.2,7.4,359.0,527.99,435.06
2018,12,7,11,15,363.0,194.5,1.1,7.5,374.5,540.08,443.18
2018,12,7,11,30,381.0,197.0,1.0,7.6,390.0,550.42,449.82
2018,12,7,11,45,365.0,203.5,0.9,7.75,390.0,535.73,436.54
2018,12,7,12,0,349.0,210.0,0.8,7.9,390.0,520.07,422.84
2018,12,7,12,15,350.0,209.0,0.8,7.95,389.5,508.21,413.53
2018,12,7,12,30,351.0,208.0,0.8,8.0,389.0,495.1,403.18
2018,12,7,12,45,376.5,199.5,0.75,8.1,390.5,489.95,398.97
2018,12,7,13,0,402.0,191.0,0.7,8.2,392.0,493.36,400.82
2018,12,7,13,15,386.5,186.5,0.7,8.2,375.0,449.46,366.44
2018,12,7,13,30,371.0,182.0,0.7,8.2,358.0,416.89,340.62
2018,12,7,13,45,336.0,178.0,0.7,8.25,331.5,374.26,306.16
2018,12,7,14,0,301.0,174.0,0.7,8.3,305.0,333.9,273.14
2018,12,7,14,15,291.0,162.5,0.65,8.15,282.0,300.25,245.14
2018,12,7,14,30,281.0,151.0,0.6,8.0,259.0,267.22,217.06
2018,12,7,14,45,203.5,140.5,0.55,7.85,215.0,211.41,170.83
2018,12,7,15,0,126.0,130.0,0.5,7.7,171.0,160.33,128.9
2018,12,7,15,15,134.0,114.0,0.45,7.5,152.5,138.53,109.41
2018,12,7,15,30,142.0,98.0,0.4,7.3,134.0,115.98,88.88
2018,12,7,15,45,145.5,80.5,0.35,7.05,111.5,91.55,67.2
2018,12,7,16,0,149.0,63.0,0.3,6.8,89.0,65.45,45.26
2018,12,7,16,15,128.0,48.5,0.35,6.55,66.5,41.21,28.08
2018,12,7,16,30,107.0,34.0,0.4,6.3,44.0,27.21,16.85
2018,12,7,16,45,62.0,20.0,0.4,6.1,25.0,16.24,0.0
2018,12,7,17,0,17.0,6.0,0.4,5.9,6.0,5.46,0.0
2018,12,7,17,15,8.5,3.0,0.45,5.7,3.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.5,5.3,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.5,5.1,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.5,5.1,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.5,5.1,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.7,3.95,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.65,3.7,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.6,3.6,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.6,3.25,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.6,3.1,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.55,2.95,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.5,2.8,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.5,2.65,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.55,2.25,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.6,1.8,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,1.6,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,1.4,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,1.2,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.6,0.95,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.6,0.7,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.65,0.6,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.7,0.4,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.7,0.3,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.75,0.2,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.8,0.1,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.9,0.05,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.05,-0.05,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.1,-0.1,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.15,-0.15,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.2,-0.25,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.2,-0.35,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.2,-0.65,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.2,-0.7,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.2,-0.7,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.2,-0.7,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.25,-0.7,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,12,8,7,15,0.0,1.0,1.35,-0.55,1.0,0.0,0.0
2018,12,8,7,30,0.0,2.0,1.4,-0.4,2.0,1.82,0.0
2018,12,8,7,45,0.0,14.0,1.5,-0.25,14.0,12.31,2.52
2018,12,8,8,0,0.0,26.0,1.6,-0.1,26.0,22.92,14.09
2018,12,8,8,15,0.5,46.0,1.6,0.15,46.0,44.97,34.15
2018,12,8,8,30,1.0,66.0,1.6,0.4,66.0,67.55,54.64
2018,12,8,8,45,7.0,82.0,1.65,0.65,84.0,88.25,73.5
2018,12,8,9,0,13.0,98.0,1.7,0.9,102.0,109.09,92.25
2018,12,8,9,15,40.0,117.5,1.7,1.15,131.0,163.8,141.13
2018,12,8,9,30,67.0,137.0,1.7,1.4,160.0,208.6,180.46
2018,12,8,9,45,115.0,153.5,1.7,1.6,197.5,282.45,244.4
2018,12,8,10,0,163.0,170.0,1.7,1.8,235.0,342.15,294.94
2018,12,8,10,15,172.0,180.5,1.65,2.05,253.5,360.52,309.15
2018,12,8,10,30,181.0,191.0,1.6,2.3,272.0,378.43,323.03
2018,12,8,10,45,125.0,198.5,1.5,2.5,255.5,336.06,285.33
2018,12,8,11,0,69.0,206.0,1.4,2.7,239.0,278.08,235.0
2018,12,8,11,15,63.0,209.5,1.4,2.85,240.5,273.74,231.08
2018,12,8,11,30,57.0,213.0,1.4,3.0,242.0,269.57,227.04
2018,12,8,11,45,35.5,197.5,1.4,3.1,215.5,230.6,193.69
2018,12,8,12,0,14.0,182.0,1.4,3.2,189.0,182.21,152.3
2018,12,8,12,15,10.0,177.5,1.45,3.3,182.5,173.45,144.86
2018,12,8,12,30,6.0,173.0,1.5,3.4,176.0,165.06,137.62
2018,12,8,12,45,10.5,175.5,1.5,3.45,180.5,170.16,142.13
2018,12,8,13,0,15.0,178.0,1.5,3.5,185.0,174.96,146.35
2018,12,8,13,15,22.0,181.0,1.5,3.5,191.5,181.5,152.12
2018,12,8,13,30,29.0,184.0,1.5,3.5,198.0,195.18,163.87
2018,12,8,13,45,34.0,177.5,1.45,3.5,193.0,188.99,158.71
2018,12,8,14,0,39.0,171.0,1.4,3.5,188.0,182.42,153.2
2018,12,8,14,15,29.5,156.0,1.35,3.45,168.5,160.19,134.24
2018,12,8,14,30,20.0,141.0,1.3,3.4,149.0,135.43,113.09
2018,12,8,14,45,10.0,111.0,1.25,3.35,115.0,102.7,84.93
2018,12,8,15,0,0.0,81.0,1.2,3.3,81.0,71.76,58.15
2018,12,8,15,15,0.0,64.0,1.1,3.0,64.0,56.55,44.83
2018,12,8,15,30,0.0,47.0,1.0,2.7,47.0,41.47,31.45
2018,12,8,15,45,0.0,38.0,0.9,2.4,38.0,33.5,24.27
2018,12,8,16,0,0.0,29.0,0.8,2.1,29.0,25.54,17.01
2018,12,8,16,15,0.0,22.0,0.85,1.95,22.0,19.36,11.23
2018,12,8,16,30,0.0,15.0,0.9,1.8,15.0,13.19,5.44
2018,12,8,16,45,12.0,9.5,1.0,1.6,9.5,8.46,0.0
2018,12,8,17,0,24.0,4.0,1.1,1.4,4.0,3.64,0.0
2018,12,8,17,15,12.0,2.0,1.1,1.4,2.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.15,1.35,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.25,1.05,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.35,0.95,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.4,0.85,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.45,0.8,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.5,0.75,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.5,0.65,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.5,0.55,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.55,0.25,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.6,0.2,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.65,0.15,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.7,0.1,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.8,-0.1,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.85,-0.15,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.9,-0.2,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,2.0,-0.25,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,2.1,-0.3,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,2.15,-0.35,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,2.2,-0.4,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,2.4,-0.5,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,2.6,-0.6,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,2.8,-0.65,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,3.0,-0.7,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,3.05,-0.85,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,3.2,-1.15,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,3.3,-1.3,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,3.2,-1.4,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,3.1,-1.5,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,3.0,-1.6,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,2.9,-1.7,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,2.9,-1.8,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,2.9,-1.9,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,2.95,-2.0,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,3.0,-2.1,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,3.05,-2.15,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,3.1,-2.2,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,3.1,-2.25,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,3.1,-2.3,0.0,0.0,0.0
2018,12,9,7,15,0.0,2.0,3.15,-2.25,2.0,0.0,0.0
2018,12,9,7,30,0.0,4.0,3.2,-2.2,4.0,3.64,0.0
2018,12,9,7,45,0.0,7.5,3.3,-2.15,7.5,6.58,0.0
2018,12,9,8,0,0.0,11.0,3.4,-2.1,11.0,9.66,2.69
2018,12,9,8,15,0.0,14.0,3.45,-1.95,14.0,12.3,5.3
2018,12,9,8,30,0.0,17.0,3.5,-1.8,17.0,14.94,7.82
2018,12,9,8,45,0.0,22.0,3.6,-1.6,22.0,19.35,11.9
2018,12,9,9,0,0.0,27.0,3.7,-1.4,27.0,23.76,15.94
2018,12,9,9,15,0.0,32.5,3.75,-1.2,32.5,28.62,20.34
2018,12,9,9,30,0.0,38.0,3.8,-1.0,38.0,33.49,24.71
2018,12,9,9,45,3.0,60.0,3.9,-0.75,61.0,55.5,44.59
2018,12,9,10,0,6.0,82.0,4.0,-0.5,84.0,78.43,65.09
2018,12,9,10,15,4.0,76.5,4.05,-0.3,78.0,71.09,58.29
2018,12,9,10,30,2.0,71.0,4.1,-0.1,72.0,64.5,52.2
2018,12,9,10,45,1.0,59.5,4.2,0.15,60.0,53.43,42.19
2018,12,9,11,0,0.0,48.0,4.3,0.4,48.0,42.38,32.22
2018,12,9,11,15,0.5,55.5,4.35,0.55,56.0,49.46,38.48
2018,12,9,11,30,1.0,63.0,4.4,0.7,64.0,56.53,44.71
2018,12,9,11,45,2.0,77.0,4.5,0.85,78.5,69.77,56.39
2018,12,9,12,0,3.0,91.0,4.6,1.0,93.0,83.2,68.19
2018,12,9,12,15,6.0,111.0,4.35,1.05,114.5,104.37,86.83
2018,12,9,12,30,9.0,131.0,4.1,1.1,136.0,125.62,105.44
2018,12,9,12,45,10.0,113.5,3.8,1.15,118.5,109.1,91.02
2018,12,9,13,0,11.0,96.0,3.5,1.2,101.0,92.93,76.93
2018,12,9,13,15,5.5,78.5,3.6,1.2,81.0,73.01,59.31
2018,12,9,13,30,0.0,61.0,3.7,1.2,61.0,53.91,42.36
2018,12,9,13,45,0.5,72.0,3.8,1.15,72.0,63.95,51.36
2018,12,9,14,0,1.0,83.0,3.9,1.1,83.0,74.06,60.4
2018,12,9,14,15,3.0,85.0,4.0,1.0,86.0,76.81,62.95
2018,12,9,14,30,5.0,87.0,4.1,0.9,89.0,79.33,65.28
2018,12,9,14,45,2.5,67.5,4.2,0.85,68.5,60.58,48.68
2018,12,9,15,0,0.0,48.0,4.3,0.8,48.0,42.35,32.47
2018,12,9,15,15,87.0,49.5,4.35,0.65,71.5,69.57,53.82
2018,12,9,15,30,174.0,51.0,4.4,0.5,95.0,83.69,61.84
2018,12,9,15,45,283.5,59.5,4.4,0.35,116.0,94.04,64.99
2018,12,9,16,0,393.0,68.0,4.4,0.2,137.0,89.96,58.17
2018,12,9,16,15,303.0,55.0,4.4,0.1,99.0,49.86,33.52
2018,12,9,16,30,213.0,42.0,4.4,0.0,61.0,33.04,22.18
2018,12,9,16,45,116.5,24.0,4.4,-0.15,33.5,19.07,0.0
2018,12,9,17,0,20.0,6.0,4.4,-0.3,6.0,5.46,0.0
2018,12,9,17,15,10.0,3.0,4.35,-0.35,3.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,4.3,-0.4,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,4.25,-0.45,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,4.2,-0.5,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,4.2,-0.5,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,4.2,-0.5,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,4.1,-0.6,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,4.0,-0.7,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,3.95,-0.7,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,3.9,-0.7,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,3.85,-0.75,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,3.8,-0.8,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,3.75,-0.8,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,3.7,-0.8,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,3.65,-0.85,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,3.6,-0.9,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,3.55,-0.9,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,3.5,-0.9,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,3.45,-0.9,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,3.4,-0.9,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,3.35,-0.9,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,3.3,-0.9,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,3.25,-0.9,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,3.2,-0.9,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,3.1,-0.9,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,3.0,-0.9,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,2.95,-0.9,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,2.9,-0.9,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,2.9,-0.95,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,2.85,-1.0,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,2.75,-1.05,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,2.7,-1.1,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,2.65,-1.1,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,2.6,-1.1,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,2.55,-1.15,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,2.5,-1.2,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,2.45,-1.25,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,2.4,-1.3,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,2.4,-1.3,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,2.4,-1.3,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,2.35,-1.35,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,2.3,-1.4,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,2.3,-1.45,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,2.3,-1.5,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,2.25,-1.5,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,2.1,-1.5,0.0,0.0,0.0
2018,12,10,7,15,12.5,4.0,2.15,-1.4,4.5,0.0,0.0
2018,12,10,7,30,25.0,8.0,2.2,-1.3,9.0,21.64,0.0
2018,12,10,7,45,12.5,18.0,2.25,-1.15,18.5,25.56,9.49
2018,12,10,8,0,0.0,28.0,2.3,-1.0,28.0,25.01,15.78
2018,12,10,8,15,0.0,39.0,2.3,-0.8,39.0,35.71,25.98
2018,12,10,8,30,0.0,50.0,2.3,-0.6,50.0,46.24,35.77
2018,12,10,8,45,0.5,61.5,2.35,-0.4,61.5,57.69,46.29
2018,12,10,9,0,1.0,73.0,2.4,-0.2,73.0,69.14,56.67
2018,12,10,9,15,107.0,99.5,2.4,-0.05,135.5,206.53,181.97
2018,12,10,9,30,213.0,126.0,2.4,0.1,198.0,343.79,302.3
2018,12,10,9,45,356.0,123.0,2.45,0.3,257.5,476.49,415.79
2018,12,10,10,0,499.0,120.0,2.5,0.5,317.0,595.26,514.09
2018,12,10,10,15,547.5,119.0,2.5,0.65,349.0,643.78,551.11
2018,12,10,10,30,596.0,118.0,2.5,0.8,381.0,684.78,582.11
2018,12,10,10,45,601.5,123.0,2.5,0.95,399.5,693.21,587.28
2018,12,10,11,0,607.0,128.0,2.5,1.1,418.0,698.96,590.71
2018,12,10,11,15,679.5,113.0,2.45,1.25,446.5,735.53,617.91
2018,12,10,11,30,752.0,98.0,2.4,1.4,475.0,762.65,637.31
2018,12,10,11,45,796.0,91.5,2.4,1.55,495.5,777.05,647.39
2018,12,10,12,0,840.0,85.0,2.4,1.7,516.0,786.72,654.07
2018,12,10,12,15,825.5,85.5,2.35,1.8,508.5,754.44,628.71
2018,12,10,12,30,811.0,86.0,2.3,1.9,501.0,719.88,602.0
2018,12,10,12,45,823.0,81.5,2.3,2.0,496.5,696.5,584.26
2018,12,10,13,0,835.0,77.0,2.3,2.1,492.0,669.65,563.32
2018,12,10,13,15,834.0,79.0,2.25,2.2,482.5,638.38,536.99
2018,12,10,13,30,833.0,81.0,2.2,2.3,473.0,604.51,508.11
2018,12,10,13,45,839.5,78.0,2.2,2.35,457.0,567.02,476.13
2018,12,10,14,0,846.0,75.0,2.2,2.4,441.0,526.76,440.94
2018,12,10,14,15,693.5,92.0,2.1,2.35,378.5,430.48,359.44
2018,12,10,14,30,541.0,109.0,2.0,2.3,316.0,345.54,286.97
2018,12,10,14,45,353.0,119.0,1.9,2.3,249.0,251.42,207.36
2018,12,10,15,0,165.0,129.0,1.8,2.3,182.0,172.3,141.66
2018,12,10,15,15,109.5,112.0,1.55,2.05,145.5,131.25,106.71
2018,12,10,15,30,54.0,95.0,1.3,1.8,109.0,95.14,76.6
2018,12,10,15,45,73.0,77.0,1.1,1.55,92.0,78.53,60.73
2018,12,10,16,0,92.0,59.0,0.9,1.3,75.0,58.57,42.41
2018,12,10,16,15,47.5,43.5,0.85,0.9,51.5,37.43,26.27
2018,12,10,16,30,3.0,28.0,0.8,0.5,28.0,24.26,14.86
2018,12,10,16,45,14.5,16.5,0.75,0.05,16.5,14.38,0.0
2018,12,10,17,0,26.0,5.0,0.7,-0.4,5.0,4.55,0.0
2018,12,10,17,15,13.0,2.5,0.7,-0.45,2.5,0.0,0.0
2018,12,10,17,30,0.0,0.0,0.7,-0.5,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,0.7,-0.6,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,0.7,-0.7,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,0.7,-0.7,0.0,0.0,0.0
