Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,10,18,30,0.0,0.0,0.7,-0.7,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,0.7,-0.75,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,0.7,-0.8,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,0.7,-0.8,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,0.7,-0.8,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,0.7,-0.85,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,0.7,-0.9,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,0.7,-0.95,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,0.7,-1.05,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,0.7,-1.1,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,0.7,-1.15,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,0.7,-1.2,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,0.7,-1.3,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,0.7,-1.4,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,0.7,-1.5,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,0.7,-1.6,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,0.7,-1.7,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,0.7,-1.8,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,0.7,-1.85,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,0.7,-1.9,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,0.7,-1.95,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,0.8,-2.05,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,0.8,-2.1,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,0.8,-2.15,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,0.8,-2.25,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,0.8,-2.3,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,0.8,-2.35,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,0.8,-2.6,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,0.8,-2.7,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,0.8,-2.8,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,0.8,-3.2,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,0.8,-3.4,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,0.8,-3.6,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,0.8,-3.85,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,0.8,-4.1,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,0.8,-4.3,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,0.8,-4.65,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,0.8,-4.8,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,0.8,-4.95,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,0.8,-5.1,0.0,0.0,0.0
2018,12,11,7,15,99.5,7.5,0.85,-4.45,10.0,0.0,0.0
2018,12,11,7,30,199.0,15.0,0.9,-3.8,20.0,127.61,0.0
2018,12,11,7,45,357.0,24.0,0.95,-3.15,54.5,277.81,144.0
2018,12,11,8,0,515.0,33.0,1.0,-2.5,89.0,404.63,335.05
2018,12,11,8,15,573.5,41.5,1.05,-1.8,130.0,484.25,411.54
2018,12,11,8,30,632.0,50.0,1.1,-1.1,171.0,555.19,472.84
2018,12,11,8,45,724.5,52.5,1.1,-0.45,222.0,638.65,540.19
2018,12,11,9,0,817.0,55.0,1.1,0.2,273.0,732.4,611.77
2018,12,11,9,15,846.5,59.0,1.15,0.7,314.5,778.8,645.55
2018,12,11,9,30,876.0,63.0,1.2,1.2,356.0,823.13,677.13
2018,12,11,9,45,896.5,67.0,1.25,1.7,393.5,857.54,700.53
2018,12,11,10,0,917.0,71.0,1.3,2.2,431.0,888.93,721.34
2018,12,11,10,15,937.5,73.5,1.35,2.6,464.0,915.13,738.38
2018,12,11,10,30,958.0,76.0,1.4,3.0,497.0,937.76,752.8
2018,12,11,10,45,967.5,77.5,1.4,3.4,520.5,937.78,750.41
2018,12,11,11,0,977.0,79.0,1.4,3.8,544.0,942.08,751.5
2018,12,11,11,15,978.0,80.5,1.45,4.15,557.5,935.27,745.77
2018,12,11,11,30,979.0,82.0,1.5,4.5,571.0,924.64,737.62
2018,12,11,11,45,978.5,82.5,1.55,4.85,577.0,907.79,725.22
2018,12,11,12,0,978.0,83.0,1.6,5.2,583.0,887.28,710.38
2018,12,11,12,15,976.0,83.5,1.65,5.45,582.0,862.04,692.47
2018,12,11,12,30,974.0,84.0,1.7,5.7,581.0,833.4,672.13
2018,12,11,12,45,968.5,84.5,1.7,5.95,572.0,798.98,646.98
2018,12,11,13,0,963.0,85.0,1.7,6.2,563.0,766.47,623.02
2018,12,11,13,15,954.0,84.5,1.7,6.35,545.5,722.44,588.62
2018,12,11,13,30,945.0,84.0,1.7,6.5,528.0,676.18,551.85
2018,12,11,13,45,929.0,82.0,1.7,6.6,501.0,622.38,508.52
2018,12,11,14,0,913.0,80.0,1.7,6.7,474.0,567.51,463.19
2018,12,11,14,15,896.0,77.0,1.6,6.6,442.0,510.37,414.55
2018,12,11,14,30,879.0,74.0,1.5,6.5,410.0,452.89,364.24
2018,12,11,14,45,854.5,71.0,1.4,6.4,372.5,392.61,310.37
2018,12,11,15,0,830.0,68.0,1.3,6.3,335.0,333.39,256.14
2018,12,11,15,15,795.5,63.5,1.2,5.55,293.0,271.52,199.82
2018,12,11,15,30,761.0,59.0,1.1,4.8,251.0,212.52,146.12
2018,12,11,15,45,706.5,52.5,0.95,4.05,206.0,151.99,94.26
2018,12,11,16,0,652.0,46.0,0.8,3.3,161.0,97.4,53.04
2018,12,11,16,15,560.5,39.0,0.85,2.5,118.0,47.79,26.73
2018,12,11,16,30,469.0,32.0,0.9,1.7,75.0,26.83,16.96
2018,12,11,16,45,294.0,21.0,0.95,0.85,43.0,17.9,0.0
2018,12,11,17,0,119.0,10.0,1.0,0.0,11.0,9.1,0.0
2018,12,11,17,15,59.5,5.0,1.05,-0.1,5.5,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.15,-0.3,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.2,-0.45,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.2,-0.65,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.2,-0.8,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.2,-0.95,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.2,-1.1,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.2,-1.25,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.2,-1.4,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.2,-1.55,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.2,-1.7,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.15,-1.85,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.1,-2.15,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.1,-2.3,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.05,-2.4,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.0,-2.9,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.0,-2.95,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,0.95,-3.05,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,0.9,-3.1,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,0.9,-3.2,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,0.9,-3.3,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,0.9,-3.3,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,0.9,-3.3,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,0.9,-3.35,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,0.9,-3.4,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,0.85,-3.4,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,0.8,-3.4,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,0.8,-3.35,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,0.8,-3.3,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,0.8,-3.2,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,0.8,-3.1,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,0.8,-2.9,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,0.8,-2.8,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,0.8,-2.7,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,0.8,-2.55,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,0.8,-2.3,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,0.75,-2.1,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,0.7,-1.85,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,0.7,-1.7,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,0.7,-1.55,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,0.7,-1.4,0.0,0.0,0.0
2018,12,12,7,15,26.0,5.5,0.65,-0.9,6.0,0.0,0.0
2018,12,12,7,30,52.0,11.0,0.6,-0.4,12.0,39.69,0.0
2018,12,12,7,45,97.0,25.0,0.55,0.05,33.0,108.9,46.95
2018,12,12,8,0,142.0,39.0,0.5,0.5,54.0,166.45,135.77
2018,12,12,8,15,182.0,53.5,0.5,0.95,82.0,214.71,182.71
2018,12,12,8,30,222.0,68.0,0.5,1.4,110.0,265.44,228.45
2018,12,12,8,45,235.0,83.0,0.5,1.8,137.0,298.62,257.51
2018,12,12,9,0,248.0,98.0,0.5,2.2,164.0,331.66,285.38
2018,12,12,9,15,340.5,101.5,0.5,2.5,206.5,428.51,365.71
2018,12,12,9,30,433.0,105.0,0.5,2.8,249.0,512.61,432.6
2018,12,12,9,45,559.5,93.0,0.5,3.1,299.0,614.52,510.24
2018,12,12,10,0,686.0,81.0,0.5,3.4,349.0,710.97,579.76
2018,12,12,10,15,711.0,81.5,0.5,3.6,377.0,736.3,595.51
2018,12,12,10,30,736.0,82.0,0.5,3.8,405.0,754.66,607.13
2018,12,12,10,45,690.5,99.5,0.5,4.0,414.0,740.66,595.45
2018,12,12,11,0,645.0,117.0,0.5,4.2,423.0,718.19,578.21
2018,12,12,11,15,612.5,130.5,0.55,4.35,428.0,698.82,564.31
2018,12,12,11,30,580.0,144.0,0.6,4.5,433.0,676.81,548.1
2018,12,12,11,45,618.0,135.0,0.65,4.65,447.0,686.35,555.89
2018,12,12,12,0,656.0,126.0,0.7,4.8,461.0,691.81,560.01
2018,12,12,12,15,699.5,114.5,0.75,5.05,471.0,694.38,561.98
2018,12,12,12,30,743.0,103.0,0.8,5.3,481.0,692.07,560.51
2018,12,12,12,45,735.5,102.5,0.85,5.5,472.0,661.0,537.49
2018,12,12,13,0,728.0,102.0,0.9,5.7,463.0,627.9,512.27
2018,12,12,13,15,629.0,124.0,0.85,5.7,429.0,558.15,456.81
2018,12,12,13,30,530.0,146.0,0.8,5.7,395.0,487.53,400.41
2018,12,12,13,45,502.5,144.0,0.75,5.65,371.0,444.02,365.29
2018,12,12,14,0,475.0,142.0,0.7,5.6,347.0,401.56,330.09
2018,12,12,14,15,421.0,140.0,0.7,5.35,312.5,347.96,285.9
2018,12,12,14,30,367.0,138.0,0.7,5.1,278.0,298.61,244.56
2018,12,12,14,45,334.0,128.5,0.65,4.85,247.0,249.63,202.66
2018,12,12,15,0,301.0,119.0,0.6,4.6,216.0,209.67,167.76
2018,12,12,15,15,260.5,107.5,0.65,4.2,184.0,169.18,132.71
2018,12,12,15,30,220.0,96.0,0.7,3.8,152.0,133.06,101.65
2018,12,12,15,45,185.5,80.5,0.7,3.4,122.0,98.87,72.69
2018,12,12,16,0,151.0,65.0,0.7,3.0,92.0,68.88,48.6
2018,12,12,16,15,121.5,49.0,0.75,2.75,67.0,42.93,29.45
2018,12,12,16,30,92.0,33.0,0.8,2.5,42.0,26.46,16.65
2018,12,12,16,45,59.5,20.0,0.8,2.25,24.5,16.26,0.0
2018,12,12,17,0,27.0,7.0,0.8,2.0,7.0,6.37,0.0
2018,12,12,17,15,13.5,3.5,0.8,1.9,3.5,0.0,0.0
2018,12,12,17,30,0.0,0.0,0.8,1.8,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,0.75,1.7,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,0.7,1.6,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,0.7,1.6,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,0.7,1.6,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,0.75,1.4,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,0.85,1.05,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,0.9,0.9,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,0.9,0.7,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,0.9,0.1,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,0.9,-0.15,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,0.9,-0.6,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.9,-1.3,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.9,-1.4,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.9,-1.6,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.9,-1.65,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.9,-1.7,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,0.85,-1.75,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,0.8,-1.8,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,0.8,-1.8,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,0.8,-1.8,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,0.8,-1.85,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,0.8,-1.9,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,0.75,-1.9,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,0.7,-1.9,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,0.7,-1.9,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,0.7,-1.9,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,0.7,-1.85,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,0.7,-1.8,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,0.7,-1.75,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,0.7,-1.7,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,0.65,-1.6,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,0.6,-1.4,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,0.6,-1.3,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,0.6,-1.2,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,0.6,-1.1,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,0.6,-0.9,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,0.6,-0.85,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,0.6,-0.8,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,0.65,-0.7,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,0.7,-0.6,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,0.65,-0.6,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,0.6,-0.6,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,0.6,-0.55,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2018,12,13,7,15,23.0,5.0,0.55,-0.2,5.5,0.0,0.0
2018,12,13,7,30,46.0,10.0,0.5,0.1,11.0,35.28,0.0
2018,12,13,7,45,88.0,24.0,0.5,0.45,31.5,100.99,36.48
2018,12,13,8,0,130.0,38.0,0.5,0.8,52.0,157.09,127.2
2018,12,13,8,15,208.5,50.5,0.5,1.25,84.5,242.67,205.98
2018,12,13,8,30,287.0,63.0,0.5,1.7,117.0,319.61,273.74
2018,12,13,8,45,349.0,72.5,0.45,2.2,153.5,384.25,328.66
2018,12,13,9,0,411.0,82.0,0.4,2.7,190.0,451.47,383.41
2018,12,13,9,15,430.0,92.0,0.45,3.2,220.0,486.81,411.13
2018,12,13,9,30,449.0,102.0,0.5,3.7,250.0,521.33,437.64
2018,12,13,9,45,342.5,129.0,0.6,4.25,249.0,454.73,382.54
2018,12,13,10,0,236.0,156.0,0.7,4.8,248.0,401.53,337.44
2018,12,13,10,15,258.0,167.0,0.75,5.4,274.0,432.74,362.22
2018,12,13,10,30,280.0,178.0,0.8,6.0,300.0,463.11,385.11
2018,12,13,10,45,305.5,183.5,0.85,6.55,323.0,488.36,403.99
2018,12,13,11,0,331.0,189.0,0.9,7.1,346.0,512.36,421.73
2018,12,13,11,15,367.5,187.5,0.95,7.4,366.5,535.46,439.4
2018,12,13,11,30,404.0,186.0,1.0,7.7,387.0,572.42,467.06
2018,12,13,11,45,419.5,184.5,1.05,7.95,395.5,573.88,467.58
2018,12,13,12,0,435.0,183.0,1.1,8.2,404.0,573.13,466.8
2018,12,13,12,15,504.0,165.5,1.1,8.35,421.5,593.7,483.12
2018,12,13,12,30,573.0,148.0,1.1,8.5,439.0,609.05,494.97
2018,12,13,12,45,405.0,176.5,1.15,8.6,380.5,499.43,408.12
2018,12,13,13,0,237.0,205.0,1.2,8.7,322.0,386.79,317.78
2018,12,13,13,15,296.5,187.5,1.15,8.8,329.5,394.53,325.15
2018,12,13,13,30,356.0,170.0,1.1,8.9,337.0,397.39,327.26
2018,12,13,13,45,452.5,146.5,1.1,8.95,348.5,418.99,343.95
2018,12,13,14,0,549.0,123.0,1.1,9.0,360.0,421.2,344.19
2018,12,13,14,15,561.5,114.0,1.0,8.9,342.0,392.88,318.88
2018,12,13,14,30,574.0,105.0,0.9,8.8,324.0,357.83,287.6
2018,12,13,14,45,351.0,107.5,0.8,8.65,237.5,241.32,193.01
2018,12,13,15,0,128.0,110.0,0.7,8.5,151.0,143.79,114.87
2018,12,13,15,15,68.0,86.5,0.7,8.05,108.0,97.91,77.22
2018,12,13,15,30,8.0,63.0,0.7,7.6,65.0,57.21,44.14
2018,12,13,15,45,6.5,50.5,0.7,7.1,52.0,45.47,33.92
2018,12,13,16,0,5.0,38.0,0.7,6.6,39.0,33.95,23.77
2018,12,13,16,15,4.5,28.5,0.8,6.2,29.0,25.24,15.95
2018,12,13,16,30,4.0,19.0,0.9,5.8,19.0,16.73,8.34
2018,12,13,16,45,14.5,12.0,0.95,5.4,12.0,10.54,0.0
2018,12,13,17,0,25.0,5.0,1.0,5.0,5.0,4.55,0.0
2018,12,13,17,15,12.5,2.5,1.0,4.75,2.5,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.0,3.35,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,0.9,2.55,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,0.85,2.95,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,0.8,3.05,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,0.8,3.15,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,0.75,3.2,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,0.7,3.15,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,0.7,3.05,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,0.75,2.95,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,0.8,2.85,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,0.85,2.75,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,0.95,2.7,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.05,2.7,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.15,2.75,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.35,2.8,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.65,2.85,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.8,2.9,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.85,2.85,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,1.9,2.8,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,1.9,2.8,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,1.9,2.8,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,1.95,2.85,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.0,2.9,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.0,2.9,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.0,2.9,0.0,0.0,0.0
2018,12,14,7,15,6.0,3.5,2.05,3.0,3.5,0.0,0.0
2018,12,14,7,30,12.0,7.0,2.1,3.1,7.0,13.18,0.0
2018,12,14,7,45,6.0,19.5,2.1,3.15,19.5,25.51,2.9
2018,12,14,8,0,0.0,32.0,2.1,3.2,32.0,32.54,21.35
2018,12,14,8,15,0.5,47.0,2.15,3.4,47.0,48.6,36.57
2018,12,14,8,30,1.0,62.0,2.2,3.6,62.0,64.04,50.71
2018,12,14,8,45,6.0,78.0,2.25,3.75,79.5,84.0,68.79
2018,12,14,9,0,11.0,94.0,2.3,3.9,97.0,104.03,86.73
2018,12,14,9,15,12.0,107.0,2.3,4.05,110.5,117.12,98.23
2018,12,14,9,30,13.0,120.0,2.3,4.2,124.0,130.36,109.67
2018,12,14,9,45,11.0,128.5,2.35,4.35,132.0,135.75,114.05
2018,12,14,10,0,9.0,137.0,2.4,4.5,140.0,141.38,118.58
2018,12,14,10,15,11.0,147.0,2.35,4.65,151.5,152.29,127.77
2018,12,14,10,30,13.0,157.0,2.3,4.8,163.0,163.3,136.95
2018,12,14,10,45,18.5,169.0,2.3,5.0,177.5,179.6,150.72
2018,12,14,11,0,24.0,181.0,2.3,5.2,192.0,195.85,164.32
2018,12,14,11,15,16.5,176.5,2.3,5.35,184.0,182.77,152.66
2018,12,14,11,30,9.0,172.0,2.3,5.5,176.0,170.3,141.63
2018,12,14,11,45,10.5,176.0,2.35,5.7,181.0,174.68,145.23
2018,12,14,12,0,12.0,180.0,2.4,5.9,186.0,179.04,148.79
2018,12,14,12,15,23.5,190.0,2.4,6.1,202.0,197.36,164.44
2018,12,14,12,30,35.0,200.0,2.4,6.3,218.0,226.59,189.03
2018,12,14,12,45,53.5,205.0,2.45,6.5,232.0,242.94,202.94
2018,12,14,13,0,72.0,210.0,2.5,6.7,246.0,257.91,215.61
2018,12,14,13,15,44.0,190.5,2.5,6.75,212.0,214.75,178.97
2018,12,14,13,30,16.0,171.0,2.5,6.8,178.0,167.13,138.51
2018,12,14,13,45,9.0,157.0,2.45,6.85,161.0,148.5,122.78
2018,12,14,14,0,2.0,143.0,2.4,6.9,144.0,130.74,107.72
2018,12,14,14,15,3.5,137.0,2.4,6.85,138.5,125.47,103.42
2018,12,14,14,30,5.0,131.0,2.4,6.8,133.0,120.07,98.94
2018,12,14,14,45,3.0,113.5,2.4,6.7,114.5,102.61,84.06
2018,12,14,15,0,1.0,96.0,2.4,6.6,96.0,85.65,69.51
2018,12,14,15,15,1.5,90.0,2.35,6.55,90.5,80.09,64.68
2018,12,14,15,30,2.0,84.0,2.3,6.5,85.0,74.37,59.59
2018,12,14,15,45,1.0,70.0,2.25,6.4,70.5,61.39,48.1
2018,12,14,16,0,0.0,56.0,2.2,6.3,56.0,48.67,36.71
2018,12,14,16,15,0.0,42.0,2.1,6.25,42.0,36.27,25.41
2018,12,14,16,30,0.0,28.0,2.0,6.2,28.0,24.3,14.64
2018,12,14,16,45,6.5,17.0,1.95,6.2,17.0,14.81,0.0
2018,12,14,17,0,13.0,6.0,1.9,6.2,6.0,5.46,0.0
2018,12,14,17,15,6.5,3.0,1.85,6.15,3.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.75,6.1,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.7,6.15,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.7,6.25,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,0.85,6.7,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,0.65,6.65,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.75,6.65,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,1.05,6.7,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.65,6.85,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.8,6.45,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.8,6.35,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.85,6.25,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.95,6.15,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.9,6.05,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.65,5.95,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.35,5.9,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.05,5.85,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,0.85,5.75,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,15,7,15,6.0,3.0,0.95,5.8,3.0,0.0,0.0
2018,12,15,7,30,12.0,6.0,1.1,5.9,6.0,12.25,0.0
2018,12,15,7,45,62.0,21.0,1.2,5.95,26.5,78.31,14.01
2018,12,15,8,0,112.0,36.0,1.3,6.0,47.0,142.26,111.77
2018,12,15,8,15,158.5,48.0,1.4,6.2,72.0,189.3,158.4
2018,12,15,8,30,205.0,60.0,1.5,6.4,97.0,240.13,204.78
2018,12,15,8,45,177.0,70.5,1.55,6.6,108.5,235.87,202.16
2018,12,15,9,0,149.0,81.0,1.6,6.8,120.0,229.81,197.16
2018,12,15,9,15,132.5,99.0,1.65,7.1,137.5,226.7,194.25
2018,12,15,9,30,116.0,117.0,1.7,7.4,155.0,236.61,201.78
2018,12,15,9,45,132.0,129.0,1.75,7.7,176.5,263.9,224.66
2018,12,15,10,0,148.0,141.0,1.8,8.0,198.0,291.15,247.08
2018,12,15,10,15,160.0,151.5,1.75,8.25,217.5,312.77,264.34
2018,12,15,10,30,172.0,162.0,1.7,8.5,237.0,333.93,281.01
2018,12,15,10,45,207.0,168.0,1.7,8.75,262.5,384.76,321.98
2018,12,15,11,0,242.0,174.0,1.7,9.0,288.0,418.19,348.46
2018,12,15,11,15,276.0,182.0,1.6,9.05,315.5,451.84,374.67
2018,12,15,11,30,310.0,190.0,1.5,9.1,343.0,483.61,398.95
2018,12,15,11,45,295.5,189.0,1.4,9.2,336.5,462.86,381.22
2018,12,15,12,0,281.0,188.0,1.3,9.3,330.0,441.62,363.54
2018,12,15,12,15,295.0,199.0,1.15,9.3,348.5,455.87,373.79
2018,12,15,12,30,309.0,210.0,1.0,9.3,367.0,468.03,381.89
2018,12,15,12,45,325.0,196.0,0.9,9.3,358.5,451.47,368.56
2018,12,15,13,0,341.0,182.0,0.8,9.3,350.0,433.3,354.07
2018,12,15,13,15,354.5,179.5,0.7,9.35,349.5,424.19,346.08
2018,12,15,13,30,368.0,177.0,0.6,9.4,349.0,413.03,336.16
2018,12,15,13,45,274.5,167.0,0.55,9.45,292.0,331.32,270.33
2018,12,15,14,0,181.0,157.0,0.5,9.5,235.0,250.03,204.43
2018,12,15,14,15,175.5,130.5,0.5,9.5,202.0,216.72,177.2
2018,12,15,14,30,170.0,104.0,0.5,9.5,169.0,177.05,143.86
2018,12,15,14,45,215.0,110.0,0.45,9.5,184.5,189.03,152.01
2018,12,15,15,0,260.0,116.0,0.4,9.5,200.0,195.39,154.22
2018,12,15,15,15,370.5,98.0,0.35,9.35,201.0,193.96,147.08
2018,12,15,15,30,481.0,80.0,0.3,9.2,202.0,175.92,124.57
2018,12,15,15,45,413.0,71.0,0.3,9.05,162.5,126.74,84.19
2018,12,15,16,0,345.0,62.0,0.3,8.9,123.0,85.15,53.15
2018,12,15,16,15,312.5,50.5,0.3,8.65,94.0,50.31,30.87
2018,12,15,16,30,280.0,39.0,0.3,8.4,65.0,30.69,19.9
2018,12,15,16,45,165.0,24.0,0.35,8.15,37.5,19.07,0.0
2018,12,15,17,0,50.0,9.0,0.4,7.9,10.0,8.19,0.0
2018,12,15,17,15,25.0,4.5,0.4,7.8,5.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,0.4,7.7,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,0.4,7.65,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,0.4,7.6,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,0.4,7.6,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,0.4,7.6,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,0.45,7.4,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,0.5,7.2,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,0.5,7.1,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,0.5,6.95,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,0.55,6.95,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,0.65,7.05,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.45,7.05,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.55,6.7,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.65,6.55,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.7,6.45,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.75,6.35,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.85,6.3,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.85,6.25,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.8,6.15,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.8,6.05,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.8,5.95,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.75,5.85,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.7,5.75,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,12,16,7,15,27.5,4.0,1.8,5.85,4.5,0.0,0.0
2018,12,16,7,30,55.0,8.0,1.9,6.0,9.0,38.32,0.0
2018,12,16,7,45,155.0,21.5,2.05,6.15,34.5,145.51,17.32
2018,12,16,8,0,255.0,35.0,2.2,6.3,60.0,247.34,196.01
2018,12,16,8,15,316.0,46.0,2.25,6.65,92.5,308.5,258.9
2018,12,16,8,30,377.0,57.0,2.3,7.0,125.0,374.2,318.28
2018,12,16,8,45,485.0,60.5,2.4,7.35,171.0,472.75,402.75
2018,12,16,9,0,593.0,64.0,2.5,7.7,217.0,572.61,484.06
2018,12,16,9,15,589.5,72.5,2.6,8.25,244.5,593.37,499.9
2018,12,16,9,30,586.0,81.0,2.7,8.8,272.0,611.64,513.51
2018,12,16,9,45,659.0,79.0,2.75,9.35,315.0,677.46,563.39
2018,12,16,10,0,732.0,77.0,2.8,9.9,358.0,737.07,606.88
2018,12,16,10,15,502.0,117.5,2.85,10.35,317.0,594.28,494.67
2018,12,16,10,30,272.0,158.0,2.9,10.8,276.0,430.61,359.83
2018,12,16,10,45,319.0,165.0,2.95,11.3,310.0,476.6,397.19
2018,12,16,11,0,366.0,172.0,3.0,11.8,344.0,521.15,431.73
2018,12,16,11,15,568.5,135.0,3.0,12.05,411.5,666.49,546.84
2018,12,16,11,30,771.0,98.0,3.0,12.3,479.0,778.14,628.96
2018,12,16,11,45,773.0,99.0,3.05,12.6,485.5,767.23,619.18
2018,12,16,12,0,775.0,100.0,3.1,12.9,492.0,753.22,608.21
2018,12,16,12,15,580.5,145.5,3.05,13.0,439.0,637.49,518.9
2018,12,16,12,30,386.0,191.0,3.0,13.1,386.0,504.36,412.63
2018,12,16,12,45,391.0,186.0,3.0,13.15,381.0,500.61,409.78
2018,12,16,13,0,396.0,181.0,3.0,13.2,376.0,482.07,394.82
2018,12,16,13,15,346.5,176.5,2.95,13.2,343.5,416.19,341.85
2018,12,16,13,30,297.0,172.0,2.9,13.2,311.0,364.93,299.94
2018,12,16,13,45,272.0,168.0,2.9,13.15,290.5,331.37,272.19
2018,12,16,14,0,247.0,164.0,2.9,13.1,270.0,299.32,245.34
2018,12,16,14,15,249.0,152.0,2.85,12.95,253.0,273.72,223.66
2018,12,16,14,30,251.0,140.0,2.8,12.8,236.0,247.66,201.09
2018,12,16,14,45,325.5,122.0,2.75,12.65,234.5,242.39,194.12
2018,12,16,15,0,400.0,104.0,2.7,12.5,233.0,233.48,182.46
2018,12,16,15,15,492.0,84.5,2.6,12.15,223.5,216.86,162.39
2018,12,16,15,30,584.0,65.0,2.5,11.8,214.0,186.61,129.6
2018,12,16,15,45,540.5,58.0,2.35,11.45,177.0,136.84,86.91
2018,12,16,16,0,497.0,51.0,2.2,11.1,140.0,91.79,52.19
2018,12,16,16,15,409.5,42.5,2.1,10.65,102.5,48.93,27.17
2018,12,16,16,30,322.0,34.0,2.0,10.2,65.0,28.35,17.82
2018,12,16,16,45,196.0,21.5,1.9,9.75,37.5,18.14,0.0
2018,12,16,17,0,70.0,9.0,1.8,9.3,10.0,8.19,0.0
2018,12,16,17,15,35.0,4.5,1.7,9.0,5.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,1.05,5.35,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,0.9,3.95,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,0.9,3.65,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,0.9,3.25,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,0.9,3.15,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,0.95,3.1,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.0,2.85,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.0,1.95,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.0,1.65,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,12,17,7,15,30.5,4.0,1.0,2.3,4.5,0.0,0.0
2018,12,17,7,30,61.0,8.0,1.0,3.0,9.0,41.62,0.0
2018,12,17,7,45,123.0,21.0,1.05,3.75,30.5,124.62,1.5
2018,12,17,8,0,185.0,34.0,1.1,4.5,52.0,200.7,157.89
2018,12,17,8,15,273.0,45.0,1.25,5.25,86.5,277.55,232.85
2018,12,17,8,30,361.0,56.0,1.4,6.0,121.0,361.0,306.53
2018,12,17,8,45,505.0,59.0,1.6,6.75,174.5,485.2,411.07
2018,12,17,9,0,649.0,62.0,1.8,7.5,228.0,612.44,512.39
2018,12,17,9,15,737.5,60.0,1.95,8.05,276.5,687.85,570.09
2018,12,17,9,30,826.0,58.0,2.1,8.6,325.0,770.72,631.94
2018,12,17,9,45,852.5,59.0,2.2,9.2,360.5,805.81,656.05
2018,12,17,10,0,879.0,60.0,2.3,9.8,396.0,830.11,672.12
2018,12,17,10,15,895.5,61.5,2.35,10.2,426.0,851.78,686.17
2018,12,17,10,30,912.0,63.0,2.4,10.6,456.0,870.23,697.77
2018,12,17,10,45,924.0,63.5,2.45,11.05,479.0,880.06,703.02
2018,12,17,11,0,936.0,64.0,2.5,11.5,502.0,886.29,705.83
2018,12,17,11,15,942.5,64.5,2.45,11.8,517.5,884.16,702.31
2018,12,17,11,30,949.0,65.0,2.4,12.1,533.0,878.28,696.34
2018,12,17,11,45,953.0,65.0,2.4,12.45,541.0,865.95,686.28
2018,12,17,12,0,957.0,65.0,2.4,12.8,549.0,849.93,673.79
2018,12,17,12,15,957.0,65.0,2.4,13.0,549.0,827.15,656.97
2018,12,17,12,30,957.0,65.0,2.4,13.2,549.0,800.96,637.82
2018,12,17,12,45,952.0,64.5,2.35,13.4,540.0,767.26,612.88
2018,12,17,13,0,947.0,64.0,2.3,13.6,531.0,730.7,585.88
2018,12,17,13,15,939.5,63.0,2.25,13.65,514.5,689.26,554.37
2018,12,17,13,30,932.0,62.0,2.2,13.7,498.0,645.54,519.63
2018,12,17,13,45,922.0,61.0,2.15,13.75,475.5,598.32,481.43
2018,12,17,14,0,912.0,60.0,2.1,13.8,453.0,549.48,441.01
2018,12,17,14,15,880.5,60.5,1.9,13.6,419.5,490.66,391.63
2018,12,17,14,30,849.0,61.0,1.7,13.4,386.0,433.82,342.7
2018,12,17,14,45,832.0,57.5,1.55,13.2,352.0,377.87,293.33
2018,12,17,15,0,815.0,54.0,1.4,13.0,318.0,322.2,242.96
2018,12,17,15,15,790.5,50.0,1.3,12.3,280.0,264.59,190.88
2018,12,17,15,30,766.0,46.0,1.2,11.6,242.0,208.65,140.13
2018,12,17,15,45,638.0,48.0,1.1,10.85,191.5,144.77,89.14
2018,12,17,16,0,510.0,50.0,1.0,10.1,141.0,93.07,52.72
2018,12,17,16,15,463.0,39.0,1.05,9.45,104.5,48.36,25.3
2018,12,17,16,30,416.0,28.0,1.1,8.8,68.0,22.81,13.43
2018,12,17,16,45,275.5,19.0,1.1,8.1,40.0,15.75,0.0
2018,12,17,17,0,135.0,10.0,1.1,7.4,12.0,9.1,0.0
2018,12,17,17,15,67.5,5.0,1.15,7.3,6.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.05,5.15,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,0.95,4.3,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,0.9,3.55,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,0.9,3.25,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,0.8,2.75,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,0.8,2.45,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,0.8,2.1,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,0.8,1.9,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,0.8,1.75,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,0.8,1.6,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,0.85,1.25,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,0.9,1.1,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,0.9,0.9,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,0.9,0.8,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,0.9,0.7,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,0.9,0.55,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,0.9,0.05,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,0.9,-0.1,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,0.9,-0.2,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,0.9,-0.35,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,0.9,-0.6,0.0,0.0,0.0
2018,12,18,7,15,64.5,5.5,0.95,0.1,6.0,0.0,0.0
2018,12,18,7,30,129.0,11.0,1.0,0.8,12.0,82.47,0.0
2018,12,18,7,45,306.5,19.5,1.05,1.5,43.0,232.28,0.0
2018,12,18,8,0,484.0,28.0,1.1,2.2,74.0,374.65,294.97
2018,12,18,8,15,571.5,33.5,1.3,2.9,115.0,459.42,383.75
2018,12,18,8,30,659.0,39.0,1.5,3.6,156.0,547.44,460.22
2018,12,18,8,45,710.5,43.0,1.7,4.3,198.5,610.07,512.95
2018,12,18,9,0,762.0,47.0,1.9,5.0,241.0,672.99,563.63
2018,12,18,9,15,796.0,49.5,2.0,5.45,280.5,719.83,599.76
2018,12,18,9,30,830.0,52.0,2.1,5.9,320.0,757.34,627.63
2018,12,18,9,45,852.5,54.0,2.15,6.35,355.0,790.24,650.88
2018,12,18,10,0,875.0,56.0,2.2,6.8,390.0,820.67,671.76
2018,12,18,10,15,888.5,57.0,2.15,7.1,418.0,839.25,683.01
2018,12,18,10,30,902.0,58.0,2.1,7.4,446.0,854.63,691.87
2018,12,18,10,45,911.5,59.5,2.0,7.75,468.5,863.88,695.59
2018,12,18,11,0,921.0,61.0,1.9,8.1,491.0,869.55,696.8
2018,12,18,11,15,875.0,73.5,1.8,8.35,492.5,838.98,672.26
2018,12,18,11,30,829.0,86.0,1.7,8.6,494.0,812.63,651.32
2018,12,18,11,45,716.5,114.0,1.6,8.85,470.5,743.9,599.46
2018,12,18,12,0,604.0,142.0,1.5,9.1,447.0,669.34,542.62
2018,12,18,12,15,630.5,135.5,1.45,9.3,454.0,666.44,540.31
2018,12,18,12,30,657.0,129.0,1.4,9.5,461.0,659.82,534.4
2018,12,18,12,45,728.0,111.0,1.3,9.65,474.0,668.63,540.25
2018,12,18,13,0,799.0,93.0,1.2,9.8,487.0,668.0,538.57
2018,12,18,13,15,855.0,78.0,1.2,9.85,488.0,656.75,529.5
2018,12,18,13,30,911.0,63.0,1.2,9.9,489.0,634.93,512.15
2018,12,18,13,45,901.0,62.0,1.15,10.0,467.0,588.67,474.57
2018,12,18,14,0,891.0,61.0,1.1,10.1,445.0,540.82,435.07
2018,12,18,14,15,869.5,60.0,1.05,10.0,414.5,486.15,389.52
2018,12,18,14,30,848.0,59.0,1.0,9.9,384.0,431.49,342.7
2018,12,18,14,45,832.0,56.0,0.95,9.75,351.0,377.13,294.74
2018,12,18,15,0,816.0,53.0,0.9,9.6,318.0,322.9,245.51
2018,12,18,15,15,782.0,50.0,0.85,9.1,278.5,263.73,192.14
2018,12,18,15,30,748.0,47.0,0.8,8.6,239.0,207.26,141.01
2018,12,18,15,45,694.5,43.5,0.75,8.1,197.0,150.31,92.11
2018,12,18,16,0,641.0,40.0,0.7,7.6,155.0,98.97,52.6
2018,12,18,16,15,555.0,34.5,0.8,6.95,115.0,50.52,24.89
2018,12,18,16,30,469.0,29.0,0.9,6.3,75.0,25.98,16.36
2018,12,18,16,45,297.5,19.5,1.0,5.65,43.5,16.2,0.0
2018,12,18,17,0,126.0,10.0,1.1,5.0,12.0,9.1,0.0
2018,12,18,17,15,63.0,5.0,1.05,4.7,6.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,0.95,3.45,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,0.9,2.95,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,0.9,2.35,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,0.9,1.55,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,0.9,1.2,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,0.9,0.85,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,0.9,0.7,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,0.9,0.6,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,0.85,0.4,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,0.8,0.15,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,0.85,-0.1,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,0.9,-0.2,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,0.9,-0.25,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.9,-0.6,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.85,-0.7,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.75,-0.7,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,0.7,-0.7,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.7,-0.7,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.7,-0.7,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.7,-0.7,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.7,-0.7,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.7,-0.7,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.7,-0.7,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.7,-0.75,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.7,-0.8,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.7,-0.85,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.7,-0.9,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.7,-0.95,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2018,12,19,7,15,23.0,3.5,0.65,-0.5,3.5,0.0,0.0
2018,12,19,7,30,46.0,7.0,0.6,0.0,7.0,32.14,0.0
2018,12,19,7,45,66.0,17.0,0.55,0.45,21.0,71.74,0.0
2018,12,19,8,0,86.0,27.0,0.5,0.9,35.0,107.85,83.01
2018,12,19,8,15,143.5,43.5,0.55,1.4,65.0,171.64,144.81
2018,12,19,8,30,201.0,60.0,0.6,1.9,95.0,237.57,204.14
2018,12,19,8,45,261.0,74.0,0.6,2.4,132.0,319.66,274.85
2018,12,19,9,0,321.0,88.0,0.6,2.9,169.0,388.68,332.65
2018,12,19,9,15,371.5,96.0,0.6,3.45,204.5,444.01,377.5
2018,12,19,9,30,422.0,104.0,0.6,4.0,240.0,500.25,421.64
2018,12,19,9,45,433.5,115.0,0.6,4.55,267.5,528.4,441.83
2018,12,19,10,0,445.0,126.0,0.6,5.1,295.0,555.0,460.58
2018,12,19,10,15,456.5,134.5,0.75,5.75,319.5,576.76,476.75
2018,12,19,10,30,468.0,143.0,0.9,6.4,344.0,596.69,491.32
2018,12,19,10,45,449.0,156.0,1.05,7.0,356.5,593.98,488.0
2018,12,19,11,0,430.0,169.0,1.2,7.6,369.0,589.05,483.13
2018,12,19,11,15,411.5,179.0,1.25,7.9,375.5,579.11,474.27
2018,12,19,11,30,393.0,189.0,1.3,8.2,382.0,552.09,452.8
2018,12,19,11,45,345.5,201.0,1.35,8.5,372.5,518.79,425.58
2018,12,19,12,0,298.0,213.0,1.4,8.8,363.0,485.42,398.2
2018,12,19,12,15,271.0,217.5,1.4,8.9,354.0,459.75,377.34
2018,12,19,12,30,244.0,222.0,1.4,9.0,345.0,434.29,356.5
2018,12,19,12,45,269.0,215.0,1.4,9.1,349.0,433.89,356.53
2018,12,19,13,0,294.0,208.0,1.4,9.2,353.0,431.28,354.49
2018,12,19,13,15,310.5,198.0,1.35,9.2,347.0,417.43,343.32
2018,12,19,13,30,327.0,188.0,1.3,9.2,341.0,401.71,330.48
2018,12,19,13,45,358.0,173.5,1.25,9.2,334.0,387.54,318.73
2018,12,19,14,0,389.0,159.0,1.2,9.2,327.0,378.23,310.16
2018,12,19,14,15,397.5,146.5,1.1,9.05,308.5,347.86,284.18
2018,12,19,14,30,406.0,134.0,1.0,8.9,290.0,316.0,256.41
2018,12,19,14,45,348.5,127.5,0.9,8.75,253.0,263.49,211.92
2018,12,19,15,0,291.0,121.0,0.8,8.6,216.0,212.27,168.51
2018,12,19,15,15,320.0,103.0,0.75,8.1,195.5,187.94,145.24
2018,12,19,15,30,349.0,85.0,0.7,7.6,175.0,156.17,114.92
2018,12,19,15,45,452.5,65.5,0.65,7.15,161.0,133.38,89.1
2018,12,19,16,0,556.0,46.0,0.6,6.7,147.0,95.92,53.61
2018,12,19,16,15,386.0,35.5,0.65,6.4,96.5,44.24,23.1
2018,12,19,16,30,216.0,25.0,0.7,6.1,46.0,19.68,11.12
2018,12,19,16,45,133.0,16.0,0.75,5.8,27.0,12.76,0.0
2018,12,19,17,0,50.0,7.0,0.8,5.5,8.0,6.37,0.0
2018,12,19,17,15,25.0,3.5,0.8,5.4,4.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.85,5.25,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.9,4.95,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.9,4.55,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.9,4.25,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,0.85,3.75,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,0.8,3.65,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,0.75,3.95,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,0.7,4.05,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,0.7,4.15,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,0.7,4.25,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,0.7,4.35,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,0.75,4.4,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,0.85,4.35,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.9,4.35,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.95,4.4,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.05,4.4,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,1.05,4.3,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,12,20,7,15,5.0,1.5,0.9,4.5,1.5,0.0,0.0
2018,12,20,7,30,10.0,3.0,1.0,4.7,3.0,8.32,0.0
2018,12,20,7,45,5.0,4.5,1.1,4.85,4.5,7.7,0.0
2018,12,20,8,0,0.0,6.0,1.2,5.0,6.0,5.26,0.0
2018,12,20,8,15,0.0,7.5,1.25,5.2,7.5,6.58,0.01
2018,12,20,8,30,0.0,9.0,1.3,5.4,9.0,7.9,1.27
2018,12,20,8,45,0.0,12.5,1.35,5.55,12.5,10.98,4.06
2018,12,20,9,0,0.0,16.0,1.4,5.7,16.0,14.06,6.84
2018,12,20,9,15,0.0,24.0,1.5,5.9,24.0,21.12,13.11
2018,12,20,9,30,0.0,32.0,1.6,6.1,32.0,28.18,19.35
2018,12,20,9,45,0.0,36.5,1.7,6.3,36.5,32.17,22.82
2018,12,20,10,0,0.0,41.0,1.8,6.5,41.0,36.15,26.26
2018,12,20,10,15,0.0,41.5,1.85,6.7,41.5,36.6,26.58
2018,12,20,10,30,0.0,42.0,1.9,6.9,42.0,37.05,26.9
2018,12,20,10,45,0.0,43.5,1.95,7.1,43.5,38.39,28.0
2018,12,20,11,0,0.0,45.0,2.0,7.3,45.0,39.72,29.09
2018,12,20,11,15,0.0,38.5,2.05,7.45,38.5,33.97,24.03
2018,12,20,11,30,0.0,32.0,2.1,7.6,32.0,28.23,19.0
2018,12,20,11,45,0.0,34.5,2.15,7.75,34.5,30.44,20.9
2018,12,20,12,0,0.0,37.0,2.2,7.9,37.0,32.65,22.79
2018,12,20,12,15,0.0,40.0,2.3,8.05,40.0,35.31,25.07
2018,12,20,12,30,0.0,43.0,2.4,8.2,43.0,37.96,27.35
2018,12,20,12,45,0.0,40.5,2.45,8.3,40.5,35.75,25.43
2018,12,20,13,0,0.0,38.0,2.5,8.4,38.0,33.53,23.52
2018,12,20,13,15,0.0,38.5,2.5,8.55,38.5,33.97,23.91
2018,12,20,13,30,0.0,39.0,2.5,8.7,39.0,34.41,24.3
2018,12,20,13,45,0.0,37.5,2.55,8.85,37.5,33.08,23.16
2018,12,20,14,0,0.0,36.0,2.6,9.0,36.0,31.74,22.03
2018,12,20,14,15,0.0,30.0,2.8,9.7,30.0,26.44,17.39
2018,12,20,14,30,0.0,24.0,3.0,10.4,24.0,21.13,12.75
2018,12,20,14,45,0.0,21.5,3.15,11.1,21.5,18.92,10.81
2018,12,20,15,0,0.0,19.0,3.3,11.8,19.0,16.71,8.87
2018,12,20,15,15,0.0,15.0,3.4,12.35,15.0,13.18,5.78
2018,12,20,15,30,0.0,11.0,3.5,12.9,11.0,9.66,2.7
2018,12,20,15,45,0.0,9.0,3.6,13.45,9.0,7.9,1.13
2018,12,20,16,0,0.0,7.0,3.7,14.0,7.0,6.14,0.0
2018,12,20,16,15,0.0,6.0,3.95,14.35,6.0,5.26,0.0
2018,12,20,16,30,0.0,5.0,4.2,14.7,5.0,4.38,0.0
2018,12,20,16,45,0.0,3.0,4.45,15.05,3.0,2.63,0.0
2018,12,20,17,0,0.0,1.0,4.7,15.4,1.0,0.91,0.0
2018,12,20,17,15,0.0,0.5,4.8,15.75,0.5,0.0,0.0
2018,12,20,17,30,0.0,0.0,4.9,16.1,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,4.95,16.45,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,5.0,16.8,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,5.0,16.8,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,5.0,16.8,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,4.5,16.9,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,3.7,16.85,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,3.1,16.55,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,2.55,15.85,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.5,14.2,0.0,0.0,0.0
